Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.35
2016,1,1,8,15,0.0,32.0,4.25,3.0,32.0,30.9,21.1
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,45.01,33.95
2016,1,1,8,45,0.0,61.0,4.4,3.5,61.0,60.3,47.66
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,75.51,61.1
2016,1,1,9,15,0.0,90.0,4.5,4.0,90.0,89.58,73.46
2016,1,1,9,30,0.0,104.0,4.5,4.0,104.0,103.64,85.64
2016,1,1,9,45,2.5,126.0,4.55,4.5,127.0,127.91,106.41
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,152.31,127.0
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,160.46,133.65
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,168.7,140.35
2016,1,1,10,45,217.5,183.5,4.35,5.0,298.5,360.38,306.99
2016,1,1,11,0,430.0,202.0,4.3,5.0,429.0,544.19,459.97
2016,1,1,11,15,406.5,217.0,4.25,5.0,438.5,538.77,453.62
2016,1,1,11,30,383.0,232.0,4.2,5.0,448.0,539.44,452.84
2016,1,1,11,45,266.5,254.5,4.2,5.5,407.0,477.68,399.21
2016,1,1,12,0,150.0,277.0,4.2,6.0,366.0,406.87,338.18
2016,1,1,12,15,82.0,245.0,4.15,6.0,294.0,312.45,259.69
2016,1,1,12,30,14.0,213.0,4.1,6.0,222.0,221.28,182.46
2016,1,1,12,45,63.0,245.0,4.05,6.0,282.5,295.43,245.37
2016,1,1,13,0,112.0,277.0,4.0,6.0,343.0,362.25,300.86
2016,1,1,13,15,69.0,251.0,3.95,6.0,291.5,302.14,250.55
2016,1,1,13,30,26.0,225.0,3.9,6.0,240.0,239.31,197.89
2016,1,1,13,45,56.5,234.5,3.85,6.0,266.0,272.1,226.0
2016,1,1,14,0,87.0,244.0,3.8,6.0,292.0,298.11,248.04
2016,1,1,14,15,43.5,198.5,3.7,6.0,222.5,222.84,185.01
2016,1,1,14,30,0.0,153.0,3.6,6.0,153.0,149.12,122.67
2016,1,1,14,45,0.0,116.0,3.5,6.0,116.0,112.56,91.87
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,76.4,60.96
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,69.12,54.93
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.82
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.12
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.56
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.65
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.2
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.71
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,8.19,0.34
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.82,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.64,2.11
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.88,8.98
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,24.12,15.61
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,32.34,23.0
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,40.56,30.29
2016,1,2,9,15,0.0,49.5,0.85,5.0,49.5,47.81,36.68
2016,1,2,9,30,0.0,57.0,0.8,5.0,57.0,55.08,43.0
2016,1,2,9,45,24.5,115.0,0.8,5.0,125.5,134.17,111.82
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,215.7,180.4
2016,1,2,10,15,74.0,193.5,0.8,5.0,228.0,255.26,212.85
2016,1,2,10,30,99.0,214.0,0.8,5.0,262.0,295.67,245.72
2016,1,2,10,45,59.5,207.5,0.8,5.5,236.5,260.03,214.73
2016,1,2,11,0,20.0,201.0,0.8,6.0,211.0,216.35,177.46
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.0,188.38,154.18
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,160.88,131.05
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,154.44,125.7
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,148.13,120.39
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,85.15,67.5
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,24.16,15.32
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,37.21,26.6
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,50.27,37.76
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,116.88,94.38
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,184.87,150.78
2016,1,2,13,45,2.5,166.0,0.9,7.5,167.5,163.94,133.06
2016,1,2,14,0,0.0,147.0,0.9,8.0,147.0,143.31,115.94
2016,1,2,14,15,0.0,140.0,0.8,8.0,140.0,136.31,110.32
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,129.33,104.67
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,109.62,88.32
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,90.03,71.98
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,81.75,65.25
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,73.49,58.44
2016,1,2,15,45,0.0,66.5,0.25,7.0,66.5,64.28,50.62
2016,1,2,16,0,0.0,57.0,0.2,7.0,57.0,55.08,42.72
2016,1,2,16,15,0.0,47.5,0.2,6.5,47.5,45.88,34.76
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,36.69,26.65
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,27.51,18.36
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,18.33,10.0
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.61,2.35
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.95,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.0,75.54,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,60.0,168.28,121.17
2016,1,3,8,15,445.0,39.5,3.0,5.5,104.5,233.43,186.37
2016,1,3,8,30,546.0,49.0,3.0,6.0,149.0,307.17,253.18
2016,1,3,8,45,282.0,75.5,3.05,6.5,128.0,233.81,196.11
2016,1,3,9,0,18.0,102.0,3.1,7.0,107.0,114.4,93.98
2016,1,3,9,15,23.5,119.0,3.1,7.5,126.5,135.11,111.93
2016,1,3,9,30,29.0,136.0,3.1,8.0,146.0,162.42,134.98
2016,1,3,9,45,88.5,160.0,3.15,9.0,196.5,225.84,188.78
2016,1,3,10,0,148.0,184.0,3.2,10.0,247.0,299.91,250.02
2016,1,3,10,15,251.5,188.5,3.15,10.5,305.5,383.7,319.12
2016,1,3,10,30,355.0,193.0,3.1,11.0,364.0,463.86,383.7
2016,1,3,10,45,293.5,216.5,3.05,11.5,363.5,451.93,371.13
2016,1,3,11,0,232.0,240.0,3.0,12.0,363.0,428.6,350.08
2016,1,3,11,15,190.5,252.5,2.95,12.0,356.5,413.05,336.34
2016,1,3,11,30,149.0,265.0,2.9,12.0,350.0,396.02,321.36
2016,1,3,11,45,234.0,262.5,2.9,12.5,399.0,455.15,369.02
2016,1,3,12,0,319.0,260.0,2.9,13.0,448.0,521.46,420.76
2016,1,3,12,15,616.5,175.0,2.9,13.0,542.5,656.62,529.68
2016,1,3,12,30,914.0,90.0,2.9,13.0,637.0,770.59,616.32
2016,1,3,12,45,916.0,89.5,2.9,13.5,635.5,760.31,606.72
2016,1,3,13,0,918.0,89.0,2.9,14.0,634.0,746.67,595.82
2016,1,3,13,15,915.0,88.0,2.9,14.0,623.5,725.74,580.78
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,701.76,563.2
2016,1,3,13,45,908.0,85.0,2.95,14.0,594.5,673.14,541.35
2016,1,3,14,0,904.0,83.0,3.0,14.0,576.0,641.78,517.01
2016,1,3,14,15,893.5,81.5,3.0,14.0,549.5,604.61,487.49
2016,1,3,14,30,883.0,80.0,3.0,14.0,523.0,566.6,456.63
2016,1,3,14,45,870.0,77.5,3.0,14.0,490.0,523.05,420.76
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,478.17,382.9
2016,1,3,15,15,835.5,72.0,2.75,13.5,417.5,428.14,340.15
2016,1,3,15,30,814.0,69.0,2.5,13.0,378.0,378.07,296.25
2016,1,3,15,45,787.0,64.5,2.3,13.0,334.0,324.94,248.53
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,272.92,201.02
2016,1,3,16,15,712.0,55.0,1.9,12.0,242.5,217.09,151.57
2016,1,3,16,30,664.0,50.0,1.7,11.0,195.0,165.22,106.25
2016,1,3,16,45,591.0,42.5,1.5,10.0,147.5,112.22,63.68
2016,1,3,17,0,518.0,35.0,1.3,9.0,100.0,66.69,32.2
2016,1,3,17,15,369.0,24.0,1.3,8.5,60.0,23.05,8.64
2016,1,3,17,30,220.0,13.0,1.3,8.0,20.0,12.78,0.0
2016,1,3,17,45,110.0,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,90.55,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,204.15,147.9
2016,1,4,8,15,576.5,32.5,2.95,2.5,116.0,272.61,219.26
2016,1,4,8,30,675.0,40.0,2.9,3.0,164.0,349.02,289.77
2016,1,4,8,45,731.5,44.5,2.9,3.5,213.5,409.25,345.2
2016,1,4,9,0,788.0,49.0,2.9,4.0,263.0,472.23,400.81
2016,1,4,9,15,823.5,52.5,2.9,5.0,310.5,524.68,445.01
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,573.51,484.58
2016,1,4,9,45,883.5,58.5,2.95,7.0,401.0,617.7,519.05
2016,1,4,10,0,908.0,61.0,3.0,8.0,444.0,660.62,551.35
2016,1,4,10,15,924.5,63.0,2.95,8.5,481.0,695.94,576.52
2016,1,4,10,30,941.0,65.0,2.9,9.0,518.0,728.92,598.94
2016,1,4,10,45,952.0,66.5,2.9,9.5,548.5,754.8,615.98
2016,1,4,11,0,963.0,68.0,2.9,10.0,579.0,777.65,630.69
2016,1,4,11,15,970.0,69.0,2.85,10.0,601.5,793.77,641.24
2016,1,4,11,30,977.0,70.0,2.8,10.0,624.0,806.46,649.37
2016,1,4,11,45,978.0,72.0,2.75,10.5,638.0,812.28,651.39
2016,1,4,12,0,979.0,74.0,2.7,11.0,652.0,814.43,650.92
2016,1,4,12,15,980.5,74.5,2.65,11.0,657.5,811.61,648.19
2016,1,4,12,30,982.0,75.0,2.6,11.0,663.0,805.14,642.99
2016,1,4,12,45,980.0,75.0,2.6,11.5,660.0,791.95,632.27
2016,1,4,13,0,978.0,75.0,2.6,12.0,657.0,775.27,619.2
2016,1,4,13,15,973.5,74.5,2.6,12.0,645.5,752.91,603.23
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,727.35,584.96
2016,1,4,13,45,961.5,73.5,2.6,12.0,614.5,696.8,561.9
2016,1,4,14,0,954.0,73.0,2.6,12.0,595.0,663.51,535.91
2016,1,4,14,15,943.5,71.5,2.6,12.0,567.5,624.85,505.32
2016,1,4,14,30,933.0,70.0,2.6,12.0,540.0,584.05,472.38
2016,1,4,14,45,915.5,69.0,2.6,12.0,505.0,538.32,434.75
2016,1,4,15,0,898.0,68.0,2.6,12.0,470.0,491.45,395.23
2016,1,4,15,15,876.0,65.5,2.45,11.5,429.5,440.29,351.56
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,388.95,306.5
2016,1,4,15,45,822.0,59.5,2.15,10.5,343.5,333.29,256.95
2016,1,4,16,0,790.0,56.0,2.0,10.0,298.0,279.14,207.71
2016,1,4,16,15,742.0,51.5,1.8,9.0,249.5,222.2,156.63
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,169.15,109.61
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,114.54,65.34
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,68.06,32.88
2016,1,4,17,15,386.0,23.5,1.35,5.5,62.0,25.11,9.96
2016,1,4,17,30,237.0,13.0,1.4,5.0,21.0,12.78,0.0
2016,1,4,17,45,118.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,123.0,15.5,2.95,1.5,26.5,60.45,0.0
2016,1,5,8,0,246.0,31.0,3.1,2.0,53.0,135.71,98.15
2016,1,5,8,15,318.5,45.5,3.1,2.0,92.0,190.27,153.9
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,251.38,210.64
2016,1,5,8,45,438.0,71.5,3.1,2.5,173.0,302.39,257.56
2016,1,5,9,0,485.0,83.0,3.1,3.0,215.0,356.33,305.59
2016,1,5,9,15,531.0,87.5,3.0,3.5,255.0,406.81,349.26
2016,1,5,9,30,577.0,92.0,2.9,4.0,295.0,456.92,391.32
2016,1,5,9,45,617.5,95.5,2.85,4.5,336.0,503.63,429.48
2016,1,5,10,0,658.0,99.0,2.8,5.0,377.0,550.65,466.88
2016,1,5,10,15,747.0,92.5,2.75,5.0,433.5,618.48,521.4
2016,1,5,10,30,836.0,86.0,2.7,5.0,490.0,685.61,573.63
2016,1,5,10,45,849.0,88.0,2.65,5.5,519.5,711.63,590.77
2016,1,5,11,0,862.0,90.0,2.6,6.0,549.0,735.0,606.03
2016,1,5,11,15,870.5,91.5,2.6,6.5,570.5,751.63,616.44
2016,1,5,11,30,879.0,93.0,2.6,7.0,592.0,765.17,624.61
2016,1,5,11,45,895.0,89.5,2.6,7.5,608.0,771.34,627.37
2016,1,5,12,0,911.0,86.0,2.6,8.0,624.0,778.53,631.08
2016,1,5,12,15,912.5,86.0,2.6,8.5,630.0,775.44,627.28
2016,1,5,12,30,914.0,86.0,2.6,9.0,636.0,768.95,621.22
2016,1,5,12,45,912.5,86.0,2.6,9.5,633.0,756.91,611.24
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,741.6,599.01
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,720.49,583.68
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,696.4,566.08
2016,1,5,13,45,890.5,85.5,2.6,10.5,588.5,666.03,541.38
2016,1,5,14,0,879.0,86.0,2.6,11.0,569.0,635.19,515.98
2016,1,5,14,15,690.0,130.0,2.55,11.0,498.5,542.89,441.81
2016,1,5,14,30,501.0,174.0,2.5,11.0,428.0,456.69,371.91
2016,1,5,14,45,494.5,162.5,2.5,11.0,399.5,421.07,343.1
2016,1,5,15,0,488.0,151.0,2.5,11.0,371.0,384.72,312.77
2016,1,5,15,15,604.0,118.5,2.35,10.5,367.0,380.5,307.2
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,363.08,288.81
2016,1,5,15,45,667.0,84.5,2.05,10.0,317.5,308.4,240.43
2016,1,5,16,0,614.0,83.0,1.9,10.0,272.0,257.52,195.03
2016,1,5,16,15,559.5,75.5,1.8,9.5,226.5,204.66,148.55
2016,1,5,16,30,505.0,68.0,1.7,9.0,181.0,156.7,106.95
2016,1,5,16,45,409.0,58.0,1.65,8.5,135.5,106.39,67.17
2016,1,5,17,0,313.0,48.0,1.6,8.0,90.0,65.15,37.94
2016,1,5,17,15,156.5,33.0,1.75,7.5,54.0,29.51,15.21
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.0,2.35,4.5,26.0,55.2,0.0
2016,1,6,8,0,187.0,36.0,2.5,5.0,52.0,122.54,87.61
2016,1,6,8,15,284.0,50.5,2.55,5.5,93.5,183.33,146.39
2016,1,6,8,30,381.0,65.0,2.6,6.0,135.0,253.16,208.85
2016,1,6,8,45,436.0,77.0,2.65,6.5,178.5,308.04,258.12
2016,1,6,9,0,491.0,89.0,2.7,7.0,222.0,366.54,309.07
2016,1,6,9,15,536.5,96.5,2.65,7.0,265.5,419.4,354.42
2016,1,6,9,30,582.0,104.0,2.6,7.0,309.0,472.96,399.12
2016,1,6,9,45,610.0,111.0,2.6,7.5,348.5,516.25,433.7
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,559.11,467.05
2016,1,6,10,15,319.0,103.5,2.6,8.0,238.5,340.22,287.58
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,86.27,68.46
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,96.73,77.36
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,107.2,85.91
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,123.25,99.25
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,139.33,112.53
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,146.25,117.93
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,153.18,123.34
2016,1,6,12,15,0.0,110.5,2.65,10.0,110.5,107.35,85.18
2016,1,6,12,30,0.0,65.0,2.6,10.0,65.0,62.86,47.84
2016,1,6,12,45,0.0,76.5,2.55,10.5,76.5,74.01,57.17
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,85.15,66.41
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.04
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,58.02,43.66
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,88.55,69.44
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,119.52,95.4
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,119.49,95.47
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,119.46,95.62
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,67.68,52.19
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.96,7.28
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.73
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,8.19,1.49
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.22
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.5,2.2,6.5,30.5,66.42,0.0
2016,1,7,8,0,361.0,29.0,2.3,7.0,61.0,172.31,122.14
2016,1,7,8,15,464.5,38.0,2.35,7.0,106.0,238.53,188.8
2016,1,7,8,30,568.0,47.0,2.4,7.0,151.0,313.69,256.83
2016,1,7,8,45,630.0,53.0,2.5,7.5,199.0,373.67,310.85
2016,1,7,9,0,692.0,59.0,2.6,8.0,247.0,434.43,363.87
2016,1,7,9,15,731.0,63.0,2.6,8.5,293.0,486.29,407.68
2016,1,7,9,30,770.0,67.0,2.6,9.0,339.0,538.74,450.41
2016,1,7,9,45,800.5,69.0,2.65,10.0,381.5,583.83,485.31
2016,1,7,10,0,831.0,71.0,2.7,11.0,424.0,628.15,518.5
2016,1,7,10,15,849.5,73.5,2.65,11.5,460.0,663.87,544.56
2016,1,7,10,30,868.0,76.0,2.6,12.0,496.0,697.53,567.39
2016,1,7,10,45,885.0,76.0,2.6,13.0,526.5,720.62,581.19
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,745.39,596.17
2016,1,7,11,15,911.0,77.0,2.7,15.0,580.0,762.61,606.06
2016,1,7,11,30,920.0,78.0,2.8,16.0,603.0,776.64,613.7
2016,1,7,11,45,927.5,78.0,2.95,17.0,618.0,785.11,617.67
2016,1,7,12,0,935.0,78.0,3.1,18.0,633.0,790.16,619.29
2016,1,7,12,15,937.5,78.0,3.1,18.0,639.5,787.98,617.37
2016,1,7,12,30,940.0,78.0,3.1,18.0,646.0,782.29,613.14
2016,1,7,12,45,943.0,76.5,3.15,18.5,645.0,771.8,604.73
2016,1,7,13,0,946.0,75.0,3.2,19.0,644.0,757.83,593.97
2016,1,7,13,15,943.0,74.5,3.2,19.0,633.5,737.33,579.49
2016,1,7,13,30,940.0,74.0,3.2,19.0,623.0,713.66,562.78
2016,1,7,13,45,936.0,72.5,3.2,19.5,605.0,685.21,540.86
2016,1,7,14,0,932.0,71.0,3.2,20.0,587.0,653.9,515.86
2016,1,7,14,15,922.0,70.0,3.1,20.0,560.5,616.9,486.8
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,577.76,455.56
2016,1,7,14,45,898.5,67.0,2.95,20.0,501.0,533.85,420.18
2016,1,7,15,0,885.0,65.0,2.9,20.0,468.0,488.54,382.83
2016,1,7,15,15,864.5,62.5,2.5,19.5,428.5,438.55,340.85
2016,1,7,15,30,844.0,60.0,2.1,19.0,389.0,388.31,297.6
2016,1,7,15,45,814.5,57.0,1.75,18.5,344.5,334.27,250.6
2016,1,7,16,0,785.0,54.0,1.4,18.0,300.0,281.54,203.82
2016,1,7,16,15,740.0,50.0,1.35,16.5,252.5,225.73,155.69
2016,1,7,16,30,695.0,46.0,1.3,15.0,205.0,173.48,110.7
2016,1,7,16,45,620.5,40.0,1.3,14.0,157.0,119.34,67.3
2016,1,7,17,0,546.0,34.0,1.3,13.0,109.0,72.75,34.62
2016,1,7,17,15,406.5,24.5,1.35,12.5,67.5,29.28,11.53
2016,1,7,17,30,267.0,15.0,1.4,12.0,26.0,14.74,0.0
2016,1,7,17,45,133.5,7.5,1.5,11.5,13.0,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,26.55,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,72.47,49.72
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,109.59,85.63
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,148.73,120.72
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,178.15,147.08
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,214.24,178.25
2016,1,8,9,15,181.5,129.5,2.35,10.5,186.5,247.24,206.27
2016,1,8,9,30,197.0,147.0,2.6,11.0,216.0,280.89,234.22
2016,1,8,9,45,185.0,166.5,2.85,12.0,237.5,300.44,249.17
2016,1,8,10,0,173.0,186.0,3.1,13.0,259.0,318.61,262.58
2016,1,8,10,15,503.5,136.0,3.25,13.5,375.0,502.01,414.44
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,686.21,559.34
2016,1,8,10,45,620.5,149.0,3.55,15.0,460.0,621.67,503.65
2016,1,8,11,0,407.0,212.0,3.7,16.0,429.0,533.15,430.06
2016,1,8,11,15,335.5,236.5,3.7,16.0,420.5,511.0,411.2
2016,1,8,11,30,264.0,261.0,3.7,16.0,412.0,485.95,389.66
2016,1,8,11,45,331.0,254.5,3.7,16.5,448.5,528.22,422.68
2016,1,8,12,0,398.0,248.0,3.7,17.0,485.0,569.68,454.28
2016,1,8,12,15,207.0,235.0,3.6,17.5,358.5,402.61,321.49
2016,1,8,12,30,16.0,222.0,3.5,18.0,232.0,232.05,182.53
2016,1,8,12,45,18.5,225.5,3.45,18.5,237.0,236.92,186.46
2016,1,8,13,0,21.0,229.0,3.4,19.0,242.0,241.68,189.91
2016,1,8,13,15,51.0,248.5,3.25,19.0,279.0,287.65,226.73
2016,1,8,13,30,81.0,268.0,3.1,19.0,316.0,326.53,257.47
2016,1,8,13,45,40.5,157.0,3.0,19.0,181.0,182.5,143.63
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,44.46,31.12
2016,1,8,14,15,12.0,122.5,2.7,19.0,128.5,126.04,98.24
2016,1,8,14,30,24.0,199.0,2.5,19.0,211.0,208.09,164.22
2016,1,8,14,45,129.0,199.5,2.3,19.0,259.0,267.18,211.94
2016,1,8,15,0,234.0,200.0,2.1,19.0,307.0,311.27,246.2
2016,1,8,15,15,278.5,176.5,1.75,18.5,293.5,298.05,234.8
2016,1,8,15,30,323.0,153.0,1.4,18.0,280.0,277.9,217.25
2016,1,8,15,45,303.0,139.5,1.1,18.0,247.5,241.1,186.16
2016,1,8,16,0,283.0,126.0,0.8,18.0,215.0,205.74,156.05
2016,1,8,16,15,437.5,93.0,0.75,17.0,206.0,195.66,141.21
2016,1,8,16,30,592.0,60.0,0.7,16.0,197.0,168.88,110.57
2016,1,8,16,45,522.5,50.5,0.7,15.0,151.0,117.13,69.33
2016,1,8,17,0,453.0,41.0,0.7,14.0,105.0,72.49,37.47
2016,1,8,17,15,226.5,33.0,0.7,13.5,65.0,32.5,16.26
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,22.34,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.5,6.05,4.5,31.0,67.6,0.0
2016,1,9,8,0,370.0,29.0,6.4,5.0,62.0,175.15,125.57
2016,1,9,8,15,475.0,38.5,6.55,5.0,108.0,242.98,195.29
2016,1,9,8,30,580.0,48.0,6.7,5.0,154.0,319.94,266.94
2016,1,9,8,45,643.5,54.0,6.85,5.5,203.0,381.32,324.14
2016,1,9,9,0,707.0,60.0,7.0,6.0,252.0,443.49,380.53
2016,1,9,9,15,746.5,64.0,7.0,6.5,299.0,496.41,427.32
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,549.92,473.14
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,596.02,511.67
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,641.29,548.54
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,677.63,578.14
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,711.86,604.51
2016,1,9,10,45,896.0,80.0,7.1,8.5,538.5,734.9,620.59
2016,1,9,11,0,909.0,82.0,7.1,9.0,569.0,759.45,637.84
2016,1,9,11,15,918.0,83.0,7.05,9.0,592.0,776.93,650.49
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,791.21,660.71
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.0,798.76,665.76
2016,1,9,12,0,936.0,86.0,6.9,9.0,645.0,802.85,668.26
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.0,801.37,666.57
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,796.36,662.31
2016,1,9,12,45,939.0,87.0,6.75,9.5,656.5,784.0,651.25
2016,1,9,13,0,937.0,87.0,6.7,10.0,654.0,768.26,637.76
2016,1,9,13,15,572.5,182.0,6.65,10.0,527.0,598.95,498.95
2016,1,9,13,30,208.0,277.0,6.6,10.0,400.0,427.24,353.0
2016,1,9,13,45,145.0,265.0,6.55,10.0,349.5,367.07,303.2
2016,1,9,14,0,82.0,253.0,6.5,10.0,299.0,305.56,251.78
2016,1,9,14,15,172.0,240.5,6.45,9.5,331.0,346.3,287.53
2016,1,9,14,30,262.0,228.0,6.4,9.0,363.0,379.89,316.53
2016,1,9,14,45,139.0,200.0,6.4,9.0,271.0,273.17,226.93
2016,1,9,15,0,16.0,172.0,6.4,9.0,179.0,175.17,144.11
2016,1,9,15,15,8.0,130.5,6.25,8.5,134.0,130.07,106.39
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,86.1,69.09
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,75.89,60.43
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,65.71,51.7
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,55.57,42.97
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,45.4,34.07
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,34.76,24.61
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,24.13,15.06
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.95,6.42
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,71.62,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,184.53,134.36
2016,1,10,8,15,502.0,38.0,3.1,0.5,111.5,252.77,205.06
2016,1,10,8,30,606.0,47.0,3.2,1.0,159.0,330.0,276.56
2016,1,10,8,45,668.0,53.0,3.3,1.5,208.5,388.73,331.21
2016,1,10,9,0,730.0,59.0,3.4,2.0,258.0,454.43,389.82
2016,1,10,9,15,769.0,63.5,3.35,2.0,306.0,508.58,437.4
2016,1,10,9,30,808.0,68.0,3.3,2.0,354.0,563.26,483.88
2016,1,10,9,45,835.0,71.0,3.25,2.5,398.0,608.9,520.76
2016,1,10,10,0,862.0,74.0,3.2,3.0,442.0,653.48,555.66
2016,1,10,10,15,880.5,76.5,3.05,3.5,479.5,690.35,582.85
2016,1,10,10,30,899.0,79.0,2.9,4.0,517.0,725.06,606.58
2016,1,10,10,45,912.5,80.5,2.8,4.5,548.0,748.29,621.34
2016,1,10,11,0,926.0,82.0,2.7,5.0,579.0,773.0,637.12
2016,1,10,11,15,934.0,83.5,2.55,5.5,602.5,790.62,647.05
2016,1,10,11,30,942.0,85.0,2.4,6.0,626.0,804.95,654.48
2016,1,10,11,45,944.0,86.5,2.3,6.5,640.5,811.35,656.44
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,814.21,655.96
2016,1,10,12,15,948.0,88.5,2.1,7.0,661.5,812.4,653.4
2016,1,10,12,30,950.0,89.0,2.0,7.0,668.0,807.03,648.43
2016,1,10,12,45,949.5,89.0,1.9,7.5,666.0,795.74,638.15
2016,1,10,13,0,949.0,89.0,1.8,8.0,664.0,780.98,625.59
2016,1,10,13,15,945.0,88.5,1.7,8.0,653.5,759.85,609.67
2016,1,10,13,30,941.0,88.0,1.6,8.0,643.0,735.56,591.57
2016,1,10,13,45,932.5,87.0,1.55,8.0,623.5,704.77,568.33
2016,1,10,14,0,924.0,86.0,1.5,8.0,604.0,671.34,542.31
2016,1,10,14,15,913.0,84.5,1.5,8.0,577.5,633.45,512.87
2016,1,10,14,30,902.0,83.0,1.5,8.0,551.0,594.73,482.09
2016,1,10,14,45,886.5,81.0,1.5,8.0,516.5,549.75,445.73
2016,1,10,15,0,871.0,79.0,1.5,8.0,482.0,503.53,407.42
2016,1,10,15,15,849.0,76.0,1.45,7.5,442.0,452.49,364.66
2016,1,10,15,30,827.0,73.0,1.4,7.0,402.0,401.36,320.5
2016,1,10,15,45,794.5,69.5,1.4,7.0,356.5,346.34,271.66
2016,1,10,16,0,762.0,66.0,1.4,7.0,311.0,292.88,223.07
2016,1,10,16,15,714.5,61.0,1.25,6.0,262.5,236.21,172.23
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,182.4,124.14
2016,1,10,16,45,590.5,48.5,1.0,4.5,165.0,127.23,77.94
2016,1,10,17,0,514.0,41.0,0.9,4.0,116.0,79.84,42.52
2016,1,10,17,15,257.0,36.0,0.95,3.5,73.5,37.27,20.19
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,26.89,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.5,16.0,1.1,0.5,23.5,49.98,0.0
2016,1,11,8,0,171.0,32.0,1.2,1.0,47.0,111.38,80.35
2016,1,11,8,15,221.0,49.5,1.25,1.5,82.0,157.68,127.26
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,208.34,173.75
2016,1,11,8,45,302.5,83.5,1.4,3.0,154.0,252.93,213.83
2016,1,11,9,0,334.0,100.0,1.5,4.0,191.0,299.41,254.23
2016,1,11,9,15,363.0,112.0,1.5,4.5,227.0,340.87,289.55
2016,1,11,9,30,392.0,124.0,1.5,5.0,263.0,383.42,324.73
2016,1,11,9,45,311.5,153.0,1.55,5.5,272.0,370.52,312.57
2016,1,11,10,0,231.0,182.0,1.6,6.0,281.0,359.53,301.49
2016,1,11,10,15,350.5,177.5,1.55,6.5,342.0,438.87,366.66
2016,1,11,10,30,470.0,173.0,1.5,7.0,403.0,531.95,439.83
2016,1,11,10,45,673.5,132.0,1.5,7.5,483.5,643.47,526.91
2016,1,11,11,0,877.0,91.0,1.5,8.0,564.0,753.07,607.07
2016,1,11,11,15,886.0,92.5,1.45,8.0,587.0,770.92,617.37
2016,1,11,11,30,895.0,94.0,1.4,8.0,610.0,785.62,626.45
2016,1,11,11,45,637.0,174.0,1.4,8.5,546.0,683.65,547.99
2016,1,11,12,0,379.0,254.0,1.4,9.0,482.0,563.91,452.7
2016,1,11,12,15,373.0,260.5,1.4,9.0,487.0,563.61,453.02
2016,1,11,12,30,367.0,267.0,1.4,9.0,492.0,561.88,451.2
2016,1,11,12,45,629.0,185.0,1.45,9.5,569.0,670.45,537.31
2016,1,11,13,0,891.0,103.0,1.5,10.0,646.0,759.68,604.06
2016,1,11,13,15,670.5,167.0,1.5,10.0,572.0,657.26,525.27
2016,1,11,13,30,450.0,231.0,1.5,10.0,498.0,555.11,445.37
2016,1,11,13,45,317.0,247.0,1.5,10.5,433.0,466.52,375.65
2016,1,11,14,0,184.0,263.0,1.5,11.0,368.0,384.57,309.74
2016,1,11,14,15,292.0,234.0,1.45,11.0,391.0,415.88,336.21
2016,1,11,14,30,400.0,205.0,1.4,11.0,414.0,435.02,351.61
2016,1,11,14,45,311.0,205.0,1.4,11.0,361.0,371.97,300.85
2016,1,11,15,0,222.0,205.0,1.4,11.0,308.0,312.22,252.83
