Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,504.5,141.5,1.3,11.0,350.5,367.23,295.42
2016,1,11,15,30,787.0,78.0,1.2,11.0,393.0,392.8,309.76
2016,1,11,15,45,757.0,73.5,1.1,11.0,349.0,339.41,262.43
2016,1,11,16,0,727.0,69.0,1.0,11.0,305.0,287.45,215.92
2016,1,11,16,15,679.5,63.5,0.95,10.5,257.5,231.06,166.3
2016,1,11,16,30,632.0,58.0,0.9,10.0,210.0,179.29,120.78
2016,1,11,16,45,561.0,50.0,0.85,9.5,162.5,126.06,76.82
2016,1,11,17,0,490.0,42.0,0.8,9.0,115.0,80.05,42.63
2016,1,11,17,15,361.0,30.5,0.85,8.5,73.0,36.46,16.92
2016,1,11,17,30,232.0,19.0,0.9,8.0,31.0,15.08,0.0
2016,1,11,17,45,116.0,9.5,0.95,7.5,15.5,9.34,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,204.0,13.5,3.15,3.0,32.0,82.16,0.0
2016,1,12,8,0,408.0,27.0,3.5,4.0,64.0,185.75,133.6
2016,1,12,8,15,509.5,36.0,3.35,4.5,110.5,253.42,202.85
2016,1,12,8,30,611.0,45.0,3.2,5.0,157.0,326.7,270.08
2016,1,12,8,45,672.0,50.5,3.05,6.0,207.0,388.38,325.52
2016,1,12,9,0,733.0,56.0,2.9,7.0,257.0,453.31,381.31
2016,1,12,9,15,771.0,60.0,2.7,8.0,304.5,506.59,425.19
2016,1,12,9,30,809.0,64.0,2.5,9.0,352.0,560.37,467.39
2016,1,12,9,45,836.0,66.5,2.35,10.0,395.5,605.66,501.27
2016,1,12,10,0,863.0,69.0,2.2,11.0,439.0,649.91,532.93
2016,1,12,10,15,881.0,71.5,2.05,11.5,476.5,682.5,554.99
2016,1,12,10,30,899.0,74.0,1.9,12.0,514.0,717.05,577.15
2016,1,12,10,45,912.0,75.5,1.8,13.0,545.0,744.48,592.82
2016,1,12,11,0,925.0,77.0,1.7,14.0,576.0,769.09,606.17
2016,1,12,11,15,933.0,78.0,1.6,14.0,599.5,786.41,616.36
2016,1,12,11,30,941.0,79.0,1.5,14.0,623.0,800.43,624.24
2016,1,12,11,45,947.5,79.0,1.4,14.5,638.5,808.79,627.0
2016,1,12,12,0,954.0,79.0,1.3,15.0,654.0,813.63,627.4
2016,1,12,12,15,956.0,79.5,1.25,15.0,661.0,812.05,625.29
2016,1,12,12,30,958.0,80.0,1.2,15.0,668.0,806.88,620.9
2016,1,12,12,45,957.5,79.5,1.15,15.5,666.5,795.17,611.05
2016,1,12,13,0,957.0,79.0,1.1,16.0,665.0,779.98,599.03
2016,1,12,13,15,954.0,78.5,1.05,16.0,654.5,759.6,584.69
2016,1,12,13,30,951.0,78.0,1.0,16.0,644.0,735.98,568.22
2016,1,12,13,45,944.5,77.0,1.0,16.0,625.5,706.4,548.05
2016,1,12,14,0,938.0,76.0,1.0,16.0,607.0,674.02,524.4
2016,1,12,14,15,928.0,75.0,0.9,16.0,581.0,636.93,495.83
2016,1,12,14,30,918.0,74.0,0.8,16.0,555.0,597.64,465.15
2016,1,12,14,45,902.5,72.5,0.75,16.0,521.0,552.96,430.36
2016,1,12,15,0,887.0,71.0,0.7,16.0,487.0,506.97,393.72
2016,1,12,15,15,867.0,68.5,0.55,15.5,447.0,457.17,353.14
2016,1,12,15,30,847.0,66.0,0.4,15.0,407.0,406.51,310.78
2016,1,12,15,45,817.5,62.5,0.3,15.0,362.0,351.48,263.86
2016,1,12,16,0,788.0,59.0,0.2,15.0,317.0,297.67,216.97
2016,1,12,16,15,744.0,55.0,0.3,14.0,269.0,241.31,169.18
2016,1,12,16,30,700.0,51.0,0.4,13.0,221.0,188.38,123.77
2016,1,12,16,45,630.0,44.5,0.55,12.5,171.5,133.07,78.65
2016,1,12,17,0,560.0,38.0,0.7,12.0,122.0,84.81,43.11
2016,1,12,17,15,433.0,28.5,0.8,11.5,78.5,39.15,17.06
2016,1,12,17,30,306.0,19.0,0.9,11.0,35.0,14.94,0.0
2016,1,12,17,45,153.0,9.5,1.05,10.5,17.5,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,14.0,2.55,5.0,31.5,79.62,0.0
2016,1,13,8,0,386.0,28.0,2.9,6.0,63.0,179.45,128.32
2016,1,13,8,15,488.5,37.0,2.8,6.5,109.5,246.62,195.9
2016,1,13,8,30,591.0,46.0,2.7,7.0,156.0,322.83,264.69
2016,1,13,8,45,652.0,52.5,2.65,8.0,205.5,381.4,317.02
2016,1,13,9,0,713.0,59.0,2.6,9.0,255.0,446.79,372.72
2016,1,13,9,15,752.0,63.0,2.8,10.0,302.0,500.04,417.13
2016,1,13,9,30,791.0,67.0,3.0,11.0,349.0,553.89,460.45
2016,1,13,9,45,817.5,70.0,3.2,12.0,392.5,599.02,495.53
2016,1,13,10,0,844.0,73.0,3.4,13.0,436.0,643.13,528.8
2016,1,13,10,15,862.5,75.5,3.5,13.5,473.5,679.9,555.93
2016,1,13,10,30,881.0,78.0,3.6,14.0,511.0,714.58,580.14
2016,1,13,10,45,893.5,80.0,3.7,14.5,542.0,737.66,595.42
2016,1,13,11,0,906.0,82.0,3.8,15.0,573.0,762.29,611.86
2016,1,13,11,15,915.0,83.5,3.8,15.0,597.0,780.76,624.44
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,796.03,634.77
2016,1,13,11,45,929.5,85.5,3.85,15.5,636.5,804.18,639.02
2016,1,13,12,0,935.0,86.0,3.9,16.0,652.0,808.88,640.93
2016,1,13,12,15,937.0,86.5,3.9,16.0,659.0,807.4,639.47
2016,1,13,12,30,939.0,87.0,3.9,16.0,666.0,802.39,635.64
2016,1,13,12,45,939.0,86.5,3.9,16.0,664.5,791.29,627.53
2016,1,13,13,0,939.0,86.0,3.9,16.0,663.0,776.75,617.06
2016,1,13,13,15,935.5,85.5,3.85,16.0,653.0,756.35,602.2
2016,1,13,13,30,932.0,85.0,3.8,16.0,643.0,732.79,585.11
2016,1,13,13,45,926.0,84.0,3.8,16.0,624.5,704.0,563.99
2016,1,13,14,0,920.0,83.0,3.8,16.0,606.0,672.44,539.49
2016,1,13,14,15,910.0,81.5,3.75,16.0,580.0,635.36,510.21
2016,1,13,14,30,900.0,80.0,3.7,16.0,554.0,596.12,478.72
2016,1,13,14,45,885.5,78.0,3.65,16.0,520.5,552.96,443.48
2016,1,13,15,0,871.0,76.0,3.6,16.0,487.0,507.25,405.44
2016,1,13,15,15,850.0,73.5,3.35,15.5,447.5,457.06,363.3
2016,1,13,15,30,829.0,71.0,3.1,15.0,408.0,406.68,319.87
2016,1,13,15,45,798.5,67.5,2.85,15.0,363.0,352.03,271.54
2016,1,13,16,0,768.0,64.0,2.6,15.0,318.0,298.73,223.53
2016,1,13,16,15,723.0,59.5,2.4,14.0,269.5,242.48,173.88
2016,1,13,16,30,678.0,55.0,2.2,13.0,221.0,189.81,127.39
2016,1,13,16,45,607.0,48.0,2.0,12.0,172.0,133.7,80.85
2016,1,13,17,0,536.0,41.0,1.8,11.0,123.0,85.72,44.92
2016,1,13,17,15,411.0,30.5,1.85,10.5,79.5,39.98,17.88
2016,1,13,17,30,286.0,20.0,1.9,10.0,36.0,15.76,0.09
2016,1,13,17,45,143.0,10.0,1.95,9.5,18.0,9.83,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.0,68.19,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,58.0,151.38,107.33
2016,1,14,8,15,394.0,43.0,3.05,9.5,102.5,216.96,170.92
2016,1,14,8,30,497.0,54.0,3.0,10.0,147.0,291.62,237.26
2016,1,14,8,45,567.0,61.0,3.0,10.5,195.0,354.34,292.8
2016,1,14,9,0,637.0,68.0,3.0,11.0,243.0,421.42,350.23
2016,1,14,9,15,469.5,103.0,3.25,12.0,245.0,390.03,324.77
2016,1,14,9,30,302.0,138.0,3.5,13.0,247.0,339.75,282.22
2016,1,14,9,45,542.0,111.5,3.8,14.0,334.5,478.15,396.35
2016,1,14,10,0,782.0,85.0,4.1,15.0,422.0,617.36,506.99
2016,1,14,10,15,802.0,88.0,4.15,15.5,459.0,654.25,533.96
2016,1,14,10,30,822.0,91.0,4.2,16.0,496.0,689.3,558.86
2016,1,14,10,45,660.5,142.0,4.3,16.5,480.5,647.86,523.56
2016,1,14,11,0,499.0,193.0,4.4,17.0,465.0,591.35,476.24
2016,1,14,11,15,433.5,219.5,4.4,17.0,462.5,576.03,462.64
2016,1,14,11,30,368.0,246.0,4.4,17.0,460.0,550.1,440.84
2016,1,14,11,45,453.0,227.0,4.45,17.5,497.5,601.71,481.01
2016,1,14,12,0,538.0,208.0,4.5,18.0,535.0,644.8,514.02
2016,1,14,12,15,629.0,180.0,4.55,18.0,566.0,683.45,544.65
2016,1,14,12,30,720.0,152.0,4.6,18.0,597.0,716.54,570.96
2016,1,14,12,45,655.5,173.0,4.65,18.5,578.0,681.9,542.37
2016,1,14,13,0,591.0,194.0,4.7,19.0,559.0,643.45,511.29
2016,1,14,13,15,569.0,198.0,4.7,19.0,545.0,619.88,493.04
2016,1,14,13,30,547.0,202.0,4.7,19.0,531.0,595.03,473.65
2016,1,14,13,45,563.5,190.0,4.75,19.0,520.0,578.13,461.15
2016,1,14,14,0,580.0,178.0,4.8,19.0,509.0,558.56,446.33
2016,1,14,14,15,704.0,137.5,4.75,18.5,522.0,574.17,460.08
2016,1,14,14,30,828.0,97.0,4.7,18.0,535.0,576.55,462.74
2016,1,14,14,45,439.0,148.0,4.7,18.0,379.0,388.12,312.05
2016,1,14,15,0,50.0,199.0,4.7,18.0,223.0,220.93,175.87
2016,1,14,15,15,406.5,140.5,4.5,17.5,309.0,326.36,261.26
2016,1,14,15,30,763.0,82.0,4.3,17.0,395.0,393.47,309.81
2016,1,14,15,45,736.0,77.0,4.1,17.0,352.0,340.96,263.15
2016,1,14,16,0,709.0,72.0,3.9,17.0,309.0,290.01,217.44
2016,1,14,16,15,663.0,66.5,3.55,16.5,262.0,235.2,169.06
2016,1,14,16,30,617.0,61.0,3.2,16.0,215.0,184.16,124.2
2016,1,14,16,45,547.0,53.0,2.85,15.5,167.5,131.26,80.53
2016,1,14,17,0,477.0,45.0,2.5,15.0,120.0,85.49,46.25
2016,1,14,17,15,356.5,33.5,2.5,14.5,78.0,41.9,19.98
2016,1,14,17,30,236.0,22.0,2.5,14.0,36.0,17.58,2.29
2016,1,14,17,45,118.0,11.0,2.55,13.5,18.0,10.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,235.0,13.0,4.4,6.5,34.5,89.31,0.0
2016,1,15,8,0,470.0,26.0,4.5,7.0,69.0,201.65,144.52
2016,1,15,8,15,570.5,33.5,4.4,7.5,117.5,271.24,215.38
2016,1,15,8,30,671.0,41.0,4.3,8.0,166.0,349.12,286.45
2016,1,15,8,45,732.5,45.0,4.2,9.0,217.5,411.98,342.89
2016,1,15,9,0,794.0,49.0,4.1,10.0,269.0,478.12,399.61
2016,1,15,9,15,829.5,52.0,4.0,10.5,317.5,527.77,441.67
2016,1,15,9,30,865.0,55.0,3.9,11.0,366.0,581.06,484.97
2016,1,15,9,45,891.0,57.0,3.8,12.0,410.5,627.11,520.07
2016,1,15,10,0,917.0,59.0,3.7,13.0,455.0,672.03,552.89
2016,1,15,10,15,933.0,60.5,3.5,13.5,493.0,708.04,577.06
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,741.69,598.92
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.5,769.24,614.65
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,793.78,627.81
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,811.36,638.06
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,825.46,645.75
2016,1,15,11,45,987.0,68.5,2.3,16.5,657.0,832.34,647.05
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,835.47,645.76
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.0,833.37,642.53
2016,1,15,12,30,989.0,72.0,1.8,17.0,686.0,827.54,636.85
2016,1,15,12,45,988.0,71.5,1.65,17.5,684.0,815.42,625.75
2016,1,15,13,0,987.0,71.0,1.5,18.0,682.0,799.7,612.35
2016,1,15,13,15,983.0,71.0,1.45,18.0,671.5,778.86,597.79
2016,1,15,13,30,979.0,71.0,1.4,18.0,661.0,754.68,581.03
2016,1,15,13,45,971.5,70.5,1.35,18.0,642.5,724.44,560.07
2016,1,15,14,0,964.0,70.0,1.3,18.0,624.0,691.33,536.06
2016,1,15,14,15,954.5,69.0,1.35,18.0,597.5,653.81,508.73
2016,1,15,14,30,945.0,68.0,1.4,18.0,571.0,613.96,478.95
2016,1,15,14,45,928.5,67.0,1.45,18.0,536.5,568.26,443.95
2016,1,15,15,0,912.0,66.0,1.5,18.0,502.0,521.23,406.89
2016,1,15,15,15,892.5,64.0,1.35,17.5,462.0,470.77,365.86
2016,1,15,15,30,873.0,62.0,1.2,17.0,422.0,419.83,323.25
2016,1,15,15,45,842.0,59.5,1.1,17.0,376.0,363.79,275.26
2016,1,15,16,0,811.0,57.0,1.0,17.0,330.0,309.09,227.32
2016,1,15,16,15,769.0,53.0,0.9,16.5,281.0,251.69,177.28
2016,1,15,16,30,727.0,49.0,0.8,16.0,232.0,197.44,129.87
2016,1,15,16,45,657.5,43.5,0.7,15.5,182.0,141.11,83.48
2016,1,15,17,0,588.0,38.0,0.6,15.0,132.0,91.72,46.63
2016,1,15,17,15,466.5,29.0,0.65,14.5,87.0,44.14,18.84
2016,1,15,17,30,345.0,20.0,0.7,14.0,42.0,16.85,3.27
2016,1,15,17,45,172.5,10.0,0.75,14.0,21.0,9.83,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,6.5,0.5,0.48,0.0
2016,1,16,8,0,0.0,1.0,1.2,7.0,1.0,0.96,0.0
2016,1,16,8,15,0.0,1.5,1.4,7.5,1.5,1.44,0.0
2016,1,16,8,30,0.0,2.0,1.6,8.0,2.0,1.93,0.0
2016,1,16,8,45,0.0,3.0,1.8,8.5,3.0,2.89,0.0
2016,1,16,9,0,0.0,4.0,2.0,9.0,4.0,3.86,0.0
2016,1,16,9,15,0.0,5.0,2.0,9.0,5.0,4.82,0.0
2016,1,16,9,30,0.0,6.0,2.0,9.0,6.0,5.79,0.0
2016,1,16,9,45,11.5,86.5,2.0,9.5,91.5,91.46,73.63
2016,1,16,10,0,23.0,167.0,2.0,10.0,177.0,184.51,151.6
2016,1,16,10,15,16.0,171.0,2.0,10.0,178.5,183.24,149.77
2016,1,16,10,30,9.0,175.0,2.0,10.0,180.0,181.85,148.07
2016,1,16,10,45,4.5,92.5,2.0,10.5,95.0,92.9,73.47
2016,1,16,11,0,0.0,10.0,2.0,11.0,10.0,9.66,2.61
2016,1,16,11,15,0.0,74.5,2.25,11.0,74.5,72.06,55.62
2016,1,16,11,30,0.0,139.0,2.5,11.0,139.0,136.15,108.99
2016,1,16,11,45,0.0,129.5,2.75,11.5,129.5,126.42,100.53
2016,1,16,12,0,0.0,120.0,3.0,12.0,120.0,116.82,92.35
2016,1,16,12,15,329.0,147.5,3.5,12.5,353.0,418.94,346.43
2016,1,16,12,30,658.0,175.0,4.0,13.0,586.0,697.32,564.81
2016,1,16,12,45,649.5,177.5,4.55,13.5,582.5,685.22,554.75
2016,1,16,13,0,641.0,180.0,5.1,14.0,579.0,670.81,544.47
2016,1,16,13,15,775.5,135.5,5.3,14.0,611.0,707.14,575.56
2016,1,16,13,30,910.0,91.0,5.5,14.0,643.0,730.95,595.57
2016,1,16,13,45,907.0,89.0,5.75,14.5,626.0,703.71,574.66
2016,1,16,14,0,904.0,87.0,6.0,15.0,609.0,673.59,550.31
2016,1,16,14,15,894.0,86.0,6.15,14.5,583.5,637.53,522.48
2016,1,16,14,30,884.0,85.0,6.3,14.0,558.0,600.62,493.19
2016,1,16,14,45,854.0,87.5,6.5,14.0,522.5,553.1,453.75
2016,1,16,15,0,824.0,90.0,6.7,14.0,487.0,505.41,413.3
2016,1,16,15,15,801.5,87.0,6.85,13.0,447.5,455.79,371.75
2016,1,16,15,30,779.0,84.0,7.0,12.0,408.0,406.19,328.86
2016,1,16,15,45,714.5,87.5,7.2,11.5,360.0,347.73,277.41
2016,1,16,16,0,650.0,91.0,7.4,11.0,312.0,294.3,229.64
2016,1,16,16,15,601.0,84.0,7.35,10.0,265.0,239.84,180.83
2016,1,16,16,30,552.0,77.0,7.3,9.0,218.0,189.61,135.87
2016,1,16,16,45,470.0,67.5,7.25,8.5,169.5,136.49,91.1
2016,1,16,17,0,388.0,58.0,7.2,8.0,121.0,90.8,55.69
2016,1,16,17,15,277.5,42.5,6.9,7.0,79.5,48.15,27.31
2016,1,16,17,30,167.0,27.0,6.6,6.0,38.0,21.29,7.29
2016,1,16,17,45,83.5,13.5,6.3,5.5,19.0,13.27,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.5,13.5,0.7,1.5,33.5,86.88,0.0
2016,1,17,8,0,437.0,27.0,0.7,2.0,67.0,191.8,139.78
2016,1,17,8,15,536.0,35.0,0.85,2.5,115.0,260.12,207.98
2016,1,17,8,30,635.0,43.0,1.0,3.0,163.0,336.64,277.2
2016,1,17,8,45,692.5,48.0,1.2,4.0,213.0,397.52,331.71
2016,1,17,9,0,750.0,53.0,1.4,5.0,263.0,461.45,386.7
2016,1,17,9,15,786.5,57.0,1.5,5.5,310.5,515.08,431.73
2016,1,17,9,30,823.0,61.0,1.6,6.0,358.0,569.14,475.56
2016,1,17,9,45,844.0,64.5,1.7,6.5,401.5,612.91,509.98
2016,1,17,10,0,865.0,68.0,1.8,7.0,445.0,655.3,542.44
2016,1,17,10,15,882.0,70.0,1.9,7.5,482.5,687.24,565.3
2016,1,17,10,30,899.0,72.0,2.0,8.0,520.0,721.17,589.02
2016,1,17,10,45,907.0,75.0,2.1,8.5,550.5,747.33,606.71
2016,1,17,11,0,915.0,78.0,2.2,9.0,581.0,770.5,622.17
2016,1,17,11,15,923.0,79.5,2.25,9.5,605.0,788.8,633.69
2016,1,17,11,30,931.0,81.0,2.3,10.0,629.0,803.84,642.91
2016,1,17,11,45,932.0,83.5,2.35,10.5,643.5,811.26,646.69
2016,1,17,12,0,933.0,86.0,2.4,11.0,658.0,815.13,648.12
2016,1,17,12,15,832.5,117.5,2.45,11.0,633.0,773.66,617.9
2016,1,17,12,30,732.0,149.0,2.5,11.0,608.0,727.4,584.2
2016,1,17,12,45,831.0,118.5,2.55,11.0,638.5,757.55,607.28
2016,1,17,13,0,930.0,88.0,2.6,11.0,669.0,781.31,624.92
2016,1,17,13,15,721.0,153.0,2.7,11.0,599.5,688.64,555.1
2016,1,17,13,30,512.0,218.0,2.8,11.0,530.0,591.51,478.23
2016,1,17,13,45,572.0,191.0,2.9,11.0,530.5,589.24,478.54
2016,1,17,14,0,632.0,164.0,3.0,11.0,531.0,584.44,475.86
2016,1,17,14,15,759.0,124.0,3.05,11.0,545.5,599.47,488.68
2016,1,17,14,30,886.0,84.0,3.1,11.0,560.0,603.14,491.74
2016,1,17,14,45,867.5,83.0,3.15,11.0,526.5,558.05,454.83
2016,1,17,15,0,849.0,82.0,3.2,11.0,493.0,511.95,416.46
2016,1,17,15,15,805.0,78.0,3.05,10.5,442.5,450.42,365.28
2016,1,17,15,30,761.0,74.0,2.9,10.0,392.0,390.82,314.52
2016,1,17,15,45,711.5,77.5,2.75,10.0,350.0,338.57,268.13
2016,1,17,16,0,662.0,81.0,2.6,10.0,308.0,289.96,224.2
2016,1,17,16,15,624.5,73.5,2.25,9.5,262.5,237.32,176.73
2016,1,17,16,30,587.0,66.0,1.9,9.0,217.0,187.67,131.92
2016,1,17,16,45,519.5,58.0,1.6,8.5,171.0,136.13,88.18
2016,1,17,17,0,452.0,50.0,1.3,8.0,125.0,91.51,53.36
2016,1,17,17,15,349.5,37.5,1.3,7.5,83.0,48.18,25.16
2016,1,17,17,30,247.0,25.0,1.3,7.0,41.0,20.04,7.55
2016,1,17,17,45,123.5,12.5,1.35,7.0,20.5,12.29,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,178.5,15.5,2.2,2.0,32.0,77.87,0.0
2016,1,18,8,0,357.0,31.0,2.5,3.0,64.0,173.35,127.41
2016,1,18,8,15,460.0,41.0,2.45,3.5,111.0,241.23,194.34
2016,1,18,8,30,563.0,51.0,2.4,4.0,158.0,318.2,264.09
2016,1,18,8,45,625.0,57.5,2.4,4.5,207.5,379.7,319.65
2016,1,18,9,0,687.0,64.0,2.4,5.0,257.0,444.91,376.33
2016,1,18,9,15,727.5,69.0,2.35,5.5,305.0,496.69,420.06
2016,1,18,9,30,768.0,74.0,2.3,6.0,353.0,552.4,465.22
2016,1,18,9,45,795.0,77.5,2.3,7.0,396.5,598.33,500.41
2016,1,18,10,0,822.0,81.0,2.3,8.0,440.0,643.35,533.71
2016,1,18,10,15,842.0,84.0,2.2,8.5,478.5,681.74,561.11
2016,1,18,10,30,862.0,87.0,2.1,9.0,517.0,718.2,585.36
2016,1,18,10,45,875.5,89.0,2.05,9.5,549.0,746.56,603.5
2016,1,18,11,0,889.0,91.0,2.0,10.0,581.0,772.19,619.49
2016,1,18,11,15,899.0,92.0,1.95,10.0,605.5,791.13,631.63
2016,1,18,11,30,909.0,93.0,1.9,10.0,630.0,802.48,638.36
2016,1,18,11,45,919.5,92.0,1.85,10.5,647.5,813.16,643.61
2016,1,18,12,0,930.0,91.0,1.8,11.0,665.0,820.46,646.52
2016,1,18,12,15,932.5,91.5,1.7,11.0,672.5,819.76,644.55
2016,1,18,12,30,935.0,92.0,1.6,11.0,680.0,815.53,640.26
2016,1,18,12,45,936.0,91.5,1.55,11.5,679.5,805.53,631.47
2016,1,18,13,0,937.0,91.0,1.5,12.0,679.0,792.05,620.45
2016,1,18,13,15,934.0,90.5,1.35,12.0,669.5,772.26,605.14
2016,1,18,13,30,931.0,90.0,1.2,12.0,660.0,749.26,587.68
2016,1,18,13,45,925.0,89.0,1.1,12.5,642.0,720.62,565.83
2016,1,18,14,0,919.0,88.0,1.0,13.0,624.0,689.17,540.76
2016,1,18,14,15,909.0,86.5,0.9,13.0,598.0,652.11,512.16
2016,1,18,14,30,899.0,85.0,0.8,13.0,572.0,614.16,482.42
2016,1,18,14,45,888.0,82.0,0.75,13.0,539.0,570.52,448.45
2016,1,18,15,0,877.0,79.0,0.7,13.0,506.0,525.25,412.43
2016,1,18,15,15,857.0,76.5,0.7,13.0,466.5,474.99,372.0
2016,1,18,15,30,837.0,74.0,0.7,13.0,427.0,424.38,330.05
2016,1,18,15,45,808.0,70.5,0.75,13.0,381.5,369.42,283.73
2016,1,18,16,0,779.0,67.0,0.8,13.0,336.0,315.63,236.97
2016,1,18,16,15,736.0,62.5,0.8,12.0,287.5,258.63,187.62
2016,1,18,16,30,693.0,58.0,0.8,11.0,239.0,204.95,140.58
2016,1,18,16,45,626.5,51.0,0.85,10.0,189.0,147.63,92.49
2016,1,18,17,0,560.0,44.0,0.9,9.0,139.0,97.96,53.87
2016,1,18,17,15,443.5,34.0,1.0,8.5,93.5,50.03,23.68
2016,1,18,17,30,327.0,24.0,1.1,8.0,48.0,18.86,7.51
2016,1,18,17,45,163.5,12.0,1.25,7.5,24.0,11.8,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,140.0,17.5,3.3,5.5,30.5,68.37,0.0
2016,1,19,8,0,280.0,35.0,3.4,6.0,61.0,150.98,110.34
2016,1,19,8,15,383.0,47.0,3.5,6.0,106.5,217.89,174.73
2016,1,19,8,30,486.0,59.0,3.6,6.0,152.0,293.85,243.53
2016,1,19,8,45,551.5,67.0,3.75,6.5,200.5,355.84,299.44
2016,1,19,9,0,617.0,75.0,3.9,7.0,249.0,421.85,357.15
2016,1,19,9,15,659.5,80.5,4.1,8.0,296.0,475.7,402.74
2016,1,19,9,30,702.0,86.0,4.3,9.0,343.0,530.73,447.85
2016,1,19,9,45,531.5,128.0,4.55,10.0,335.5,490.6,412.64
2016,1,19,10,0,361.0,170.0,4.8,11.0,328.0,432.81,362.2
2016,1,19,10,15,404.5,177.0,5.15,12.0,368.5,487.01,405.52
2016,1,19,10,30,448.0,184.0,5.5,13.0,409.0,534.01,442.2
2016,1,19,10,45,442.0,201.5,5.9,14.0,435.0,556.68,458.18
2016,1,19,11,0,436.0,219.0,6.3,15.0,461.0,577.26,472.37
2016,1,19,11,15,264.0,246.5,6.35,15.5,395.0,473.82,385.76
2016,1,19,11,30,92.0,274.0,6.4,16.0,329.0,357.19,287.68
2016,1,19,11,45,61.5,262.5,6.5,16.5,299.5,319.85,256.55
2016,1,19,12,0,31.0,251.0,6.6,17.0,270.0,282.58,225.3
2016,1,19,12,15,125.0,276.5,6.5,17.0,355.0,388.86,312.33
2016,1,19,12,30,219.0,302.0,6.4,17.0,440.0,485.95,390.21
2016,1,19,12,45,292.5,288.0,6.35,17.0,472.0,529.2,425.24
2016,1,19,13,0,366.0,274.0,6.3,17.0,504.0,562.63,452.56
2016,1,19,13,15,410.5,258.5,6.2,17.0,513.5,570.11,459.02
2016,1,19,13,30,455.0,243.0,6.1,17.0,523.0,580.05,467.19
2016,1,19,13,45,447.0,239.5,6.0,17.5,508.0,557.72,448.48
2016,1,19,14,0,439.0,236.0,5.9,18.0,493.0,534.27,428.97
2016,1,19,14,15,336.5,242.0,5.8,18.0,434.5,457.45,367.34
2016,1,19,14,30,234.0,248.0,5.7,18.0,376.0,386.92,310.32
2016,1,19,14,45,196.0,235.0,5.6,18.0,338.0,342.96,275.01
2016,1,19,15,0,158.0,222.0,5.5,18.0,300.0,301.51,241.51
2016,1,19,15,15,432.0,162.5,5.15,17.5,351.5,365.55,293.07
2016,1,19,15,30,706.0,103.0,4.8,17.0,403.0,400.96,317.7
2016,1,19,15,45,669.5,98.5,4.45,17.0,359.0,347.95,271.2
2016,1,19,16,0,633.0,94.0,4.1,17.0,315.0,297.13,226.21
2016,1,19,16,15,585.5,87.0,3.6,16.0,268.5,243.47,179.75
2016,1,19,16,30,538.0,80.0,3.1,15.0,222.0,193.9,136.74
2016,1,19,16,45,470.0,69.5,2.7,14.5,175.0,142.08,93.63
2016,1,19,17,0,402.0,59.0,2.3,14.0,128.0,96.26,58.08
2016,1,19,17,15,294.5,44.0,2.15,13.5,85.5,52.57,29.17
2016,1,19,17,30,187.0,29.0,2.0,13.0,43.0,22.74,10.66
2016,1,19,17,45,93.5,14.5,1.95,13.0,21.5,14.25,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,18.5,2.65,3.5,30.0,64.69,0.0
2016,1,20,8,0,244.0,37.0,2.7,4.0,60.0,142.73,105.56
2016,1,20,8,15,344.5,50.5,2.6,4.5,105.0,207.24,167.09
2016,1,20,8,30,445.0,64.0,2.5,5.0,150.0,281.48,233.67
2016,1,20,8,45,516.5,72.5,2.45,5.5,198.5,345.5,290.65
2016,1,20,9,0,588.0,81.0,2.4,6.0,247.0,414.02,349.63
2016,1,20,9,15,305.0,110.5,2.25,6.5,197.5,301.3,255.43
2016,1,20,9,30,22.0,140.0,2.1,7.0,148.0,155.98,129.2
2016,1,20,9,45,41.0,163.0,1.95,7.5,180.0,199.51,166.07
2016,1,20,10,0,60.0,186.0,1.8,8.0,212.0,237.75,197.36
2016,1,20,10,15,59.0,203.0,1.55,8.5,231.0,256.04,211.14
2016,1,20,10,30,58.0,220.0,1.3,9.0,250.0,274.1,224.46
2016,1,20,10,45,74.0,236.5,1.05,10.0,276.5,303.75,246.73
2016,1,20,11,0,90.0,253.0,0.8,11.0,303.0,333.71,268.41
2016,1,20,11,15,67.5,253.5,0.8,11.5,292.0,316.52,253.27
2016,1,20,11,30,45.0,254.0,0.8,12.0,281.0,298.87,238.15
2016,1,20,11,45,43.0,258.5,0.8,12.5,285.0,301.17,239.28
2016,1,20,12,0,41.0,263.0,0.8,13.0,289.0,303.38,240.25
2016,1,20,12,15,38.0,263.0,1.2,13.0,287.5,299.83,238.2
2016,1,20,12,30,35.0,263.0,1.6,13.0,286.0,296.26,235.93
2016,1,20,12,45,31.5,258.0,2.0,13.5,278.5,286.97,228.59
2016,1,20,13,0,28.0,253.0,2.4,14.0,271.0,271.56,216.37
2016,1,20,13,15,35.5,258.0,2.6,14.0,280.5,287.16,229.17
2016,1,20,13,30,43.0,263.0,2.8,14.0,290.0,296.11,236.64
2016,1,20,13,45,25.5,229.5,3.05,14.5,245.5,243.1,194.03
2016,1,20,14,0,8.0,196.0,3.3,15.0,201.0,197.09,156.74
2016,1,20,14,15,86.0,225.5,3.35,15.0,273.0,278.13,223.76
2016,1,20,14,30,164.0,255.0,3.4,15.0,345.0,353.71,284.58
2016,1,20,14,45,205.0,236.0,3.45,15.0,342.0,349.4,281.45
2016,1,20,15,0,246.0,217.0,3.5,15.0,339.0,344.29,277.46
2016,1,20,15,15,474.0,161.5,3.35,14.5,373.0,385.29,310.12
2016,1,20,15,30,702.0,106.0,3.2,14.0,407.0,404.25,322.03
2016,1,20,15,45,661.0,102.0,3.1,14.0,362.0,350.11,275.03
2016,1,20,16,0,620.0,98.0,3.0,14.0,317.0,298.61,229.78
2016,1,20,16,15,572.5,90.5,2.7,13.5,270.5,244.95,182.87
2016,1,20,16,30,525.0,83.0,2.4,13.0,224.0,195.42,139.51
2016,1,20,16,45,448.0,73.0,2.15,12.5,176.0,142.05,95.29
2016,1,20,17,0,371.0,63.0,1.9,12.0,128.0,97.65,60.96
2016,1,20,17,15,267.5,47.0,1.75,11.5,86.0,54.64,31.75
2016,1,20,17,30,164.0,31.0,1.6,11.0,44.0,24.34,12.6
2016,1,20,17,45,82.0,15.5,1.45,11.0,22.0,15.24,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,163.5,16.0,3.75,11.5,32.0,74.83,0.0
2016,1,21,8,0,327.0,32.0,4.1,12.0,64.0,164.85,118.86
2016,1,21,8,15,429.5,42.5,4.45,12.0,110.0,232.09,182.67
2016,1,21,8,30,532.0,53.0,4.8,12.0,156.0,308.48,251.16
2016,1,21,8,45,599.5,59.0,5.15,12.5,206.0,371.13,307.26
2016,1,21,9,0,667.0,65.0,5.5,13.0,256.0,438.0,365.43
2016,1,21,9,15,709.0,70.0,5.9,13.0,304.0,493.02,413.34
2016,1,21,9,30,751.0,75.0,6.3,13.0,352.0,546.58,459.12
2016,1,21,9,45,783.0,78.0,6.7,13.5,397.0,594.92,498.85
2016,1,21,10,0,815.0,81.0,7.1,14.0,442.0,642.7,537.33
2016,1,21,10,15,835.0,84.0,7.4,14.0,481.0,681.27,568.2
2016,1,21,10,30,855.0,87.0,7.7,14.0,520.0,717.93,596.53
2016,1,21,10,45,866.0,90.5,8.0,14.0,552.0,746.36,618.31
2016,1,21,11,0,877.0,94.0,8.3,14.0,584.0,771.99,637.95
2016,1,21,11,15,593.0,181.0,8.4,14.0,518.5,661.27,546.94
2016,1,21,11,30,309.0,268.0,8.5,14.0,453.0,534.03,438.4
2016,1,21,11,45,305.0,278.0,8.65,14.0,464.5,541.79,444.32
2016,1,21,12,0,301.0,288.0,8.8,14.0,476.0,548.25,448.97
2016,1,21,12,15,187.5,290.5,8.75,13.5,408.5,452.93,370.52
2016,1,21,12,30,74.0,293.0,8.7,13.0,341.0,358.6,291.75
2016,1,21,12,45,487.0,197.5,8.65,13.0,507.5,588.54,488.13
2016,1,21,13,0,900.0,102.0,8.6,13.0,674.0,787.1,649.76
2016,1,21,13,15,897.0,101.5,8.35,13.0,665.0,767.7,633.66
2016,1,21,13,30,894.0,101.0,8.1,13.0,656.0,745.18,615.85
2016,1,21,13,45,743.5,141.5,7.9,13.0,594.5,663.53,548.97
2016,1,21,14,0,593.0,182.0,7.7,13.0,533.0,582.11,480.97
2016,1,21,14,15,731.0,137.5,7.55,13.0,552.5,604.45,500.22
2016,1,21,14,30,869.0,93.0,7.4,13.0,572.0,612.46,506.9
2016,1,21,14,45,856.0,90.5,7.25,13.0,540.0,569.22,470.13
2016,1,21,15,0,843.0,88.0,7.1,13.0,508.0,524.58,431.63
2016,1,21,15,15,824.5,85.0,7.05,12.5,469.0,475.69,389.75
2016,1,21,15,30,806.0,82.0,7.0,12.0,430.0,426.41,346.4
2016,1,21,15,45,786.0,76.5,6.95,12.0,387.0,373.93,298.75
2016,1,21,16,0,766.0,71.0,6.9,12.0,344.0,321.81,250.43
2016,1,21,16,15,726.0,66.0,6.5,11.5,295.5,265.34,198.66
2016,1,21,16,30,686.0,61.0,6.1,11.0,247.0,210.86,148.72
2016,1,21,16,45,636.5,53.0,5.75,10.5,198.5,156.14,100.37
2016,1,21,17,0,587.0,45.0,5.4,10.0,150.0,106.19,59.47
2016,1,21,17,15,476.0,35.5,5.05,9.5,102.5,56.54,26.96
2016,1,21,17,30,365.0,26.0,4.7,9.0,55.0,20.28,10.1
2016,1,21,17,45,182.5,13.0,4.35,8.5,27.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
