Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,193.0,19.0,1.45,11.0,41.5,92.75,43.81
2016,2,1,8,0,386.0,38.0,1.6,12.0,83.0,196.52,148.04
2016,2,1,8,15,482.5,47.5,1.75,12.5,132.5,265.54,210.16
2016,2,1,8,30,579.0,57.0,1.9,13.0,182.0,342.95,277.46
2016,2,1,8,45,642.0,62.5,2.1,14.0,234.0,406.75,331.84
2016,2,1,9,0,705.0,68.0,2.3,15.0,286.0,474.41,387.34
2016,2,1,9,15,383.0,116.0,2.6,15.5,237.0,366.92,300.97
2016,2,1,9,30,61.0,164.0,2.9,16.0,188.0,213.37,172.53
2016,2,1,9,45,103.5,187.5,3.25,17.0,234.0,268.11,217.17
2016,2,1,10,0,146.0,211.0,3.6,18.0,280.0,333.11,268.49
2016,2,1,10,15,250.0,217.0,3.9,18.0,346.5,424.32,341.95
2016,2,1,10,30,354.0,223.0,4.2,18.0,413.0,512.18,411.57
2016,2,1,10,45,334.0,242.5,4.5,18.5,430.0,524.77,419.52
2016,2,1,11,0,314.0,262.0,4.8,19.0,447.0,535.19,426.02
2016,2,1,11,15,359.0,263.5,5.05,19.5,483.5,574.85,456.38
2016,2,1,11,30,404.0,265.0,5.3,20.0,520.0,614.24,486.17
2016,2,1,11,45,661.0,181.5,5.55,20.5,612.0,742.95,587.91
2016,2,1,12,0,918.0,98.0,5.8,21.0,704.0,852.48,668.02
2016,2,1,12,15,920.5,98.5,5.95,21.0,712.5,852.58,667.86
2016,2,1,12,30,923.0,99.0,6.1,21.0,721.0,849.1,665.77
2016,2,1,12,45,920.5,100.0,6.35,21.0,720.0,838.64,659.13
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,824.73,650.02
2016,2,1,13,15,915.0,100.5,6.75,21.0,710.0,805.49,636.62
2016,2,1,13,30,912.0,100.0,6.9,21.0,701.0,783.02,620.85
2016,2,1,13,45,903.0,100.0,7.05,21.5,682.5,753.66,598.74
2016,2,1,14,0,894.0,100.0,7.2,22.0,664.0,723.83,576.28
2016,2,1,14,15,884.0,98.5,7.2,22.0,638.5,686.75,547.67
2016,2,1,14,30,874.0,97.0,7.2,22.0,613.0,647.48,516.71
2016,2,1,14,45,856.0,96.0,7.2,22.0,579.0,602.11,480.44
2016,2,1,15,0,838.0,95.0,7.2,22.0,545.0,555.64,442.61
2016,2,1,15,15,818.0,92.5,6.9,21.5,505.0,505.84,401.8
2016,2,1,15,30,798.0,90.0,6.6,21.0,465.0,455.74,359.78
2016,2,1,15,45,765.0,87.5,6.3,21.0,419.5,400.36,312.08
2016,2,1,16,0,732.0,85.0,6.0,21.0,374.0,345.73,264.23
2016,2,1,16,15,691.5,79.5,5.45,20.5,325.0,288.5,214.19
2016,2,1,16,30,651.0,74.0,4.9,20.0,276.0,234.41,166.51
2016,2,1,16,45,584.5,68.0,4.4,19.5,224.5,178.28,118.82
2016,2,1,17,0,518.0,62.0,3.9,19.0,173.0,128.93,78.9
2016,2,1,17,15,422.0,51.0,3.75,18.5,125.5,79.53,43.95
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,41.06,22.25
2016,2,1,17,45,163.0,20.0,3.45,17.5,39.0,15.45,3.16
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.5,17.0,3.15,9.0,46.0,106.34,54.9
2016,2,2,8,0,487.0,34.0,3.5,10.0,92.0,229.11,174.92
2016,2,2,8,15,581.0,41.5,3.75,10.5,144.5,296.44,237.72
2016,2,2,8,30,675.0,49.0,4.0,11.0,197.0,375.61,308.38
2016,2,2,8,45,730.5,54.0,4.3,12.0,250.5,439.85,364.8
2016,2,2,9,0,786.0,59.0,4.6,13.0,304.0,507.03,421.56
2016,2,2,9,15,821.0,63.0,4.95,13.5,355.5,563.5,468.89
2016,2,2,9,30,856.0,67.0,5.3,14.0,407.0,620.27,515.17
2016,2,2,9,45,879.5,70.0,5.7,14.5,454.0,668.19,553.54
2016,2,2,10,0,903.0,73.0,6.1,15.0,501.0,710.49,585.57
2016,2,2,10,15,920.0,75.0,6.05,15.5,542.0,749.48,612.76
2016,2,2,10,30,937.0,77.0,6.0,16.0,583.0,786.19,637.82
2016,2,2,10,45,947.5,79.5,5.95,16.5,616.5,815.95,657.34
2016,2,2,11,0,958.0,82.0,5.9,17.0,650.0,842.64,674.43
2016,2,2,11,15,966.0,83.0,5.85,17.0,676.5,862.37,687.62
2016,2,2,11,30,974.0,84.0,5.8,17.0,703.0,878.63,698.34
2016,2,2,11,45,976.5,86.0,5.8,17.5,720.0,887.95,702.98
2016,2,2,12,0,979.0,88.0,5.8,18.0,737.0,893.5,705.03
2016,2,2,12,15,981.5,88.5,5.7,18.0,746.0,893.59,704.11
2016,2,2,12,30,984.0,89.0,5.6,18.0,755.0,889.86,700.59
2016,2,2,12,45,983.5,89.0,5.55,18.0,755.0,879.4,692.64
2016,2,2,13,0,983.0,89.0,5.5,18.0,755.0,865.23,682.17
2016,2,2,13,15,980.0,88.5,5.4,18.0,745.5,844.95,667.13
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,821.2,649.69
2016,2,2,13,45,971.0,87.5,5.25,18.0,718.0,791.94,628.53
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,759.62,605.13
2016,2,2,14,15,956.5,85.5,5.05,18.0,673.5,721.73,576.7
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,681.32,544.67
2016,2,2,14,45,935.5,82.5,4.8,18.0,613.0,636.26,508.73
2016,2,2,15,0,923.0,81.0,4.7,18.0,579.0,589.43,470.69
2016,2,2,15,15,905.5,78.5,4.35,17.5,538.0,537.58,428.04
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,484.9,383.88
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.5,427.94,334.79
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,371.59,285.08
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.5,311.67,232.61
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,254.26,181.47
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,194.31,129.32
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,139.88,83.86
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,83.95,43.4
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,40.2,19.59
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,12.89,2.63
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,17.0,4.85,2.5,47.0,107.93,60.85
2016,2,3,8,0,492.0,34.0,5.2,3.0,94.0,231.78,182.71
2016,2,3,8,15,582.5,42.0,5.35,3.5,146.5,298.76,247.22
2016,2,3,8,30,673.0,50.0,5.5,4.0,199.0,377.19,319.71
2016,2,3,8,45,734.0,54.5,5.65,4.5,254.0,443.74,380.54
2016,2,3,9,0,795.0,59.0,5.8,5.0,309.0,513.69,442.27
2016,2,3,9,15,624.5,96.5,5.7,5.5,312.5,490.92,422.54
2016,2,3,9,30,454.0,134.0,5.6,6.0,316.0,446.89,383.55
2016,2,3,9,45,686.0,101.5,5.55,6.5,411.5,581.62,497.61
2016,2,3,10,0,918.0,69.0,5.5,7.0,507.0,718.41,607.79
2016,2,3,10,15,934.0,71.0,5.45,7.5,548.0,757.25,634.96
2016,2,3,10,30,950.0,73.0,5.4,8.0,589.0,793.7,660.31
2016,2,3,10,45,962.5,74.0,5.4,8.5,623.5,823.66,680.61
2016,2,3,11,0,975.0,75.0,5.4,9.0,658.0,850.58,698.49
2016,2,3,11,15,982.5,76.0,5.35,9.5,684.0,870.27,710.55
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,886.41,719.98
2016,2,3,11,45,992.5,79.0,5.3,10.5,727.0,895.93,724.87
2016,2,3,12,0,995.0,81.0,5.3,11.0,744.0,901.61,727.06
2016,2,3,12,15,997.0,81.5,5.2,11.0,753.0,901.35,725.76
2016,2,3,12,30,999.0,82.0,5.1,11.0,762.0,897.21,721.79
2016,2,3,12,45,997.0,82.5,5.1,11.5,761.0,886.03,712.09
2016,2,3,13,0,995.0,83.0,5.1,12.0,760.0,871.09,699.84
2016,2,3,13,15,992.0,82.5,5.05,12.0,751.0,850.64,684.67
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,826.67,667.01
2016,2,3,13,45,982.5,82.0,4.95,12.0,724.0,797.31,645.39
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,764.86,621.47
2016,2,3,14,15,968.0,81.0,4.85,12.0,680.0,727.47,593.73
2016,2,3,14,30,960.0,80.0,4.8,12.0,654.0,687.47,561.76
2016,2,3,14,45,947.0,79.0,4.8,12.0,619.5,642.15,525.2
2016,2,3,15,0,934.0,78.0,4.8,12.0,585.0,595.05,486.4
2016,2,3,15,15,917.5,75.5,4.7,11.5,544.5,543.16,443.41
2016,2,3,15,30,901.0,73.0,4.6,11.0,504.0,490.37,398.44
2016,2,3,15,45,877.5,70.0,4.5,11.0,457.0,433.23,348.0
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,376.6,296.76
2016,2,3,16,15,820.5,63.5,3.95,10.0,359.0,317.14,242.93
2016,2,3,16,30,787.0,60.0,3.5,9.0,308.0,259.83,190.31
2016,2,3,16,45,734.5,54.5,3.05,8.5,254.5,199.27,135.68
2016,2,3,17,0,682.0,49.0,2.6,8.0,201.0,143.74,87.64
2016,2,3,17,15,593.5,41.5,2.45,7.0,148.5,88.58,46.55
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,43.42,21.37
2016,2,3,17,45,331.0,22.0,2.2,5.5,54.5,16.93,6.19
2016,2,3,18,0,157.0,10.0,2.1,5.0,13.0,9.83,0.0
2016,2,3,18,15,78.5,5.0,2.15,4.5,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,205.0,10.0,1.1,1.0,14.0,62.78,0.0
2016,2,4,7,45,375.5,21.5,1.2,2.0,57.0,151.56,90.85
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,247.39,193.41
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,318.01,259.36
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,395.53,328.5
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,458.9,383.29
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,524.68,437.48
2016,2,4,9,15,849.0,60.5,1.45,6.5,368.0,580.87,482.7
2016,2,4,9,30,882.0,64.0,1.5,7.0,420.0,633.17,523.43
2016,2,4,9,45,903.5,67.0,1.6,8.0,467.0,680.71,558.3
2016,2,4,10,0,925.0,70.0,1.7,9.0,514.0,726.78,589.55
2016,2,4,10,15,941.0,72.0,1.8,9.5,555.5,765.92,616.19
2016,2,4,10,30,957.0,74.0,1.9,10.0,597.0,802.64,640.83
2016,2,4,10,45,968.0,75.5,2.0,10.5,631.0,832.26,660.18
2016,2,4,11,0,979.0,77.0,2.1,11.0,665.0,858.75,677.28
2016,2,4,11,15,987.0,78.0,2.1,11.0,691.5,878.95,690.23
2016,2,4,11,30,995.0,79.0,2.1,11.0,718.0,895.58,700.79
2016,2,4,11,45,990.5,84.0,2.15,11.5,734.0,902.82,704.15
2016,2,4,12,0,986.0,89.0,2.2,12.0,750.0,906.1,704.99
2016,2,4,12,15,988.5,89.5,2.15,12.0,759.0,906.23,704.11
2016,2,4,12,30,991.0,90.0,2.1,12.0,768.0,902.52,700.75
2016,2,4,12,45,993.0,89.0,2.1,12.0,768.5,892.92,694.02
2016,2,4,13,0,995.0,88.0,2.1,12.0,769.0,879.51,684.82
2016,2,4,13,15,992.5,87.5,2.0,12.0,760.0,859.4,670.09
2016,2,4,13,30,990.0,87.0,1.9,12.0,751.0,835.75,653.03
2016,2,4,13,45,987.0,85.5,1.85,12.5,733.5,807.23,631.96
2016,2,4,14,0,984.0,84.0,1.8,13.0,716.0,775.45,608.69
2016,2,4,14,15,975.5,82.5,1.75,12.5,689.5,736.89,582.73
2016,2,4,14,30,967.0,81.0,1.7,12.0,663.0,695.74,552.74
2016,2,4,14,45,947.5,82.5,1.65,12.0,627.5,648.8,516.48
2016,2,4,15,0,928.0,84.0,1.6,12.0,592.0,600.55,478.43
2016,2,4,15,15,911.0,81.5,1.45,12.0,550.5,548.53,436.05
2016,2,4,15,30,894.0,79.0,1.3,12.0,509.0,495.62,391.94
2016,2,4,15,45,869.5,75.5,1.2,12.0,462.0,437.82,343.15
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,380.57,293.48
2016,2,4,16,15,810.0,68.0,1.0,11.0,363.5,320.43,241.44
2016,2,4,16,30,775.0,64.0,0.9,10.0,312.0,262.64,190.2
2016,2,4,16,45,721.5,58.5,0.85,9.5,258.0,202.35,137.26
2016,2,4,17,0,668.0,53.0,0.8,9.0,204.0,147.23,90.45
2016,2,4,17,15,578.5,45.0,0.9,8.0,151.0,90.34,48.18
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,44.96,22.37
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.0,18.69,8.06
2016,2,4,18,0,148.0,11.0,1.3,6.0,14.0,10.81,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,1.0,14.0,48.5,0.0
2016,2,5,7,45,313.0,24.0,2.25,2.0,56.0,139.28,87.31
2016,2,5,8,0,481.0,37.0,2.6,3.0,98.0,232.92,183.97
2016,2,5,8,15,568.5,45.0,2.6,4.0,150.0,301.96,248.34
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,375.45,314.34
2016,2,5,8,45,705.5,59.5,2.65,6.0,255.0,438.1,369.22
2016,2,5,9,0,755.0,66.0,2.7,7.0,308.0,503.24,423.79
2016,2,5,9,15,789.5,70.5,3.15,8.0,359.0,559.27,470.12
2016,2,5,9,30,824.0,75.0,3.6,9.0,410.0,615.6,515.24
2016,2,5,9,45,844.0,79.0,4.05,10.0,455.5,661.64,550.92
2016,2,5,10,0,864.0,83.0,4.5,11.0,501.0,706.21,584.44
2016,2,5,10,15,881.0,86.0,4.45,11.0,541.5,745.69,612.81
2016,2,5,10,30,898.0,89.0,4.4,11.0,582.0,782.95,639.17
2016,2,5,10,45,728.5,142.5,4.4,11.5,558.0,733.51,598.91
2016,2,5,11,0,559.0,196.0,4.4,12.0,534.0,666.78,543.03
2016,2,5,11,15,746.0,147.0,4.35,12.0,617.0,773.31,626.19
2016,2,5,11,30,933.0,98.0,4.3,12.0,700.0,869.5,695.66
2016,2,5,11,45,936.0,100.0,4.25,12.5,717.0,878.99,699.44
2016,2,5,12,0,939.0,102.0,4.2,13.0,734.0,884.86,701.31
2016,2,5,12,15,941.5,102.5,4.15,13.0,743.0,885.02,700.75
2016,2,5,12,30,944.0,103.0,4.1,13.0,752.0,881.5,697.7
2016,2,5,12,45,750.0,170.0,4.05,13.5,686.0,794.16,632.41
2016,2,5,13,0,556.0,237.0,4.0,14.0,620.0,696.87,555.33
2016,2,5,13,15,523.5,246.0,3.95,14.0,603.0,669.61,534.42
2016,2,5,13,30,491.0,255.0,3.9,14.0,586.0,641.41,512.32
2016,2,5,13,45,599.0,210.0,3.9,14.0,604.0,659.46,528.6
2016,2,5,14,0,707.0,165.0,3.9,14.0,622.0,672.47,540.35
2016,2,5,14,15,805.5,132.0,3.85,14.0,634.0,679.38,546.52
2016,2,5,14,30,904.0,99.0,3.8,14.0,646.0,678.76,546.39
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,631.29,508.63
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,582.94,469.7
2016,2,5,15,15,840.5,98.0,3.55,13.5,534.5,532.07,428.57
2016,2,5,15,30,822.0,95.0,3.4,13.0,494.0,480.7,385.89
2016,2,5,15,45,793.0,92.0,3.3,13.0,447.5,424.76,337.87
2016,2,5,16,0,764.0,89.0,3.2,13.0,401.0,369.08,288.96
2016,2,5,16,15,726.0,83.5,2.75,12.0,350.5,310.31,237.37
2016,2,5,16,30,688.0,78.0,2.3,11.0,300.0,254.38,187.41
2016,2,5,16,45,627.0,71.0,1.9,10.0,247.0,195.48,136.02
2016,2,5,17,0,566.0,64.0,1.5,9.0,194.0,142.73,91.52
2016,2,5,17,15,476.0,53.5,1.5,8.0,143.5,90.52,52.43
2016,2,5,17,30,386.0,43.0,1.5,7.0,93.0,48.57,27.13
2016,2,5,17,45,235.0,27.5,1.5,6.5,53.5,21.96,11.07
2016,2,5,18,0,84.0,12.0,1.5,6.0,14.0,11.8,0.0
2016,2,5,18,15,42.0,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,160.0,12.0,5.5,4.0,16.0,53.65,0.0
2016,2,6,7,45,323.5,24.5,5.65,4.5,58.0,144.34,93.11
2016,2,6,8,0,487.0,37.0,5.8,5.0,100.0,236.06,186.81
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.5,305.82,252.99
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,380.2,321.78
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,443.02,378.63
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,508.36,435.62
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,564.56,483.72
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,621.1,530.68
2016,2,6,9,45,859.0,76.0,7.75,9.5,462.5,670.39,570.63
2016,2,6,10,0,885.0,79.0,7.9,10.0,510.0,718.58,607.4
2016,2,6,10,15,902.0,81.5,7.85,10.5,551.0,753.69,632.51
2016,2,6,10,30,919.0,84.0,7.8,11.0,592.0,790.9,659.03
2016,2,6,10,45,931.5,85.5,7.75,11.5,626.0,820.96,679.68
2016,2,6,11,0,944.0,87.0,7.7,12.0,660.0,848.08,697.92
2016,2,6,11,15,952.0,88.5,7.6,12.0,686.5,868.43,712.05
2016,2,6,11,30,960.0,90.0,7.5,12.0,713.0,885.32,723.61
2016,2,6,11,45,968.5,89.0,7.45,12.0,732.0,896.25,730.91
2016,2,6,12,0,977.0,88.0,7.4,12.0,751.0,903.52,735.59
2016,2,6,12,15,979.5,88.5,7.25,12.0,760.0,903.73,734.68
2016,2,6,12,30,982.0,89.0,7.1,12.0,769.0,900.11,731.06
2016,2,6,12,45,983.0,88.5,7.0,12.5,769.5,890.37,721.83
2016,2,6,13,0,984.0,88.0,6.9,13.0,770.0,876.86,709.97
2016,2,6,13,15,981.5,88.0,6.75,13.0,761.0,857.45,694.97
2016,2,6,13,30,979.0,88.0,6.6,13.0,752.0,834.52,677.44
2016,2,6,13,45,974.0,87.0,6.45,13.0,734.0,805.29,655.24
2016,2,6,14,0,969.0,86.0,6.3,13.0,716.0,772.92,630.72
2016,2,6,14,15,961.0,85.0,6.15,13.0,690.0,735.56,602.37
2016,2,6,14,30,953.0,84.0,6.0,13.0,664.0,695.62,570.24
2016,2,6,14,45,935.5,84.0,5.85,13.0,629.0,648.64,531.67
2016,2,6,15,0,918.0,84.0,5.7,13.0,594.0,600.25,491.31
2016,2,6,15,15,901.5,82.0,5.45,12.5,553.5,549.24,448.7
2016,2,6,15,30,885.0,80.0,5.2,12.0,513.0,497.3,404.25
2016,2,6,15,45,861.5,76.5,5.0,12.0,466.0,440.11,353.84
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,383.38,302.68
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,323.62,248.85
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,266.12,196.28
2016,2,6,16,45,719.5,59.5,3.05,9.5,263.0,206.34,142.38
2016,2,6,17,0,669.0,54.0,2.5,9.0,209.0,151.41,94.6
2016,2,6,17,15,584.0,46.0,2.25,8.0,156.5,94.34,51.12
2016,2,6,17,30,499.0,38.0,2.0,7.0,104.0,48.3,23.97
2016,2,6,17,45,342.5,25.5,1.8,6.5,61.0,19.79,9.88
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,12.78,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,45.11,0.0
2016,2,7,7,45,282.5,28.0,3.05,2.5,59.0,136.29,91.16
2016,2,7,8,0,446.0,42.0,3.1,3.0,101.0,227.27,181.03
2016,2,7,8,15,535.0,51.0,3.15,3.5,153.0,297.15,246.18
2016,2,7,8,30,624.0,60.0,3.2,4.0,205.0,374.6,316.1
2016,2,7,8,45,688.0,64.5,3.3,5.0,260.0,440.98,374.36
2016,2,7,9,0,752.0,69.0,3.4,6.0,315.0,508.57,431.51
2016,2,7,9,15,787.0,73.5,3.55,7.0,366.5,565.1,477.61
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,621.97,522.38
2016,2,7,9,45,850.5,80.5,3.9,9.0,465.5,672.15,560.68
2016,2,7,10,0,879.0,83.0,4.1,10.0,513.0,721.38,595.94
2016,2,7,10,15,895.5,85.0,4.25,10.5,554.5,759.98,623.33
2016,2,7,10,30,912.0,87.0,4.4,11.0,596.0,791.63,645.31
2016,2,7,10,45,925.5,88.5,4.6,12.0,630.0,822.39,665.61
2016,2,7,11,0,939.0,90.0,4.8,13.0,664.0,850.25,683.62
2016,2,7,11,15,947.0,91.5,4.9,13.5,690.5,870.57,696.69
2016,2,7,11,30,955.0,93.0,5.0,14.0,717.0,887.44,707.33
2016,2,7,11,45,957.0,95.0,5.1,14.5,734.0,896.35,712.27
2016,2,7,12,0,959.0,97.0,5.2,15.0,751.0,901.54,714.68
2016,2,7,12,15,961.0,97.5,5.2,15.0,760.0,901.33,714.07
2016,2,7,12,30,963.0,98.0,5.2,15.0,769.0,897.36,710.92
2016,2,7,12,45,964.5,97.5,5.2,15.5,769.0,888.15,702.78
2016,2,7,13,0,966.0,97.0,5.2,16.0,769.0,875.23,692.14
2016,2,7,13,15,963.0,96.5,5.1,16.0,760.0,855.13,677.17
2016,2,7,13,30,960.0,96.0,5.0,16.0,751.0,831.58,659.83
2016,2,7,13,45,956.5,94.0,4.95,16.5,733.5,802.78,637.77
2016,2,7,14,0,953.0,92.0,4.9,17.0,716.0,770.82,613.49
2016,2,7,14,15,944.5,90.5,4.75,17.0,689.5,733.02,585.59
2016,2,7,14,30,936.0,89.0,4.6,17.0,663.0,692.71,554.03
2016,2,7,14,45,925.0,87.0,4.45,17.0,629.5,648.09,518.49
2016,2,7,15,0,914.0,85.0,4.3,17.0,596.0,601.61,480.85
2016,2,7,15,15,897.0,82.5,3.95,16.5,555.0,549.91,438.86
2016,2,7,15,30,880.0,80.0,3.6,16.0,514.0,497.33,395.19
2016,2,7,15,45,856.5,76.5,3.25,16.0,467.0,440.26,346.2
2016,2,7,16,0,833.0,73.0,2.9,16.0,420.0,383.66,296.48
2016,2,7,16,15,799.0,69.0,2.65,15.0,369.0,324.03,244.59
2016,2,7,16,30,765.0,65.0,2.4,14.0,318.0,266.65,193.56
2016,2,7,16,45,713.0,59.5,2.2,13.0,264.0,206.65,140.96
2016,2,7,17,0,661.0,54.0,2.0,12.0,210.0,151.68,94.1
2016,2,7,17,15,576.5,46.0,2.0,11.0,157.5,94.88,51.13
2016,2,7,17,30,492.0,38.0,2.0,10.0,105.0,49.05,23.99
2016,2,7,17,45,334.0,26.0,2.0,9.5,62.0,20.09,10.31
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,13.76,0.0
2016,2,7,18,15,88.0,7.0,2.0,8.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,280.0,27.0,4.45,4.5,64.5,135.91,92.55
2016,2,8,8,0,560.0,34.0,4.6,5.0,109.0,258.34,205.04
2016,2,8,8,15,640.5,40.5,4.9,6.0,163.0,327.86,270.55
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,403.86,339.66
2016,2,8,8,45,565.0,78.0,5.55,8.0,230.5,394.6,335.01
2016,2,8,9,0,409.0,109.0,5.9,9.0,244.0,364.54,310.06
2016,2,8,9,15,442.0,122.5,5.9,9.5,289.0,415.61,353.24
2016,2,8,9,30,475.0,136.0,5.9,10.0,334.0,467.95,396.21
2016,2,8,9,45,449.0,160.0,5.95,10.5,363.5,493.29,415.26
2016,2,8,10,0,423.0,184.0,6.0,11.0,393.0,515.08,430.93
2016,2,8,10,15,503.0,176.5,5.95,11.0,444.5,576.47,481.17
2016,2,8,10,30,583.0,169.0,5.9,11.0,496.0,640.19,532.39
2016,2,8,10,45,601.5,174.5,5.9,11.5,528.5,675.43,558.27
2016,2,8,11,0,620.0,180.0,5.9,12.0,561.0,705.86,580.26
2016,2,8,11,15,806.0,128.0,5.95,12.5,644.5,804.36,655.63
2016,2,8,11,30,992.0,76.0,6.0,13.0,728.0,901.58,726.5
2016,2,8,11,45,991.5,79.5,6.1,13.5,745.5,910.51,731.0
2016,2,8,12,0,991.0,83.0,6.2,14.0,763.0,915.51,733.19
2016,2,8,12,15,993.5,83.5,6.2,14.0,772.0,915.78,732.92
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,912.14,729.96
2016,2,8,12,45,999.0,82.5,6.25,14.0,782.0,902.85,723.24
2016,2,8,13,0,1002.0,81.0,6.3,14.0,783.0,889.67,713.8
2016,2,8,13,15,1000.0,80.5,6.25,14.0,774.0,869.82,699.05
2016,2,8,13,30,998.0,80.0,6.2,14.0,765.0,846.35,681.72
2016,2,8,13,45,996.0,78.0,6.2,14.5,748.0,817.77,659.59
2016,2,8,14,0,994.0,76.0,6.2,15.0,731.0,785.83,635.0
2016,2,8,14,15,986.5,75.0,6.15,15.0,704.5,747.98,606.96
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,707.43,575.83
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.5,662.51,539.73
2016,2,8,15,0,963.0,69.0,6.1,15.0,611.0,615.37,501.05
2016,2,8,15,15,948.5,67.0,5.95,14.5,570.0,563.37,458.1
2016,2,8,15,30,934.0,65.0,5.8,14.0,529.0,510.21,413.0
2016,2,8,15,45,915.0,62.0,5.7,14.0,482.0,453.24,362.91
2016,2,8,16,0,896.0,59.0,5.6,14.0,435.0,396.14,311.42
2016,2,8,16,15,866.0,56.0,5.1,13.0,383.5,335.66,256.89
2016,2,8,16,30,836.0,53.0,4.6,12.0,332.0,276.83,202.83
2016,2,8,16,45,791.5,48.5,4.1,11.5,277.5,214.18,145.86
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,156.71,95.28
2016,2,8,17,15,670.0,38.5,3.3,10.0,169.0,99.51,51.28
2016,2,8,17,30,593.0,33.0,3.0,9.0,115.0,50.89,22.7
2016,2,8,17,45,440.5,23.5,2.7,8.0,69.0,19.13,9.92
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,13.76,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,2.5,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,3.0,21.0,80.12,0.0
2016,2,9,7,45,408.0,23.0,3.55,4.0,66.0,170.05,118.19
2016,2,9,8,0,564.0,33.0,3.8,5.0,111.0,260.11,206.56
2016,2,9,8,15,643.0,39.5,3.7,6.0,164.5,329.29,271.1
2016,2,9,8,30,722.0,46.0,3.6,7.0,218.0,404.91,338.69
2016,2,9,8,45,768.5,50.0,3.5,8.0,272.0,466.6,392.33
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,530.47,445.26
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,581.35,486.48
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,635.84,528.96
2016,2,9,9,45,896.5,62.5,4.05,12.0,475.0,682.55,563.05
2016,2,9,10,0,917.0,65.0,4.3,13.0,522.0,727.75,594.83
2016,2,9,10,15,932.0,67.0,4.4,13.5,562.5,766.48,621.73
2016,2,9,10,30,947.0,69.0,4.5,14.0,603.0,802.75,646.55
2016,2,9,10,45,956.5,70.5,4.6,15.0,636.5,831.42,664.31
2016,2,9,11,0,966.0,72.0,4.7,16.0,670.0,856.93,679.65
2016,2,9,11,15,973.0,73.5,4.75,16.0,696.0,877.05,693.38
2016,2,9,11,30,980.0,75.0,4.8,16.0,722.0,893.6,704.66
2016,2,9,11,45,974.0,81.0,4.85,16.5,738.0,900.71,707.9
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,903.87,708.51
2016,2,9,12,15,970.0,87.0,4.9,17.0,763.0,903.19,707.58
2016,2,9,12,30,972.0,87.0,4.9,17.0,772.0,898.72,704.12
2016,2,9,12,45,973.0,86.5,4.9,17.5,772.0,889.09,695.78
2016,2,9,13,0,974.0,86.0,4.9,18.0,772.0,875.72,684.95
2016,2,9,13,15,971.0,85.5,4.85,18.0,763.0,855.51,670.38
2016,2,9,13,30,968.0,85.0,4.8,18.0,754.0,831.82,653.42
2016,2,9,13,45,964.0,84.0,4.75,18.5,736.5,803.5,631.95
2016,2,9,14,0,960.0,83.0,4.7,19.0,719.0,772.01,608.28
2016,2,9,14,15,952.0,81.5,4.6,19.0,693.0,734.27,580.96
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,693.95,550.66
2016,2,9,14,45,930.5,79.5,4.45,19.0,632.5,648.98,515.56
2016,2,9,15,0,917.0,79.0,4.4,19.0,598.0,602.29,478.41
2016,2,9,15,15,900.5,77.0,4.05,18.5,557.5,551.08,437.08
2016,2,9,15,30,884.0,75.0,3.7,18.0,517.0,499.0,394.15
2016,2,9,15,45,863.5,71.5,3.4,18.0,471.0,442.68,346.18
2016,2,9,16,0,843.0,68.0,3.1,18.0,425.0,386.66,297.29
2016,2,9,16,15,810.5,64.0,2.7,17.0,374.0,326.73,245.31
2016,2,9,16,30,778.0,60.0,2.3,16.0,323.0,268.88,194.02
2016,2,9,16,45,732.0,55.0,1.9,15.0,269.5,209.59,141.89
2016,2,9,17,0,686.0,50.0,1.5,14.0,216.0,154.6,94.79
2016,2,9,17,15,606.5,43.0,1.5,13.0,163.5,99.01,52.66
2016,2,9,17,30,527.0,36.0,1.5,12.0,111.0,52.39,24.82
2016,2,9,17,45,380.5,25.0,1.5,11.5,67.0,18.82,9.72
2016,2,9,18,0,234.0,14.0,1.5,11.0,23.0,13.76,0.0
2016,2,9,18,15,117.0,7.0,1.45,10.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,113.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,226.0,14.0,1.5,5.0,22.0,74.6,0.0
2016,2,10,7,45,378.0,25.0,1.75,6.0,66.5,166.76,117.12
2016,2,10,8,0,530.0,36.0,2.0,7.0,111.0,251.75,198.32
2016,2,10,8,15,610.5,43.0,2.1,7.5,164.0,320.89,261.88
2016,2,10,8,30,691.0,50.0,2.2,8.0,217.0,396.57,328.93
2016,2,10,8,45,739.5,54.5,2.3,9.0,271.0,458.73,382.23
2016,2,10,9,0,788.0,59.0,2.4,10.0,325.0,523.28,435.2
2016,2,10,9,15,820.0,63.0,2.65,11.0,376.0,579.18,479.81
2016,2,10,9,30,852.0,67.0,2.9,12.0,427.0,635.18,523.0
2016,2,10,9,45,874.0,69.5,3.2,13.0,474.0,678.08,554.41
2016,2,10,10,0,896.0,72.0,3.5,14.0,521.0,723.67,586.2
2016,2,10,10,15,911.5,74.0,3.45,14.5,562.0,762.2,611.78
2016,2,10,10,30,927.0,76.0,3.4,15.0,603.0,798.37,635.27
2016,2,10,10,45,937.5,78.0,3.4,15.5,637.0,827.98,653.97
2016,2,10,11,0,948.0,80.0,3.4,16.0,671.0,854.52,670.38
2016,2,10,11,15,955.5,81.5,3.35,16.5,697.0,874.79,681.98
2016,2,10,11,30,963.0,83.0,3.3,17.0,723.0,891.55,691.14
2016,2,10,11,45,967.0,84.0,3.25,17.5,740.5,901.22,695.4
2016,2,10,12,0,971.0,85.0,3.2,18.0,758.0,907.14,697.22
2016,2,10,12,15,973.5,85.5,3.2,18.0,767.0,907.44,696.96
2016,2,10,12,30,976.0,86.0,3.2,18.0,776.0,903.93,694.26
2016,2,10,12,45,975.0,86.5,3.2,18.5,776.0,893.72,685.79
2016,2,10,13,0,974.0,87.0,3.2,19.0,776.0,879.78,674.95
2016,2,10,13,15,971.5,86.5,3.15,19.0,767.5,859.92,661.1
2016,2,10,13,30,969.0,86.0,3.1,19.0,759.0,836.57,644.93
2016,2,10,13,45,963.5,85.5,3.1,19.5,741.0,807.59,623.97
2016,2,10,14,0,958.0,85.0,3.1,20.0,723.0,775.52,600.88
2016,2,10,14,15,950.5,84.0,3.1,20.0,697.5,738.62,575.44
2016,2,10,14,30,943.0,83.0,3.1,20.0,672.0,699.12,547.01
2016,2,10,14,45,931.0,81.5,3.1,20.5,638.0,653.96,511.86
2016,2,10,15,0,919.0,80.0,3.1,21.0,604.0,606.98,474.67
2016,2,10,15,15,903.5,78.0,2.85,20.5,563.5,556.11,434.68
2016,2,10,15,30,888.0,76.0,2.6,20.0,523.0,504.25,392.82
2016,2,10,15,45,864.5,73.5,2.4,20.0,476.5,447.33,345.38
2016,2,10,16,0,841.0,71.0,2.2,20.0,430.0,390.99,297.2
2016,2,10,16,15,809.0,67.0,2.1,18.5,379.0,331.16,246.94
2016,2,10,16,30,777.0,63.0,2.0,17.0,328.0,273.37,196.89
2016,2,10,16,45,726.5,58.0,1.95,16.0,274.0,212.98,144.54
2016,2,10,17,0,676.0,53.0,1.9,15.0,220.0,157.42,97.4
2016,2,10,17,15,596.5,46.0,2.05,14.5,167.0,102.2,55.34
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,53.99,25.76
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,20.52,11.18
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,11.66,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,245.0,15.0,4.0,9.0,25.0,81.2,0.0
2016,2,11,7,45,396.5,26.0,4.15,10.0,70.5,170.93,120.32
2016,2,11,8,0,548.0,37.0,4.3,11.0,116.0,260.81,204.2
2016,2,11,8,15,627.0,44.0,4.15,11.5,170.0,330.52,268.0
2016,2,11,8,30,706.0,51.0,4.0,12.0,224.0,406.56,334.97
2016,2,11,8,45,755.0,55.5,3.85,13.0,279.0,469.88,388.74
2016,2,11,9,0,804.0,60.0,3.7,14.0,334.0,535.59,441.93
2016,2,11,9,15,835.5,63.5,3.85,15.0,386.0,591.4,485.82
2016,2,11,9,30,867.0,67.0,4.0,16.0,438.0,647.22,528.14
2016,2,11,9,45,889.0,70.0,4.2,17.5,485.0,691.33,558.39
2016,2,11,10,0,911.0,73.0,4.4,19.0,532.0,738.09,589.18
2016,2,11,10,15,926.0,75.0,4.55,19.5,573.5,776.76,615.56
2016,2,11,10,30,941.0,77.0,4.7,20.0,615.0,812.98,639.98
2016,2,11,10,45,952.0,78.0,4.85,21.0,649.0,842.2,657.89
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,868.33,673.51
2016,2,11,11,15,970.5,80.5,4.9,22.5,709.5,888.85,684.89
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,905.82,693.75
2016,2,11,11,45,974.5,86.0,4.7,23.5,752.0,912.68,695.6
2016,2,11,12,0,971.0,90.0,4.6,24.0,768.0,915.65,694.91
2016,2,11,12,15,973.0,90.5,4.5,24.0,776.5,915.51,693.64
2016,2,11,12,30,975.0,91.0,4.4,24.0,785.0,911.55,690.15
2016,2,11,12,45,973.0,92.0,4.35,24.0,784.5,901.01,682.57
2016,2,11,13,0,971.0,93.0,4.3,24.0,784.0,886.77,672.62
2016,2,11,13,15,968.0,92.5,4.2,24.0,774.5,866.51,658.39
2016,2,11,13,30,965.0,92.0,4.1,24.0,765.0,842.76,641.88
2016,2,11,13,45,957.0,92.0,4.05,24.5,746.5,812.46,619.85
2016,2,11,14,0,949.0,92.0,4.0,25.0,728.0,779.2,595.84
2016,2,11,14,15,940.5,91.0,3.85,24.5,702.0,741.79,570.78
2016,2,11,14,30,932.0,90.0,3.7,24.0,676.0,701.87,542.69
2016,2,11,14,45,919.5,88.0,3.6,24.0,641.5,656.18,508.15
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,608.75,471.61
2016,2,11,15,15,890.5,83.5,3.25,23.5,566.0,557.22,431.61
2016,2,11,15,30,874.0,81.0,3.0,23.0,525.0,504.73,389.79
2016,2,11,15,45,848.0,78.5,2.75,22.5,478.0,447.39,343.12
2016,2,11,16,0,822.0,76.0,2.5,22.0,431.0,390.77,295.72
2016,2,11,16,15,789.0,72.0,2.35,21.0,379.5,331.44,245.76
2016,2,11,16,30,756.0,68.0,2.2,20.0,328.0,274.3,196.39
2016,2,11,16,45,704.0,63.0,2.1,19.0,274.0,214.56,145.26
2016,2,11,17,0,652.0,58.0,2.0,18.0,220.0,158.26,98.09
