Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,24.0,3.25,16.5,35.0,58.62,26.21
2016,3,3,7,30,187.0,48.0,3.5,17.0,70.0,126.03,92.79
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,206.0,160.43
2016,3,3,8,0,454.0,73.0,4.1,19.0,175.0,295.49,235.8
2016,3,3,8,15,521.0,82.5,4.35,19.5,230.0,364.27,294.21
2016,3,3,8,30,588.0,92.0,4.6,20.0,285.0,437.41,354.61
2016,3,3,8,45,673.5,88.5,4.9,20.5,346.0,511.89,415.02
2016,3,3,9,0,759.0,85.0,5.2,21.0,407.0,589.4,476.47
2016,3,3,9,15,788.5,89.0,5.55,21.5,460.0,645.28,519.51
2016,3,3,9,30,818.0,93.0,5.9,22.0,513.0,701.01,560.45
2016,3,3,9,45,855.0,90.0,6.3,22.5,564.0,753.93,598.4
2016,3,3,10,0,892.0,87.0,6.7,23.0,615.0,801.64,632.11
2016,3,3,10,15,907.0,89.5,6.8,23.0,657.0,841.42,659.96
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,878.7,685.92
2016,3,3,10,45,937.5,91.0,7.0,23.5,735.0,909.75,705.92
2016,3,3,11,0,953.0,90.0,7.1,24.0,771.0,937.82,723.76
2016,3,3,11,15,960.0,91.0,7.05,24.0,798.0,957.33,736.29
2016,3,3,11,30,967.0,92.0,7.0,24.0,825.0,973.19,746.34
2016,3,3,11,45,975.0,91.5,7.0,24.5,843.5,984.55,752.09
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,992.07,755.27
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,991.2,753.74
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,986.36,749.63
2016,3,3,12,45,991.0,89.5,6.75,25.0,880.5,976.4,742.36
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,962.48,732.49
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,941.85,717.81
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,917.52,700.65
2016,3,3,13,45,990.0,84.5,6.45,25.0,844.0,887.93,680.09
2016,3,3,14,0,989.0,82.0,6.4,25.0,826.0,854.87,657.09
2016,3,3,14,15,982.5,81.0,6.3,25.0,799.0,815.91,629.65
2016,3,3,14,30,976.0,80.0,6.2,25.0,772.0,774.15,600.1
2016,3,3,14,45,963.0,80.5,6.1,25.0,736.5,726.96,566.45
2016,3,3,15,0,950.0,81.0,6.0,25.0,701.0,677.9,529.07
2016,3,3,15,15,937.0,79.5,5.85,24.5,658.5,625.27,488.71
2016,3,3,15,30,924.0,78.0,5.7,24.0,616.0,571.36,446.26
2016,3,3,15,45,907.5,74.5,5.55,23.5,568.0,512.8,399.03
2016,3,3,16,0,891.0,71.0,5.4,23.0,520.0,453.91,350.07
2016,3,3,16,15,866.0,68.0,5.0,22.5,466.5,392.29,297.28
2016,3,3,16,30,841.0,65.0,4.6,22.0,413.0,330.2,242.96
2016,3,3,16,45,804.5,61.0,4.25,21.5,356.5,267.18,187.49
2016,3,3,17,0,768.0,57.0,3.9,21.0,300.0,207.4,135.06
2016,3,3,17,15,709.5,51.5,3.5,19.5,242.0,146.65,85.42
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,92.48,46.48
2016,3,3,17,45,549.0,37.5,2.75,17.0,130.0,41.45,20.69
2016,3,3,18,0,447.0,29.0,2.4,16.0,76.0,23.68,14.25
2016,3,3,18,15,223.5,14.5,2.4,15.5,38.0,10.78,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,96.7,52.42
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,211.43,160.14
2016,3,4,7,45,567.0,43.0,1.3,10.0,148.0,284.85,226.16
2016,3,4,8,0,666.0,51.0,1.4,11.0,204.0,365.92,296.62
2016,3,4,8,15,722.0,57.0,1.6,12.0,262.5,435.12,355.66
2016,3,4,8,30,778.0,63.0,1.8,13.0,321.0,508.27,415.4
2016,3,4,8,45,813.5,67.0,2.0,14.0,378.5,570.39,464.33
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,633.51,512.21
2016,3,4,9,15,873.5,74.5,2.3,15.5,489.5,689.15,552.69
2016,3,4,9,30,898.0,78.0,2.4,16.0,543.0,739.72,587.16
2016,3,4,9,45,914.0,81.0,2.55,17.0,590.5,786.33,617.37
2016,3,4,10,0,930.0,84.0,2.7,18.0,638.0,830.93,645.63
2016,3,4,10,15,942.0,86.0,2.6,18.5,679.5,868.83,668.22
2016,3,4,10,30,954.0,88.0,2.5,19.0,721.0,903.94,688.52
2016,3,4,10,45,960.0,91.0,2.4,19.5,754.5,931.98,703.68
2016,3,4,11,0,966.0,94.0,2.3,20.0,788.0,956.53,716.37
2016,3,4,11,15,971.5,95.0,2.25,20.0,814.0,974.82,726.73
2016,3,4,11,30,977.0,96.0,2.2,20.0,840.0,989.38,734.73
2016,3,4,11,45,976.0,99.5,2.2,20.5,856.0,996.92,737.42
2016,3,4,12,0,975.0,103.0,2.2,21.0,872.0,1000.47,737.72
2016,3,4,12,15,976.0,103.0,2.2,21.0,880.0,998.13,735.78
2016,3,4,12,30,977.0,103.0,2.2,21.0,888.0,991.87,731.5
2016,3,4,12,45,974.5,104.0,2.2,21.5,886.5,979.64,722.12
2016,3,4,13,0,972.0,105.0,2.2,22.0,885.0,963.63,710.48
2016,3,4,13,15,969.5,104.5,2.2,22.0,874.5,942.36,696.9
2016,3,4,13,30,967.0,104.0,2.2,22.0,864.0,917.52,681.06
2016,3,4,13,45,961.0,103.5,2.25,22.0,844.5,886.4,661.51
2016,3,4,14,0,955.0,103.0,2.3,22.0,825.0,852.17,639.78
2016,3,4,14,15,793.5,161.0,2.35,22.0,747.0,760.87,578.34
2016,3,4,14,30,632.0,219.0,2.4,22.0,669.0,673.12,513.99
2016,3,4,14,45,774.0,158.0,2.45,22.0,683.0,680.91,522.79
2016,3,4,15,0,916.0,97.0,2.5,22.0,697.0,674.4,519.72
2016,3,4,15,15,901.5,94.5,2.5,22.0,654.5,621.23,479.58
2016,3,4,15,30,887.0,92.0,2.5,22.0,612.0,566.6,437.53
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,465.64,359.33
2016,3,4,16,0,514.0,166.0,2.5,22.0,426.0,380.95,293.03
2016,3,4,16,15,639.5,117.5,2.2,21.0,406.5,353.17,268.41
2016,3,4,16,30,765.0,69.0,1.9,20.0,387.0,310.99,229.23
2016,3,4,16,45,700.0,73.0,1.65,19.5,333.0,250.74,177.62
2016,3,4,17,0,635.0,77.0,1.4,19.0,279.0,198.4,133.12
2016,3,4,17,15,607.5,65.5,1.45,18.0,229.0,144.08,87.9
2016,3,4,17,30,580.0,54.0,1.5,17.0,179.0,92.73,49.4
2016,3,4,17,45,476.0,44.0,1.55,16.0,126.0,44.23,23.83
2016,3,4,18,0,372.0,34.0,1.6,15.0,73.0,26.27,16.62
2016,3,4,18,15,186.0,17.0,1.65,14.5,36.5,12.96,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,43.0,22.5,1.15,10.5,28.0,39.02,20.57
2016,3,5,7,30,86.0,45.0,1.2,11.0,56.0,82.74,61.9
2016,3,5,7,45,114.0,69.0,1.3,12.0,91.0,125.14,99.15
2016,3,5,8,0,142.0,93.0,1.4,13.0,126.0,169.81,137.7
2016,3,5,8,15,166.0,114.5,1.45,14.0,163.0,211.82,173.08
2016,3,5,8,30,190.0,136.0,1.5,15.0,200.0,255.85,209.04
2016,3,5,8,45,478.5,111.0,1.6,16.0,309.0,421.41,343.49
2016,3,5,9,0,767.0,86.0,1.7,17.0,418.0,600.59,481.5
2016,3,5,9,15,794.0,90.0,1.7,17.5,470.5,655.24,519.79
2016,3,5,9,30,821.0,94.0,1.7,18.0,523.0,709.53,556.22
2016,3,5,9,45,840.0,97.5,1.7,18.5,570.0,756.47,586.34
2016,3,5,10,0,859.0,101.0,1.7,19.0,617.0,801.76,614.77
2016,3,5,10,15,873.5,103.5,1.8,19.5,658.0,840.31,639.12
2016,3,5,10,30,888.0,106.0,1.9,20.0,699.0,871.24,658.14
2016,3,5,10,45,897.0,108.0,2.0,20.5,732.5,899.21,675.17
2016,3,5,11,0,906.0,110.0,2.1,21.0,766.0,924.06,690.11
2016,3,5,11,15,913.0,111.5,2.25,21.5,791.5,943.29,701.85
2016,3,5,11,30,920.0,113.0,2.4,22.0,817.0,959.05,711.39
2016,3,5,11,45,923.5,114.5,2.55,22.5,834.0,968.01,716.55
2016,3,5,12,0,927.0,116.0,2.7,23.0,851.0,973.27,719.4
2016,3,5,12,15,928.5,116.5,2.8,23.0,859.0,971.89,718.95
2016,3,5,12,30,930.0,117.0,2.9,23.0,867.0,966.77,716.21
2016,3,5,12,45,855.0,156.0,3.05,23.5,845.0,934.46,694.46
2016,3,5,13,0,780.0,195.0,3.2,24.0,823.0,897.86,669.92
2016,3,5,13,15,850.0,156.5,3.25,24.0,833.5,899.54,671.91
2016,3,5,13,30,920.0,118.0,3.3,24.0,844.0,894.83,669.4
2016,3,5,13,45,911.0,118.5,3.4,24.0,824.5,863.34,649.07
2016,3,5,14,0,902.0,119.0,3.5,24.0,805.0,829.06,626.87
2016,3,5,14,15,894.0,117.5,3.5,24.0,777.5,790.95,601.33
2016,3,5,14,30,886.0,116.0,3.5,24.0,750.0,751.84,574.94
2016,3,5,14,45,856.0,122.0,3.55,24.0,711.0,701.41,539.15
2016,3,5,15,0,826.0,128.0,3.6,24.0,672.0,650.74,501.6
2016,3,5,15,15,809.0,124.5,3.55,23.5,630.0,598.52,462.97
2016,3,5,15,30,792.0,121.0,3.5,23.0,588.0,545.79,422.82
2016,3,5,15,45,765.5,118.0,3.5,23.0,540.0,487.62,376.72
2016,3,5,16,0,739.0,115.0,3.5,23.0,492.0,431.33,330.82
2016,3,5,16,15,707.5,109.5,3.15,22.0,439.5,372.15,282.3
2016,3,5,16,30,676.0,104.0,2.8,21.0,387.0,315.29,234.39
2016,3,5,16,45,627.5,97.0,2.5,20.5,332.0,255.15,183.27
2016,3,5,17,0,579.0,90.0,2.2,20.0,277.0,199.99,136.48
2016,3,5,17,15,514.0,79.5,2.05,19.0,222.0,144.45,92.02
2016,3,5,17,30,449.0,69.0,1.9,18.0,167.0,96.55,57.35
2016,3,5,17,45,346.5,54.5,1.8,17.5,117.0,50.8,30.86
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.85,20.38
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.59,0.02
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.0,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,21.97,10.25
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,41.27,28.73
2016,3,6,7,45,7.0,64.0,3.45,13.5,66.0,68.05,51.94
2016,3,6,8,0,14.0,87.0,3.6,14.0,91.0,95.16,75.26
2016,3,6,8,15,25.0,109.5,3.9,14.5,117.5,129.02,103.92
2016,3,6,8,30,36.0,132.0,4.2,15.0,144.0,159.78,129.52
2016,3,6,8,45,90.0,161.0,4.5,16.0,198.5,224.88,183.42
2016,3,6,9,0,144.0,190.0,4.8,17.0,253.0,301.79,245.71
2016,3,6,9,15,231.5,204.5,4.95,17.5,320.5,390.21,317.04
2016,3,6,9,30,319.0,219.0,5.1,18.0,388.0,477.44,386.03
2016,3,6,9,45,194.5,244.0,5.25,18.5,350.0,411.97,330.53
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,337.06,267.14
2016,3,6,10,15,37.5,230.0,5.5,19.5,253.5,267.74,211.02
2016,3,6,10,30,5.0,191.0,5.6,20.0,195.0,192.62,149.83
2016,3,6,10,45,6.0,200.0,5.75,20.5,205.0,202.4,157.13
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,212.2,164.32
2016,3,6,11,15,12.5,242.0,6.0,21.0,252.5,250.47,194.24
2016,3,6,11,30,18.0,275.0,6.1,21.0,290.0,288.83,223.96
2016,3,6,11,45,19.0,282.0,6.25,21.5,297.5,296.47,229.25
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,304.03,234.54
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,386.54,298.53
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,461.08,355.49
2016,3,6,12,45,76.0,386.5,6.55,22.5,448.5,459.39,353.31
2016,3,6,13,0,75.0,388.0,6.6,23.0,449.0,457.41,351.14
2016,3,6,13,15,76.5,382.0,6.55,23.0,444.0,449.57,345.36
2016,3,6,13,30,78.0,376.0,6.5,23.0,439.0,441.44,339.43
2016,3,6,13,45,46.5,317.0,6.45,23.5,354.5,352.61,271.02
2016,3,6,14,0,15.0,258.0,6.4,24.0,270.0,263.24,201.57
2016,3,6,14,15,112.0,305.0,6.3,24.0,386.5,387.95,300.09
2016,3,6,14,30,209.0,352.0,6.2,24.0,503.0,497.58,384.5
2016,3,6,14,45,155.5,332.0,6.1,24.0,441.5,431.42,333.45
2016,3,6,15,0,102.0,312.0,6.0,24.0,380.0,367.68,284.32
2016,3,6,15,15,233.0,279.5,5.8,23.5,421.5,408.17,318.19
2016,3,6,15,30,364.0,247.0,5.6,23.0,463.0,435.27,340.24
2016,3,6,15,45,533.5,184.0,5.45,23.0,472.0,438.18,341.99
2016,3,6,16,0,703.0,121.0,5.3,23.0,481.0,422.57,326.99
2016,3,6,16,15,671.0,115.0,5.1,22.5,430.0,364.56,278.43
2016,3,6,16,30,639.0,109.0,4.9,22.0,379.0,308.99,230.97
2016,3,6,16,45,596.0,101.0,4.75,22.0,325.5,251.39,181.33
2016,3,6,17,0,553.0,93.0,4.6,22.0,272.0,198.18,135.7
2016,3,6,17,15,488.5,82.5,4.45,21.5,218.5,144.17,92.3
2016,3,6,17,30,424.0,72.0,4.3,21.0,165.0,96.7,57.76
2016,3,6,17,45,324.5,57.0,4.2,20.5,116.0,52.78,32.22
2016,3,6,18,0,225.0,42.0,4.1,20.0,67.0,32.42,21.46
2016,3,6,18,15,112.5,21.0,4.25,19.5,33.5,16.37,1.53
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,20.27,9.34
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,37.51,25.33
2016,3,7,7,45,0.5,61.0,4.9,16.5,61.5,61.69,46.11
2016,3,7,8,0,1.0,84.0,5.1,17.0,85.0,85.57,66.41
2016,3,7,8,15,10.0,106.0,5.45,17.5,110.0,112.47,88.95
2016,3,7,8,30,19.0,128.0,5.8,18.0,135.0,140.17,111.8
2016,3,7,8,45,9.5,88.0,6.2,18.5,91.5,91.5,71.01
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,46.37,33.05
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,60.42,44.47
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,74.47,55.74
2016,3,7,9,45,4.5,139.0,6.95,20.5,141.5,139.79,108.6
2016,3,7,10,0,9.0,201.0,7.1,21.0,206.0,206.91,161.83
2016,3,7,10,15,6.0,190.5,7.0,21.0,194.0,193.2,150.36
2016,3,7,10,30,3.0,180.0,6.9,21.0,182.0,179.67,139.16
2016,3,7,10,45,9.5,218.5,6.8,21.0,225.5,224.3,174.4
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,269.26,209.46
2016,3,7,11,15,20.0,277.5,6.6,21.0,292.5,293.58,228.11
2016,3,7,11,30,24.0,298.0,6.5,21.0,316.0,317.86,246.67
2016,3,7,11,45,31.5,321.5,6.4,21.5,346.5,357.03,276.15
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,387.59,298.75
2016,3,7,12,15,72.0,375.5,6.25,22.0,434.5,448.51,345.69
2016,3,7,12,30,105.0,406.0,6.2,22.0,492.0,508.57,391.34
2016,3,7,12,45,110.5,407.5,6.2,22.0,498.0,512.26,394.04
2016,3,7,13,0,116.0,409.0,6.2,22.0,504.0,515.34,396.5
2016,3,7,13,15,100.5,398.0,6.2,22.0,479.5,486.74,374.74
2016,3,7,13,30,85.0,387.0,6.2,22.0,455.0,458.55,353.31
2016,3,7,13,45,48.0,311.0,6.2,22.0,349.5,347.76,268.73
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,237.48,182.94
2016,3,7,14,15,14.5,248.0,6.3,22.0,259.5,252.16,194.84
2016,3,7,14,30,18.0,261.0,6.4,22.0,275.0,266.42,206.29
2016,3,7,14,45,33.0,274.0,6.5,22.0,297.0,289.84,225.21
2016,3,7,15,0,48.0,287.0,6.6,22.0,319.0,309.35,241.01
2016,3,7,15,15,27.0,236.5,6.5,21.5,254.0,244.88,191.03
2016,3,7,15,30,6.0,186.0,6.4,21.0,189.0,182.56,142.14
2016,3,7,15,45,3.0,134.0,6.3,21.0,135.5,130.75,100.97
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,79.31,59.51
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,42.51,29.57
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,18.5,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,7.0,100.0,5.3,21.0,103.5,102.14,78.53
2016,3,8,9,30,14.0,192.0,5.4,21.0,199.0,202.33,158.96
2016,3,8,9,45,81.5,241.0,5.5,21.5,290.0,314.23,248.33
2016,3,8,10,0,149.0,290.0,5.6,22.0,381.0,432.28,339.9
2016,3,8,10,15,119.5,305.0,5.45,22.5,381.5,426.84,332.89
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,410.43,317.98
2016,3,8,10,45,164.5,339.5,5.2,23.5,459.0,506.0,390.62
2016,3,8,11,0,239.0,359.0,5.1,24.0,536.0,594.68,456.06
2016,3,8,11,15,254.5,370.0,4.9,24.0,563.5,630.78,480.96
2016,3,8,11,30,270.0,381.0,4.7,24.0,591.0,657.09,498.84
2016,3,8,11,45,293.5,384.0,4.55,24.5,617.0,681.14,514.5
2016,3,8,12,0,317.0,387.0,4.4,25.0,643.0,704.05,529.22
2016,3,8,12,15,311.5,392.5,4.15,25.0,646.0,701.57,526.12
2016,3,8,12,30,306.0,398.0,3.9,25.0,649.0,697.71,522.22
2016,3,8,12,45,423.0,356.5,3.7,25.0,702.5,759.45,568.07
2016,3,8,13,0,540.0,315.0,3.5,25.0,756.0,811.84,606.23
2016,3,8,13,15,449.0,344.0,3.3,24.5,708.0,749.45,560.57
2016,3,8,13,30,358.0,373.0,3.1,24.0,660.0,684.76,513.63
2016,3,8,13,45,283.5,379.0,2.95,24.0,603.5,617.83,464.57
2016,3,8,14,0,209.0,385.0,2.8,24.0,547.0,549.97,414.4
2016,3,8,14,15,301.0,352.5,2.7,24.0,576.5,581.11,439.43
2016,3,8,14,30,393.0,320.0,2.6,24.0,606.0,601.37,455.61
2016,3,8,14,45,243.5,317.5,2.55,24.5,492.0,479.43,364.06
2016,3,8,15,0,94.0,315.0,2.5,25.0,378.0,365.63,277.57
2016,3,8,15,15,154.0,296.5,2.45,25.0,392.5,378.41,288.75
2016,3,8,15,30,214.0,278.0,2.4,25.0,407.0,383.66,293.23
2016,3,8,15,45,446.0,204.5,2.4,25.0,445.0,416.17,318.31
2016,3,8,16,0,678.0,131.0,2.4,25.0,483.0,423.22,321.07
2016,3,8,16,15,645.0,124.5,2.2,24.5,432.0,365.49,274.17
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,310.39,228.6
2016,3,8,16,45,567.5,109.5,1.85,23.5,327.5,253.28,181.2
2016,3,8,17,0,523.0,101.0,1.7,23.0,274.0,199.95,136.92
2016,3,8,17,15,457.5,90.0,1.6,22.0,220.5,146.68,95.08
2016,3,8,17,30,392.0,79.0,1.5,21.0,167.0,100.96,62.2
2016,3,8,17,45,296.0,62.5,1.45,20.5,118.0,57.41,36.12
2016,3,8,18,0,200.0,46.0,1.4,20.0,69.0,35.57,24.29
2016,3,8,18,15,100.0,23.0,1.55,19.5,34.5,17.93,4.39
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.85,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.78,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,7.23,0.44
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,30.5,4.35,19.0,30.5,29.44,19.05
2016,3,9,9,0,0.0,52.0,4.4,19.0,52.0,50.24,36.27
2016,3,9,9,15,0.0,45.0,4.35,19.0,45.0,43.48,30.52
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,36.72,24.82
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,29.47,18.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,22.23,12.64
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,36.26,24.09
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,50.3,35.46
2016,3,9,10,45,0.0,44.0,3.65,20.5,44.0,42.57,29.03
2016,3,9,11,0,0.0,36.0,3.5,21.0,36.0,34.83,22.65
2016,3,9,11,15,0.0,60.0,3.55,21.0,60.0,58.08,41.37
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.97
2016,3,9,11,45,0.0,98.0,3.65,21.0,98.0,95.03,70.79
2016,3,9,12,0,0.0,112.0,3.7,21.0,112.0,108.76,81.63
2016,3,9,12,15,6.5,183.5,3.85,20.5,189.0,185.29,142.35
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,262.28,202.52
2016,3,9,12,45,16.5,278.0,4.15,20.0,292.0,287.98,222.26
2016,3,9,13,0,20.0,301.0,4.3,20.0,318.0,313.44,241.91
2016,3,9,13,15,11.0,226.0,4.3,20.0,235.5,230.27,177.62
2016,3,9,13,30,2.0,151.0,4.3,20.0,153.0,148.44,113.43
2016,3,9,13,45,1.0,124.5,4.3,20.5,125.5,121.61,92.12
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,94.95,70.82
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,91.53,68.2
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,88.12,65.58
2016,3,9,14,45,14.5,179.0,4.1,21.0,188.5,183.25,141.72
2016,3,9,15,0,29.0,267.0,4.1,21.0,286.0,277.86,215.88
2016,3,9,15,15,14.5,160.5,3.95,20.5,170.0,163.69,126.69
2016,3,9,15,30,0.0,54.0,3.8,20.0,54.0,52.21,37.2
2016,3,9,15,45,0.0,76.5,3.65,20.0,76.5,74.0,55.2
2016,3,9,16,0,0.0,99.0,3.5,20.0,99.0,95.67,73.05
2016,3,9,16,15,0.0,53.0,3.3,19.5,53.0,51.22,36.89
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.08
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.9
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.82
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.68
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,32.82,22.49
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,39.59,28.22
2016,3,10,8,45,2.5,97.5,4.2,14.5,99.0,96.93,76.48
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,157.14,125.99
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,107.08,84.15
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.67
2016,3,10,9,45,48.5,175.0,4.75,15.5,205.5,216.47,174.5
2016,3,10,10,0,97.0,288.0,4.9,16.0,349.0,379.79,304.39
2016,3,10,10,15,48.5,156.5,5.1,16.0,187.0,198.64,158.82
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,24.17,14.4
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,67.75,50.23
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,111.73,85.8
2016,3,10,11,15,6.5,183.0,5.8,17.0,188.5,185.27,145.07
2016,3,10,11,30,13.0,251.0,5.9,17.0,262.0,259.66,204.08
2016,3,10,11,45,7.5,201.0,6.05,17.5,207.5,203.97,159.27
2016,3,10,12,0,2.0,151.0,6.2,18.0,153.0,149.04,115.01
2016,3,10,12,15,5.0,177.0,6.15,18.0,181.5,177.46,137.78
2016,3,10,12,30,8.0,203.0,6.1,18.0,210.0,205.83,160.33
2016,3,10,12,45,4.0,136.5,6.05,18.0,140.0,136.35,104.87
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,67.81,49.57
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,81.87,61.0
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,95.97,72.41
2016,3,10,13,45,1.5,131.5,5.85,18.0,133.0,128.85,99.0
2016,3,10,14,0,3.0,164.0,5.8,18.0,167.0,161.63,125.38
2016,3,10,14,15,5.5,186.5,5.7,18.0,191.0,185.23,144.4
2016,3,10,14,30,8.0,209.0,5.6,18.0,215.0,208.53,163.17
2016,3,10,14,45,12.5,225.0,5.6,18.0,234.0,226.5,177.79
2016,3,10,15,0,17.0,241.0,5.6,18.0,253.0,243.88,191.96
2016,3,10,15,15,8.5,173.0,5.5,17.5,179.0,172.18,135.18
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,101.56,78.26
2016,3,10,15,45,0.0,81.0,5.3,17.0,81.0,78.36,59.44
2016,3,10,16,0,0.0,57.0,5.2,17.0,57.0,55.1,40.37
2016,3,10,16,15,0.0,36.0,4.95,17.0,36.0,34.77,23.54
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,14.48,6.56
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.54,4.97
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.61,3.35
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.68,1.73
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.75,0.08
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,11.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.88,25.34
2016,3,11,7,45,0.0,58.0,1.85,14.5,58.0,57.34,43.02
2016,3,11,8,0,0.0,78.0,1.8,15.0,78.0,77.61,60.28
2016,3,11,8,15,0.0,98.5,1.85,15.0,98.5,98.32,77.67
2016,3,11,8,30,0.0,119.0,1.9,15.0,119.0,118.95,94.68
2016,3,11,8,45,0.0,89.5,1.95,15.5,89.5,87.13,67.76
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,57.99,43.17
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,92.69,71.69
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,128.37,100.4
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,81.76,61.92
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,36.73,24.75
2016,3,11,10,15,0.0,35.5,2.85,18.0,35.5,34.32,22.71
2016,3,11,10,30,0.0,33.0,3.0,18.0,33.0,31.91,20.66
2016,3,11,10,45,0.0,39.5,3.2,18.5,39.5,38.21,25.72
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,44.51,30.74
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,45.97,31.87
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,47.44,33.02
2016,3,11,11,45,172.5,217.0,3.4,19.5,358.0,392.29,309.79
2016,3,11,12,0,345.0,385.0,3.4,20.0,667.0,729.65,556.82
2016,3,11,12,15,172.5,246.0,3.3,20.0,387.0,420.18,326.61
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,103.85,77.58
2016,3,11,12,45,233.5,223.5,3.1,20.0,417.0,445.89,350.42
2016,3,11,13,0,467.0,340.0,3.0,20.0,727.0,775.27,590.02
2016,3,11,13,15,681.0,231.5,2.9,20.0,788.5,842.17,640.16
2016,3,11,13,30,895.0,123.0,2.8,20.0,850.0,890.51,673.06
2016,3,11,13,45,556.5,256.5,2.7,20.5,705.0,724.96,552.54
2016,3,11,14,0,218.0,390.0,2.6,21.0,560.0,562.71,427.12
2016,3,11,14,15,109.0,232.5,2.6,21.0,317.5,314.15,243.27
2016,3,11,14,30,0.0,75.0,2.6,21.0,75.0,72.61,52.9
2016,3,11,14,45,168.0,189.0,2.6,21.0,303.0,302.67,238.19
2016,3,11,15,0,336.0,303.0,2.6,21.0,531.0,512.29,396.47
2016,3,11,15,15,205.0,288.0,2.55,20.5,424.5,400.98,311.08
2016,3,11,15,30,74.0,273.0,2.5,20.0,318.0,302.56,235.44
2016,3,11,15,45,167.0,251.5,2.45,20.0,342.5,323.13,252.49
2016,3,11,16,0,260.0,230.0,2.4,20.0,367.0,333.1,259.59
2016,3,11,16,15,378.0,184.0,2.15,19.5,361.0,319.7,247.16
2016,3,11,16,30,496.0,138.0,1.9,19.0,355.0,292.16,221.27
2016,3,11,16,45,454.5,127.0,1.65,19.0,305.5,239.81,177.02
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,191.81,136.66
2016,3,11,17,15,372.5,98.5,1.2,18.0,207.5,142.76,96.98
2016,3,11,17,30,332.0,81.0,1.0,17.0,159.0,98.49,63.36
2016,3,11,17,45,254.5,63.5,0.85,16.5,113.5,57.99,37.59
2016,3,11,18,0,177.0,46.0,0.7,16.0,68.0,37.51,26.62
2016,3,11,18,15,88.5,23.0,0.7,16.0,34.0,19.36,7.59
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,27.0,1.35,13.5,27.0,26.11,15.5
2016,3,12,7,30,0.0,45.0,1.4,14.0,45.0,44.57,31.84
2016,3,12,7,45,0.0,68.0,1.45,14.5,68.0,68.34,52.32
2016,3,12,8,0,0.0,91.0,1.5,15.0,91.0,91.84,72.21
2016,3,12,8,15,6.5,112.0,1.65,15.5,114.5,116.36,92.59
2016,3,12,8,30,13.0,133.0,1.8,16.0,138.0,141.47,113.07
2016,3,12,8,45,142.0,163.0,2.0,16.5,229.0,266.29,216.34
2016,3,12,9,0,271.0,193.0,2.2,17.0,320.0,398.42,321.68
2016,3,12,9,15,269.0,218.0,2.25,17.5,355.5,434.99,347.91
2016,3,12,9,30,267.0,243.0,2.3,18.0,391.0,470.41,373.15
2016,3,12,9,45,333.5,251.0,2.4,18.5,451.5,539.09,424.77
2016,3,12,10,0,400.0,259.0,2.5,19.0,512.0,611.13,477.55
2016,3,12,10,15,456.5,255.5,2.4,19.0,561.0,673.51,522.13
2016,3,12,10,30,513.0,252.0,2.3,19.0,610.0,728.88,561.03
2016,3,12,10,45,276.0,286.0,2.25,19.5,480.0,556.25,429.12
2016,3,12,11,0,39.0,320.0,2.2,20.0,350.0,364.58,279.27
2016,3,12,11,15,481.5,213.0,2.15,20.0,595.0,680.32,525.17
2016,3,12,11,30,924.0,106.0,2.1,20.0,840.0,972.63,724.37
2016,3,12,11,45,928.0,106.5,2.05,20.5,857.0,980.69,723.85
2016,3,12,12,0,932.0,107.0,2.0,21.0,874.0,985.02,724.12
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,789.07,590.15
2016,3,12,12,30,144.0,426.0,2.0,21.0,546.0,572.76,428.39
2016,3,12,12,45,536.0,269.0,2.05,21.0,715.0,775.8,584.84
2016,3,12,13,0,928.0,112.0,2.1,21.0,884.0,949.53,703.8
2016,3,12,13,15,925.5,111.5,2.1,21.0,874.0,928.44,688.28
2016,3,12,13,30,923.0,111.0,2.1,21.0,864.0,903.94,672.61
2016,3,12,13,45,916.5,111.0,2.15,21.0,844.5,873.37,653.37
2016,3,12,14,0,910.0,111.0,2.2,21.0,825.0,839.87,632.06
2016,3,12,14,15,903.0,109.5,2.15,21.0,797.5,801.75,606.62
2016,3,12,14,30,896.0,108.0,2.1,21.0,770.0,761.12,579.34
2016,3,12,14,45,882.0,107.5,2.1,21.0,734.5,714.39,547.92
2016,3,12,15,0,868.0,107.0,2.1,21.0,699.0,666.47,513.1
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,548.2,423.28
2016,3,12,15,30,365.0,257.0,2.1,21.0,480.0,447.99,345.91
2016,3,12,15,45,355.5,236.5,2.1,21.0,440.0,403.04,311.92
2016,3,12,16,0,346.0,216.0,2.1,21.0,400.0,358.52,277.14
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.5,355.55,271.87
2016,3,12,16,30,752.0,86.0,1.8,20.0,417.0,331.26,245.98
2016,3,12,16,45,718.5,79.5,1.7,20.0,362.0,269.02,192.11
2016,3,12,17,0,685.0,73.0,1.6,20.0,307.0,211.57,142.14
2016,3,12,17,15,628.0,66.0,1.5,19.0,250.5,153.42,94.52
2016,3,12,17,30,571.0,59.0,1.4,18.0,194.0,101.77,56.16
2016,3,12,17,45,483.0,49.0,1.3,17.0,141.5,53.17,28.54
2016,3,12,18,0,395.0,39.0,1.2,16.0,89.0,29.71,19.97
2016,3,12,18,15,197.5,19.5,1.3,15.5,44.5,14.43,4.61
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.0,10.0,3.6,12.5,13.0,23.04,0.0
2016,3,13,7,0,134.0,20.0,3.8,13.0,26.0,63.6,11.17
2016,3,13,7,15,274.5,35.0,3.75,13.5,71.5,138.01,99.84
2016,3,13,7,30,415.0,50.0,3.7,14.0,117.0,221.69,172.75
2016,3,13,7,45,514.5,58.0,3.7,15.0,174.5,296.0,237.73
2016,3,13,8,0,614.0,66.0,3.7,16.0,232.0,380.08,309.11
2016,3,13,8,15,669.0,72.5,3.8,16.5,290.5,448.12,366.29
2016,3,13,8,30,724.0,79.0,3.9,17.0,349.0,520.15,424.66
2016,3,13,8,45,775.5,80.0,4.0,18.0,409.5,585.06,474.93
2016,3,13,9,0,827.0,81.0,4.1,19.0,470.0,654.72,526.99
2016,3,13,9,15,852.0,84.5,4.25,19.5,523.5,710.29,566.32
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,765.16,604.17
2016,3,13,9,45,901.0,88.5,4.6,21.0,627.0,810.13,633.46
2016,3,13,10,0,925.0,89.0,4.8,22.0,677.0,858.08,664.52
2016,3,13,10,15,937.0,91.0,4.95,22.5,718.5,895.75,688.94
2016,3,13,10,30,949.0,93.0,5.1,23.0,760.0,930.61,711.31
2016,3,13,10,45,959.0,93.5,5.25,23.5,794.0,958.97,729.12
2016,3,13,11,0,969.0,94.0,5.4,24.0,828.0,984.01,744.66
2016,3,13,11,15,974.0,95.5,5.5,24.0,853.5,1002.03,756.61
2016,3,13,11,30,979.0,97.0,5.6,24.0,879.0,1016.26,766.13
2016,3,13,11,45,982.0,97.5,5.75,24.5,895.0,1023.67,769.95
2016,3,13,12,0,985.0,98.0,5.9,25.0,911.0,1027.12,771.22
2016,3,13,12,15,985.0,98.5,5.95,25.0,918.0,1023.78,768.91
