Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,873.5,136.0,4.8,26.5,866.5,878.45,657.97
2016,3,23,14,0,869.0,134.0,4.7,27.0,847.0,844.97,633.81
2016,3,23,14,15,861.5,132.5,4.6,27.0,819.0,808.81,609.12
2016,3,23,14,30,854.0,131.0,4.5,27.0,791.0,768.02,581.13
2016,3,23,14,45,840.0,130.0,4.4,27.0,754.5,721.1,548.68
2016,3,23,15,0,826.0,129.0,4.3,27.0,718.0,672.88,513.25
2016,3,23,15,15,810.5,126.0,4.2,26.5,676.0,620.77,475.25
2016,3,23,15,30,795.0,123.0,4.1,26.0,634.0,568.09,435.79
2016,3,23,15,45,772.0,120.0,4.05,26.0,585.0,511.28,391.41
2016,3,23,16,0,749.0,117.0,4.0,26.0,536.0,453.61,345.26
2016,3,23,16,15,721.0,112.0,3.75,25.5,483.5,394.49,297.23
2016,3,23,16,30,693.0,107.0,3.5,25.0,431.0,337.35,249.54
2016,3,23,16,45,651.5,101.0,3.3,24.5,375.5,277.7,199.41
2016,3,23,17,0,610.0,95.0,3.1,24.0,320.0,222.25,152.49
2016,3,23,17,15,553.5,86.0,2.9,23.0,264.0,166.04,106.93
2016,3,23,17,30,497.0,77.0,2.7,22.0,208.0,116.49,69.69
2016,3,23,17,45,409.0,65.0,2.5,21.5,155.0,69.02,40.46
2016,3,23,18,0,321.0,53.0,2.3,21.0,102.0,40.03,28.64
2016,3,23,18,15,160.5,36.5,2.5,20.5,61.0,28.26,17.42
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.63,0.0
2016,3,23,18,45,0.0,10.0,2.95,19.5,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.5,15.0,5.8,8.5,33.0,64.5,0.0
2016,3,24,7,0,357.0,30.0,6.0,9.0,66.0,149.66,107.17
2016,3,24,7,15,467.5,40.0,6.15,9.0,119.5,219.61,172.42
2016,3,24,7,30,578.0,50.0,6.3,9.0,173.0,301.95,247.47
2016,3,24,7,45,646.0,56.5,6.5,9.5,232.0,370.35,310.04
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,447.07,377.79
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.5,512.97,434.39
2016,3,24,8,30,798.0,73.0,6.7,11.0,410.0,581.22,491.03
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.5,642.16,540.18
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,703.59,586.8
2016,3,24,9,15,882.0,82.0,6.75,12.5,578.5,753.05,622.18
2016,3,24,9,30,903.0,85.0,6.7,13.0,632.0,805.39,659.19
2016,3,24,9,45,921.0,86.5,6.65,13.5,680.5,852.12,691.29
2016,3,24,10,0,939.0,88.0,6.6,14.0,729.0,896.84,721.44
2016,3,24,10,15,950.0,89.5,6.55,14.5,769.5,933.13,744.95
2016,3,24,10,30,961.0,91.0,6.5,15.0,810.0,966.45,766.09
2016,3,24,10,45,970.0,92.0,6.5,15.5,844.0,994.2,783.33
2016,3,24,11,0,979.0,93.0,6.5,16.0,878.0,1018.51,798.05
2016,3,24,11,15,984.5,94.0,6.4,16.0,903.0,1035.88,808.79
2016,3,24,11,30,990.0,95.0,6.3,16.0,928.0,1049.41,816.89
2016,3,24,11,45,992.0,96.5,6.25,16.5,943.5,1056.2,819.06
2016,3,24,12,0,994.0,98.0,6.2,17.0,959.0,1058.95,818.56
2016,3,24,12,15,995.5,98.5,6.1,17.0,966.0,1056.14,815.57
2016,3,24,12,30,997.0,99.0,6.0,17.0,973.0,1049.31,809.93
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.5,1035.62,798.44
2016,3,24,13,0,995.0,99.0,5.9,18.0,968.0,1018.05,784.44
2016,3,24,13,15,992.5,98.5,5.8,18.0,956.5,994.83,767.82
2016,3,24,13,30,990.0,98.0,5.7,18.0,945.0,967.98,748.76
2016,3,24,13,45,986.0,97.0,5.65,18.0,924.5,935.86,726.34
2016,3,24,14,0,982.0,96.0,5.6,18.0,904.0,900.47,701.6
2016,3,24,14,15,976.0,95.0,5.5,18.0,875.0,860.42,673.17
2016,3,24,14,30,970.0,94.0,5.4,18.0,846.0,817.6,642.67
2016,3,24,14,45,958.5,93.5,5.3,18.5,809.0,768.84,606.48
2016,3,24,15,0,947.0,93.0,5.2,19.0,772.0,718.21,568.27
2016,3,24,15,15,935.0,91.0,5.05,18.5,728.0,664.2,526.99
2016,3,24,15,30,923.0,89.0,4.9,18.0,684.0,608.92,483.62
2016,3,24,15,45,908.0,85.5,4.75,18.0,634.0,549.67,435.1
2016,3,24,16,0,893.0,82.0,4.6,18.0,584.0,490.02,384.97
2016,3,24,16,15,869.5,79.0,4.3,17.5,529.0,427.32,331.51
2016,3,24,16,30,846.0,76.0,4.0,17.0,474.0,363.63,275.98
2016,3,24,16,45,814.0,71.5,3.7,17.0,415.5,299.51,218.77
2016,3,24,17,0,782.0,67.0,3.4,17.0,357.0,238.23,163.76
2016,3,24,17,15,732.5,61.5,2.9,16.0,297.5,176.24,110.77
2016,3,24,17,30,683.0,56.0,2.4,15.0,238.0,119.85,66.51
2016,3,24,17,45,601.5,48.5,1.95,14.0,180.0,63.45,31.55
2016,3,24,18,0,520.0,41.0,1.5,13.0,122.0,29.8,20.71
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.0,21.87,12.86
2016,3,24,18,30,218.0,17.0,1.4,12.0,26.0,13.29,0.0
2016,3,24,18,45,109.0,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,192.0,16.0,0.5,7.0,36.0,69.98,9.91
2016,3,25,7,0,384.0,32.0,0.5,8.0,72.0,160.79,116.02
2016,3,25,7,15,490.5,42.0,0.65,8.5,126.5,231.36,179.89
2016,3,25,7,30,597.0,52.0,0.8,9.0,181.0,313.75,252.1
2016,3,25,7,45,657.0,59.5,0.95,9.5,240.0,382.81,312.34
2016,3,25,8,0,717.0,67.0,1.1,10.0,299.0,455.23,373.18
2016,3,25,8,15,756.5,72.0,1.5,11.0,358.0,520.0,426.45
2016,3,25,8,30,796.0,77.0,1.9,12.0,417.0,586.85,479.48
2016,3,25,8,45,820.5,81.5,2.3,13.5,472.5,644.83,523.07
2016,3,25,9,0,845.0,86.0,2.7,15.0,528.0,702.67,563.86
2016,3,25,9,15,864.5,89.5,2.7,15.5,580.0,755.15,599.05
2016,3,25,9,30,884.0,93.0,2.7,16.0,632.0,801.86,629.39
2016,3,25,9,45,895.5,96.5,2.7,16.5,677.5,844.78,656.54
2016,3,25,10,0,907.0,100.0,2.7,17.0,723.0,885.32,681.65
2016,3,25,10,15,917.5,102.5,2.65,17.0,762.5,921.27,704.2
2016,3,25,10,30,928.0,105.0,2.6,17.0,802.0,954.33,724.62
2016,3,25,10,45,932.5,108.0,2.55,17.5,833.5,979.31,738.07
2016,3,25,11,0,937.0,111.0,2.5,18.0,865.0,1000.79,749.19
2016,3,25,11,15,942.0,112.0,2.45,18.5,889.0,1016.99,756.83
2016,3,25,11,30,947.0,113.0,2.4,19.0,913.0,1029.51,762.13
2016,3,25,11,45,946.5,116.0,2.4,19.5,927.5,1035.08,763.58
2016,3,25,12,0,946.0,119.0,2.4,20.0,942.0,1036.78,762.73
2016,3,25,12,15,946.5,119.5,2.45,20.0,948.0,1032.99,760.51
2016,3,25,12,30,947.0,120.0,2.5,20.0,954.0,1025.38,755.99
2016,3,25,12,45,941.5,122.5,2.6,20.5,950.0,1010.43,745.89
2016,3,25,13,0,936.0,125.0,2.7,21.0,946.0,991.91,733.55
2016,3,25,13,15,932.5,124.5,2.8,21.0,933.5,968.73,719.57
2016,3,25,13,30,929.0,124.0,2.9,21.0,921.0,942.2,703.31
2016,3,25,13,45,919.5,125.0,3.0,21.0,899.0,908.85,682.36
2016,3,25,14,0,910.0,126.0,3.1,21.0,877.0,872.77,659.37
2016,3,25,14,15,901.5,124.0,3.15,21.0,847.5,832.02,632.62
2016,3,25,14,30,893.0,122.0,3.2,21.0,818.0,788.93,603.97
2016,3,25,14,45,882.0,120.0,3.3,21.0,781.0,741.96,572.46
2016,3,25,15,0,871.0,118.0,3.4,21.0,744.0,693.5,537.84
2016,3,25,15,15,856.0,115.0,3.45,21.0,700.5,639.57,497.6
2016,3,25,15,30,841.0,112.0,3.5,21.0,657.0,584.92,455.71
2016,3,25,15,45,820.0,109.0,3.55,21.0,607.5,526.74,409.9
2016,3,25,16,0,799.0,106.0,3.6,21.0,558.0,469.03,363.08
2016,3,25,16,15,772.0,101.5,3.45,20.5,504.0,408.26,312.92
2016,3,25,16,30,745.0,97.0,3.3,20.0,450.0,347.25,261.23
2016,3,25,16,45,708.5,91.0,3.2,19.5,393.5,285.97,208.49
2016,3,25,17,0,672.0,85.0,3.1,19.0,337.0,228.22,158.26
2016,3,25,17,15,618.0,77.5,2.8,18.0,279.0,169.97,109.61
2016,3,25,17,30,564.0,70.0,2.5,17.0,221.0,117.96,69.39
2016,3,25,17,45,480.5,59.5,2.25,16.0,166.5,68.37,38.54
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,37.04,26.87
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,26.02,16.29
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.06,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,32.0,49.7,13.16
2016,3,26,7,0,186.0,43.0,2.4,10.0,64.0,115.29,84.64
2016,3,26,7,15,283.0,61.0,2.6,10.5,113.5,179.68,141.41
2016,3,26,7,30,380.0,79.0,2.8,11.0,163.0,255.1,207.29
2016,3,26,7,45,208.0,102.0,3.0,12.0,150.0,215.17,177.0
2016,3,26,8,0,36.0,125.0,3.2,13.0,137.0,150.0,121.96
2016,3,26,8,15,55.0,152.0,3.2,13.5,174.5,191.04,156.08
2016,3,26,8,30,74.0,179.0,3.2,14.0,212.0,233.71,190.74
2016,3,26,8,45,241.5,188.5,3.25,15.0,312.5,371.53,303.71
2016,3,26,9,0,409.0,198.0,3.3,16.0,413.0,518.13,418.85
2016,3,26,9,15,373.5,229.5,3.15,16.5,441.0,534.06,427.46
2016,3,26,9,30,338.0,261.0,3.0,17.0,469.0,553.77,439.0
2016,3,26,9,45,572.0,199.5,2.95,18.0,582.0,698.0,548.69
2016,3,26,10,0,806.0,138.0,2.9,19.0,695.0,848.11,653.13
2016,3,26,10,15,539.0,249.5,2.8,19.0,631.0,754.77,580.75
2016,3,26,10,30,272.0,361.0,2.7,19.0,567.0,636.89,487.57
2016,3,26,10,45,355.5,348.0,2.6,19.5,628.5,703.58,536.32
2016,3,26,11,0,439.0,335.0,2.5,20.0,690.0,779.82,588.99
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.0,891.32,669.06
2016,3,26,11,30,862.0,153.0,2.4,21.0,884.0,998.02,736.96
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,954.64,705.4
2016,3,26,12,0,557.0,339.0,2.4,22.0,826.0,900.25,663.33
2016,3,26,12,15,712.5,249.0,2.45,22.0,876.0,953.58,704.11
2016,3,26,12,30,868.0,159.0,2.5,22.0,926.0,997.17,732.54
2016,3,26,12,45,865.5,159.5,2.6,22.5,922.5,983.26,722.59
2016,3,26,13,0,863.0,160.0,2.7,23.0,919.0,965.98,711.05
2016,3,26,13,15,694.5,251.5,2.8,23.0,857.5,890.13,661.4
2016,3,26,13,30,526.0,343.0,2.9,23.0,796.0,813.36,605.45
2016,3,26,13,45,598.0,300.0,3.05,23.0,804.0,814.57,610.16
2016,3,26,14,0,670.0,257.0,3.2,23.0,812.0,810.56,610.47
2016,3,26,14,15,652.5,253.0,3.25,23.0,779.0,767.25,580.49
2016,3,26,14,30,635.0,249.0,3.3,23.0,746.0,723.13,549.74
2016,3,26,14,45,662.5,222.0,3.35,23.0,719.5,688.13,526.02
2016,3,26,15,0,690.0,195.0,3.4,23.0,693.0,649.02,498.62
2016,3,26,15,15,538.5,232.5,3.35,22.5,607.5,556.54,429.18
2016,3,26,15,30,387.0,270.0,3.3,22.0,522.0,476.86,368.43
2016,3,26,15,45,387.5,247.0,3.3,22.0,483.5,433.34,335.39
2016,3,26,16,0,388.0,224.0,3.3,22.0,445.0,389.21,300.87
2016,3,26,16,15,261.0,216.0,3.1,21.5,358.5,306.5,236.84
2016,3,26,16,30,134.0,208.0,2.9,21.0,272.0,238.9,185.02
2016,3,26,16,45,123.5,184.0,2.75,21.0,237.5,204.19,157.26
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,170.76,130.27
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,137.39,103.7
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,105.61,78.5
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,75.48,55.46
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,52.34,39.92
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,33.29,22.3
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,48.53,17.73
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,105.65,76.59
2016,3,27,7,15,246.5,66.0,4.75,15.0,113.0,173.11,134.93
2016,3,27,7,30,337.0,86.0,5.0,15.0,162.0,246.27,198.51
2016,3,27,7,45,179.5,104.5,5.25,15.5,146.0,205.12,167.2
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,135.53,108.71
2016,3,27,8,15,177.5,144.5,5.7,16.0,220.5,258.73,212.89
2016,3,27,8,30,333.0,166.0,5.9,16.0,311.0,393.72,324.8
2016,3,27,8,45,189.0,191.5,6.15,16.5,276.5,332.8,272.19
2016,3,27,9,0,45.0,217.0,6.4,17.0,242.0,257.87,207.19
2016,3,27,9,15,76.5,250.5,6.4,17.0,296.5,318.67,256.26
2016,3,27,9,30,108.0,284.0,6.4,17.0,351.0,381.58,306.16
2016,3,27,9,45,86.5,298.0,6.45,17.5,354.5,381.01,303.55
2016,3,27,10,0,65.0,312.0,6.5,18.0,358.0,378.83,299.79
2016,3,27,10,15,44.5,301.0,6.35,18.0,333.0,349.03,275.15
2016,3,27,10,30,24.0,290.0,6.2,18.0,308.0,310.07,243.43
2016,3,27,10,45,149.5,342.5,6.1,18.5,463.0,498.8,392.52
2016,3,27,11,0,275.0,395.0,6.0,19.0,618.0,682.74,531.37
2016,3,27,11,15,564.0,278.5,5.85,19.0,753.0,843.91,657.29
2016,3,27,11,30,853.0,162.0,5.7,19.0,888.0,1000.45,769.72
2016,3,27,11,45,879.5,149.0,5.6,19.5,909.5,1014.31,775.69
2016,3,27,12,0,906.0,136.0,5.5,20.0,931.0,1019.16,776.3
2016,3,27,12,15,908.0,136.5,5.4,20.0,937.5,1016.71,773.54
2016,3,27,12,30,910.0,137.0,5.3,20.0,944.0,1010.58,768.44
2016,3,27,12,45,914.5,133.5,5.25,20.5,943.0,999.1,758.68
2016,3,27,13,0,919.0,130.0,5.2,21.0,942.0,983.95,746.59
2016,3,27,13,15,916.5,129.5,5.15,21.0,930.5,961.85,731.32
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,936.42,713.85
2016,3,27,13,45,913.0,125.5,5.1,21.0,899.5,906.09,693.34
2016,3,27,14,0,912.0,122.0,5.1,21.0,880.0,872.61,670.6
2016,3,27,14,15,905.0,120.5,5.05,21.0,851.5,833.37,643.39
2016,3,27,14,30,898.0,119.0,5.0,21.0,823.0,791.67,614.33
2016,3,27,14,45,891.0,115.0,4.95,21.0,787.5,745.31,581.69
2016,3,27,15,0,884.0,111.0,4.9,21.0,752.0,696.93,546.15
2016,3,27,15,15,870.5,108.5,4.8,20.5,709.0,643.77,506.16
2016,3,27,15,30,857.0,106.0,4.7,20.0,666.0,589.7,464.41
2016,3,27,15,45,842.0,101.5,4.65,20.0,617.5,532.29,418.22
2016,3,27,16,0,827.0,97.0,4.6,20.0,569.0,474.71,370.59
2016,3,27,16,15,802.0,93.0,4.4,19.5,515.0,413.65,319.35
2016,3,27,16,30,777.0,89.0,4.2,19.0,461.0,354.1,267.97
2016,3,27,16,45,745.5,83.0,4.05,19.0,404.5,292.59,213.83
2016,3,27,17,0,714.0,77.0,3.9,19.0,348.0,231.73,160.05
2016,3,27,17,15,663.0,70.5,3.4,18.0,289.5,172.31,109.83
2016,3,27,17,30,612.0,64.0,2.9,17.0,231.0,118.7,67.91
2016,3,27,17,45,535.5,55.0,2.4,16.0,175.5,67.69,36.03
2016,3,27,18,0,459.0,46.0,1.9,15.0,120.0,33.91,24.18
2016,3,27,18,15,229.5,37.0,1.85,14.5,74.0,28.42,18.49
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,25.16,0.87
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,186.0,18.5,2.4,7.5,40.5,75.14,35.76
2016,3,28,7,0,372.0,37.0,2.7,8.0,81.0,165.99,123.67
2016,3,28,7,15,472.0,47.0,2.75,9.0,134.5,234.75,185.87
2016,3,28,7,30,572.0,57.0,2.8,10.0,188.0,314.42,256.23
2016,3,28,7,45,629.5,65.0,2.9,11.0,246.0,382.03,315.25
2016,3,28,8,0,687.0,73.0,3.0,12.0,304.0,454.65,376.06
2016,3,28,8,15,727.0,78.0,3.05,12.5,362.5,516.31,426.61
2016,3,28,8,30,767.0,83.0,3.1,13.0,421.0,582.26,478.67
2016,3,28,8,45,792.5,88.0,3.2,14.0,476.0,640.2,521.97
2016,3,28,9,0,818.0,93.0,3.3,15.0,531.0,698.13,562.67
2016,3,28,9,15,838.5,96.5,3.15,15.5,582.5,750.25,597.33
2016,3,28,9,30,859.0,100.0,3.0,16.0,634.0,801.25,630.27
2016,3,28,9,45,871.5,104.0,2.9,16.5,679.5,844.74,657.35
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,880.93,678.81
2016,3,28,10,15,895.0,110.0,2.65,17.5,764.5,915.95,698.75
2016,3,28,10,30,906.0,112.0,2.5,18.0,804.0,948.19,716.36
2016,3,28,10,45,912.0,114.5,2.45,18.5,835.0,973.33,729.89
2016,3,28,11,0,918.0,117.0,2.4,19.0,866.0,995.1,741.15
2016,3,28,11,15,923.0,118.5,2.3,19.0,889.5,1011.36,749.66
2016,3,28,11,30,928.0,120.0,2.2,19.0,913.0,1024.0,755.85
2016,3,28,11,45,928.5,122.0,2.15,19.5,927.5,1029.11,756.42
2016,3,28,12,0,929.0,124.0,2.1,20.0,942.0,1030.45,754.74
2016,3,28,12,15,930.0,124.5,2.0,20.0,947.5,1026.94,750.92
2016,3,28,12,30,931.0,125.0,1.9,20.0,953.0,1019.7,744.86
2016,3,28,12,45,926.5,126.5,1.85,20.5,949.0,1004.58,733.16
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,985.95,719.45
2016,3,28,13,15,919.0,127.0,1.75,21.0,933.0,962.78,704.34
2016,3,28,13,30,916.0,126.0,1.7,21.0,921.0,936.31,687.19
2016,3,28,13,45,907.0,127.0,1.7,21.5,899.0,903.53,665.29
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,868.05,641.64
2016,3,28,14,15,890.0,126.0,1.75,22.0,848.0,827.93,616.54
2016,3,28,14,30,882.0,124.0,1.8,22.0,819.0,785.49,589.56
2016,3,28,14,45,870.5,122.5,1.85,22.0,782.0,739.55,559.79
2016,3,28,15,0,859.0,121.0,1.9,22.0,745.0,690.96,526.19
2016,3,28,15,15,844.0,118.0,1.95,22.0,701.5,637.46,487.65
2016,3,28,15,30,829.0,115.0,2.0,22.0,658.0,583.26,447.42
2016,3,28,15,45,808.5,112.0,2.15,22.0,609.0,525.82,403.84
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,468.85,358.97
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,408.79,310.52
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,348.36,260.28
2016,3,28,16,45,697.5,94.0,2.3,20.5,396.5,287.26,208.51
2016,3,28,17,0,660.0,88.0,2.3,20.0,340.0,229.84,159.19
2016,3,28,17,15,607.0,80.5,2.1,19.0,283.0,172.35,111.5
2016,3,28,17,30,554.0,73.0,1.9,18.0,226.0,121.01,71.86
2016,3,28,17,45,471.5,62.5,1.75,17.0,171.5,71.89,41.03
2016,3,28,18,0,389.0,52.0,1.6,16.0,117.0,39.39,28.88
2016,3,28,18,15,263.5,36.0,1.65,15.5,72.5,27.54,17.74
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.6,0.0
2016,3,28,18,45,69.0,10.0,1.8,14.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,13.0,12.5,12.06,2.29
2016,3,29,7,0,0.0,25.0,2.5,14.0,25.0,24.13,14.33
2016,3,29,7,15,0.0,42.0,2.75,14.5,42.0,40.61,28.68
2016,3,29,7,30,0.0,59.0,3.0,15.0,59.0,57.64,43.35
2016,3,29,7,45,0.0,78.0,3.3,16.0,78.0,76.71,59.35
2016,3,29,8,0,0.0,97.0,3.6,17.0,97.0,95.73,74.92
2016,3,29,8,15,0.0,115.5,3.7,17.5,115.5,114.19,89.82
2016,3,29,8,30,0.0,134.0,3.8,18.0,134.0,132.63,104.43
2016,3,29,8,45,0.0,137.0,3.9,18.5,137.0,134.97,105.72
2016,3,29,9,0,0.0,140.0,4.0,19.0,140.0,137.51,107.19
2016,3,29,9,15,1.0,155.5,4.0,19.5,156.5,153.66,119.62
2016,3,29,9,30,2.0,171.0,4.0,20.0,173.0,169.89,131.95
2016,3,29,9,45,1.5,164.0,4.0,20.5,165.5,162.1,125.11
2016,3,29,10,0,1.0,157.0,4.0,21.0,158.0,154.46,118.5
2016,3,29,10,15,0.5,150.0,4.0,21.0,150.5,146.92,112.26
2016,3,29,10,30,0.0,143.0,4.0,21.0,143.0,139.43,106.12
2016,3,29,10,45,12.5,229.5,4.0,21.5,240.0,237.55,182.78
2016,3,29,11,0,25.0,316.0,4.0,22.0,337.0,337.09,258.14
2016,3,29,11,15,15.5,245.0,4.0,22.0,258.0,255.81,195.65
2016,3,29,11,30,6.0,174.0,4.0,22.0,179.0,175.73,133.56
2016,3,29,11,45,5.5,169.0,4.05,22.5,174.0,170.24,129.05
2016,3,29,12,0,5.0,164.0,4.1,23.0,169.0,164.75,124.46
2016,3,29,12,15,2.5,150.5,4.1,23.0,153.0,148.96,112.05
2016,3,29,12,30,0.0,137.0,4.1,23.0,137.0,133.26,99.7
2016,3,29,12,45,1.5,144.0,4.2,23.5,145.5,141.47,105.98
2016,3,29,13,0,3.0,151.0,4.3,24.0,154.0,149.61,112.18
2016,3,29,13,15,5.5,175.5,4.35,24.0,180.5,175.68,132.48
2016,3,29,13,30,8.0,200.0,4.4,24.0,207.0,201.56,152.55
2016,3,29,13,45,4.0,168.0,4.45,24.5,171.5,166.53,125.23
2016,3,29,14,0,0.0,136.0,4.5,25.0,136.0,131.88,98.18
2016,3,29,14,15,0.0,126.0,4.55,25.0,126.0,122.11,90.73
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.36,83.27
2016,3,29,14,45,0.0,130.5,4.65,25.0,130.5,126.33,94.37
2016,3,29,15,0,0.0,145.0,4.7,25.0,145.0,140.22,105.42
2016,3,29,15,15,0.0,116.5,4.7,25.0,116.5,112.69,84.05
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,85.18,62.52
2016,3,29,15,45,5.0,140.5,4.7,25.0,143.5,138.01,104.63
2016,3,29,16,0,10.0,193.0,4.7,25.0,199.0,189.18,145.1
2016,3,29,16,15,13.0,183.5,4.5,24.5,190.5,180.18,138.6
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,170.72,131.7
2016,3,29,16,45,11.5,153.5,4.15,23.5,159.0,148.62,114.76
2016,3,29,17,0,7.0,133.0,4.0,23.0,136.0,127.13,98.12
2016,3,29,17,15,3.5,112.0,3.75,22.5,113.5,105.99,81.49
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,85.42,65.01
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,64.36,47.61
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,43.7,31.96
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,27.52,17.33
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.2
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.02
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.82
2016,3,30,7,45,0.0,31.5,4.25,19.5,31.5,30.4,19.9
2016,3,30,8,0,0.0,39.0,4.4,20.0,39.0,37.66,25.89
2016,3,30,8,15,0.0,52.0,4.45,20.0,52.0,50.24,36.26
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,62.83,46.51
2016,3,30,8,45,0.0,92.5,4.55,20.0,92.5,89.69,68.35
2016,3,30,9,0,0.0,120.0,4.6,20.0,120.0,117.15,90.38
2016,3,30,9,15,0.0,82.0,4.75,20.0,82.0,79.33,59.4
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,42.54,29.26
2016,3,30,9,45,0.0,83.0,5.05,20.5,83.0,80.33,59.76
2016,3,30,10,0,0.0,122.0,5.2,21.0,122.0,118.67,90.19
2016,3,30,10,15,0.0,133.0,5.3,21.0,133.5,129.54,98.62
2016,3,30,10,30,0.0,144.0,5.4,21.0,145.0,140.42,107.04
2016,3,30,10,45,2.0,155.5,5.55,21.5,158.0,153.65,117.18
2016,3,30,11,0,4.0,167.0,5.7,22.0,171.0,166.93,127.3
2016,3,30,11,15,7.0,192.5,5.8,22.0,199.0,195.11,149.3
2016,3,30,11,30,10.0,218.0,5.9,22.0,227.0,223.33,171.19
2016,3,30,11,45,11.0,229.5,6.0,22.5,239.5,235.61,180.23
2016,3,30,12,0,12.0,241.0,6.1,23.0,252.0,247.82,189.21
2016,3,30,12,15,12.0,239.5,6.05,23.0,250.5,246.03,187.74
2016,3,30,12,30,12.0,238.0,6.0,23.0,249.0,244.21,186.28
2016,3,30,12,45,14.5,267.0,6.0,23.5,280.5,274.85,209.42
2016,3,30,13,0,17.0,296.0,6.0,24.0,312.0,305.25,232.14
2016,3,30,13,15,18.5,304.0,5.9,24.0,321.0,313.72,238.56
2016,3,30,13,30,20.0,312.0,5.8,24.0,330.0,321.98,244.9
2016,3,30,13,45,23.0,321.0,5.7,24.5,341.0,332.26,252.35
2016,3,30,14,0,26.0,330.0,5.6,25.0,352.0,344.87,261.54
2016,3,30,14,15,74.5,361.0,5.45,25.0,421.0,411.17,312.72
2016,3,30,14,30,123.0,392.0,5.3,25.0,490.0,474.73,360.89
2016,3,30,14,45,89.5,359.0,5.2,25.5,428.5,410.58,312.04
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,351.05,266.73
2016,3,30,15,15,121.5,319.5,5.0,25.5,402.0,381.22,291.66
2016,3,30,15,30,187.0,313.0,4.9,25.0,437.0,403.97,310.22
2016,3,30,15,45,103.5,263.0,4.8,25.0,331.0,303.14,232.99
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,212.47,163.0
2016,3,30,16,15,91.5,213.0,4.45,24.5,258.5,237.65,183.08
2016,3,30,16,30,163.0,213.0,4.2,24.0,292.0,253.76,194.66
2016,3,30,16,45,156.5,188.0,4.0,24.0,256.5,217.63,165.54
2016,3,30,17,0,150.0,163.0,3.8,24.0,221.0,182.32,136.92
2016,3,30,17,15,358.0,116.5,3.4,23.0,224.5,162.11,112.08
2016,3,30,17,30,566.0,70.0,3.0,22.0,228.0,120.51,69.85
2016,3,30,17,45,495.0,59.5,2.6,21.5,174.5,71.09,38.59
2016,3,30,18,0,424.0,49.0,2.2,21.0,121.0,36.21,25.56
2016,3,30,18,15,296.5,35.0,2.25,20.5,76.0,26.73,16.74
2016,3,30,18,30,169.0,21.0,2.3,20.0,31.0,16.35,2.14
2016,3,30,18,45,84.5,10.5,2.35,19.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.0,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,30.0,9.0,2.9,15.0,10.0,14.72,0.0
2016,3,31,6,45,165.0,27.0,3.25,15.5,47.5,82.46,49.45
2016,3,31,7,0,300.0,45.0,3.6,16.0,85.0,154.64,114.29
2016,3,31,7,15,395.5,57.5,3.7,16.5,137.0,221.96,173.04
2016,3,31,7,30,491.0,70.0,3.8,17.0,189.0,299.17,239.57
2016,3,31,7,45,567.5,75.5,3.95,17.5,248.0,369.42,299.5
2016,3,31,8,0,644.0,81.0,4.1,18.0,307.0,446.59,363.31
2016,3,31,8,15,686.5,87.0,4.3,19.0,365.0,510.87,414.41
2016,3,31,8,30,729.0,93.0,4.5,20.0,423.0,577.68,465.84
2016,3,31,8,45,772.5,93.0,4.7,21.0,481.5,638.48,511.41
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,703.01,556.98
2016,3,31,9,15,838.0,96.0,4.8,22.5,592.0,755.58,591.94
2016,3,31,9,30,860.0,99.0,4.7,23.0,644.0,807.14,625.41
2016,3,31,9,45,884.0,98.0,4.6,23.5,693.0,849.81,651.85
2016,3,31,10,0,908.0,97.0,4.5,24.0,742.0,895.57,679.97
2016,3,31,10,15,919.5,99.0,4.45,24.0,782.0,931.59,702.77
2016,3,31,10,30,931.0,101.0,4.4,24.0,822.0,964.76,723.6
2016,3,31,10,45,942.5,101.0,4.35,24.5,855.5,992.69,739.35
2016,3,31,11,0,954.0,101.0,4.3,25.0,889.0,1017.36,752.87
2016,3,31,11,15,959.0,102.0,4.2,25.0,913.5,1033.4,761.84
2016,3,31,11,30,964.0,103.0,4.1,25.0,938.0,1045.69,768.47
2016,3,31,11,45,967.0,104.0,4.1,25.5,953.0,1052.2,770.56
2016,3,31,12,0,970.0,105.0,4.1,26.0,968.0,1054.81,770.28
2016,3,31,12,15,971.5,105.0,4.05,26.0,974.5,1051.0,767.17
2016,3,31,12,30,973.0,105.0,4.0,26.0,981.0,1043.28,761.71
2016,3,31,12,45,972.5,104.5,4.0,26.5,978.0,1029.29,751.15
2016,3,31,13,0,972.0,104.0,4.0,27.0,975.0,1011.53,738.31
2016,3,31,13,15,969.5,103.5,3.9,27.0,962.5,988.26,722.83
2016,3,31,13,30,967.0,103.0,3.8,27.0,950.0,961.48,705.14
2016,3,31,13,45,963.5,102.0,3.75,27.0,929.5,929.96,684.65
2016,3,31,14,0,960.0,101.0,3.7,27.0,909.0,895.26,662.04
2016,3,31,14,15,954.0,99.5,3.65,27.0,880.0,855.06,635.64
2016,3,31,14,30,948.0,98.0,3.6,27.0,851.0,812.2,607.3
2016,3,31,14,45,936.0,98.0,3.55,27.0,813.5,764.1,575.1
2016,3,31,15,0,924.0,98.0,3.5,27.0,776.0,714.25,541.04
2016,3,31,15,15,912.0,95.5,3.4,26.5,732.5,660.53,502.44
2016,3,31,15,30,900.0,93.0,3.3,26.0,689.0,605.63,461.85
2016,3,31,15,45,885.0,90.0,3.2,26.0,639.5,547.79,416.97
2016,3,31,16,0,870.0,87.0,3.1,26.0,590.0,489.64,370.54
2016,3,31,16,15,847.0,83.5,2.9,25.5,535.5,425.66,318.9
2016,3,31,16,30,824.0,80.0,2.7,25.0,481.0,364.68,267.98
2016,3,31,16,45,792.5,75.5,2.55,24.5,423.5,301.79,214.6
2016,3,31,17,0,761.0,71.0,2.4,24.0,366.0,241.73,162.93
2016,3,31,17,15,712.5,65.5,2.25,22.5,306.5,180.93,112.7
2016,3,31,17,30,664.0,60.0,2.1,21.0,247.0,123.12,68.01
2016,3,31,17,45,583.0,52.5,1.95,20.0,189.5,69.81,34.97
2016,3,31,18,0,502.0,45.0,1.8,19.0,132.0,32.44,22.56
2016,3,31,18,15,365.5,33.0,2.0,18.5,83.5,24.72,15.28
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,16.38,3.1
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.41,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.82,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2016,4,1,8,15,1.0,77.5,5.05,14.0,78.0,75.57,58.64
2016,4,1,8,30,2.0,149.0,5.3,14.0,150.0,149.34,120.06
2016,4,1,8,45,4.5,166.0,5.55,14.5,168.5,167.94,134.75
2016,4,1,9,0,7.0,183.0,5.8,15.0,187.0,186.77,149.52
2016,4,1,9,15,3.5,98.5,5.75,15.0,100.5,98.15,76.26
2016,4,1,9,30,0.0,14.0,5.7,15.0,14.0,13.53,5.66
2016,4,1,9,45,1.0,88.5,5.7,15.5,89.0,86.51,66.09
2016,4,1,10,0,2.0,163.0,5.7,16.0,164.0,161.28,126.6
2016,4,1,10,15,1.0,137.0,5.6,16.0,137.5,134.39,104.48
2016,4,1,10,30,0.0,111.0,5.5,16.0,111.0,107.79,82.69
2016,4,1,10,45,3.5,150.0,5.45,16.5,153.0,149.58,116.27
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,191.66,149.54
2016,4,1,11,15,206.5,285.0,5.4,17.0,464.5,502.58,398.74
2016,4,1,11,30,406.0,381.0,5.4,17.0,734.0,797.55,620.38
2016,4,1,11,45,431.5,378.5,5.45,17.0,759.0,825.63,639.59
2016,4,1,12,0,457.0,376.0,5.5,17.0,784.0,845.19,654.15
2016,4,1,12,15,314.5,421.0,5.55,17.0,703.0,743.18,575.56
2016,4,1,12,30,172.0,466.0,5.6,17.0,622.0,641.07,495.89
2016,4,1,12,45,91.0,344.0,5.65,17.5,427.0,435.27,339.73
2016,4,1,13,0,10.0,222.0,5.7,18.0,232.0,225.74,175.0
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.5,212.63,165.02
2016,4,1,13,30,8.0,198.0,5.7,18.0,205.0,199.59,154.82
2016,4,1,13,45,7.0,190.0,5.75,18.0,196.0,190.52,147.75
2016,4,1,14,0,6.0,182.0,5.8,18.0,187.0,181.52,140.75
2016,4,1,14,15,143.0,282.5,5.8,17.5,397.0,391.02,309.96
2016,4,1,14,30,280.0,383.0,5.8,17.0,607.0,585.66,461.35
2016,4,1,14,45,155.0,338.0,5.8,17.0,461.0,438.13,345.98
2016,4,1,15,0,30.0,293.0,5.8,17.0,315.0,302.21,237.92
2016,4,1,15,15,87.0,304.0,5.8,16.5,363.0,345.06,273.91
2016,4,1,15,30,144.0,315.0,5.8,16.0,411.0,381.31,303.86
2016,4,1,15,45,121.5,288.5,5.8,16.0,365.0,335.22,267.37
2016,4,1,16,0,99.0,262.0,5.8,16.0,319.0,292.6,233.55
2016,4,1,16,15,351.0,205.0,5.7,15.5,381.0,334.28,266.09
2016,4,1,16,30,603.0,148.0,5.6,15.0,443.0,348.73,272.09
2016,4,1,16,45,575.0,135.5,5.55,15.0,389.5,291.06,221.31
2016,4,1,17,0,547.0,123.0,5.5,15.0,336.0,236.85,173.34
2016,4,1,17,15,493.0,111.0,5.15,14.5,280.0,181.46,126.54
2016,4,1,17,30,439.0,99.0,4.8,14.0,224.0,132.33,87.58
2016,4,1,17,45,379.5,81.5,4.5,13.5,172.0,84.67,54.64
2016,4,1,18,0,320.0,64.0,4.2,13.0,120.0,48.17,37.09
2016,4,1,18,15,211.0,44.5,3.95,12.5,75.5,34.27,24.01
2016,4,1,18,30,102.0,25.0,3.7,12.0,31.0,20.9,6.74
2016,4,1,18,45,51.0,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,41.02,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,119.93,79.89
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,203.87,156.64
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,273.54,220.45
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,352.63,290.84
2016,4,2,7,45,698.5,61.5,3.9,10.0,277.5,418.83,348.75
2016,4,2,8,0,753.0,67.0,3.9,11.0,337.0,491.36,409.4
2016,4,2,8,15,788.5,71.5,3.8,12.0,396.5,555.48,460.68
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,621.17,510.98
2016,4,2,8,45,849.5,79.5,3.6,14.5,512.5,680.01,552.37
2016,4,2,9,0,875.0,83.0,3.5,16.0,569.0,734.68,587.49
2016,4,2,9,15,893.0,86.0,3.35,16.5,621.0,786.29,621.25
2016,4,2,9,30,911.0,89.0,3.2,17.0,673.0,836.45,653.11
2016,4,2,9,45,924.0,91.0,3.1,17.5,719.0,879.53,679.52
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,920.23,703.81
2016,4,2,10,15,947.0,94.5,3.05,18.0,804.5,955.06,726.23
2016,4,2,10,30,957.0,96.0,3.1,18.0,844.0,986.85,746.58
2016,4,2,10,45,963.5,97.5,3.15,18.5,876.0,1012.13,761.11
2016,4,2,11,0,970.0,99.0,3.2,19.0,908.0,1033.87,773.33
2016,4,2,11,15,975.0,100.0,3.25,19.0,931.5,1049.95,783.37
2016,4,2,11,30,980.0,101.0,3.3,19.0,955.0,1062.23,791.05
2016,4,2,11,45,982.0,102.0,3.35,19.5,969.5,1067.68,792.88
2016,4,2,12,0,984.0,103.0,3.4,20.0,984.0,1069.18,792.31
2016,4,2,12,15,985.0,103.0,3.4,20.0,990.0,1064.68,789.07
2016,4,2,12,30,986.0,103.0,3.4,20.0,996.0,1056.25,783.43
2016,4,2,12,45,984.5,103.5,3.45,20.5,992.5,1042.05,773.07
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1024.06,760.36
2016,4,2,13,15,980.5,103.5,3.5,21.0,976.5,1000.44,745.1
2016,4,2,13,30,978.0,103.0,3.5,21.0,964.0,973.29,727.54
2016,4,2,13,45,973.0,102.0,3.5,21.0,942.5,940.07,705.9
2016,4,2,14,0,968.0,101.0,3.5,21.0,921.0,903.73,682.09
2016,4,2,14,15,961.5,100.0,3.45,21.0,891.5,863.27,655.03
2016,4,2,14,30,955.0,99.0,3.4,21.0,862.0,820.17,625.99
2016,4,2,14,45,940.0,100.0,3.4,21.0,823.0,770.52,592.34
2016,4,2,15,0,925.0,101.0,3.4,21.0,784.0,719.38,556.89
2016,4,2,15,15,912.0,98.5,3.35,21.0,740.0,664.92,516.14
2016,4,2,15,30,899.0,96.0,3.3,21.0,696.0,609.38,473.53
2016,4,2,15,45,882.5,93.0,3.25,21.0,646.0,550.76,427.4
