Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,866.0,90.0,3.2,21.0,596.0,490.2,378.46
2016,4,2,16,15,843.0,86.5,3.0,20.5,541.0,428.17,327.31
2016,4,2,16,30,820.0,83.0,2.8,20.0,486.0,367.38,275.6
2016,4,2,16,45,787.5,78.5,2.6,19.5,428.0,304.39,221.15
2016,4,2,17,0,755.0,74.0,2.4,19.0,370.0,244.37,168.58
2016,4,2,17,15,707.0,68.0,2.05,18.0,310.5,183.51,117.05
2016,4,2,17,30,659.0,62.0,1.7,17.0,251.0,125.48,71.13
2016,4,2,17,45,583.5,54.5,1.4,16.0,193.5,72.66,37.51
2016,4,2,18,0,508.0,47.0,1.1,15.0,136.0,33.97,24.37
2016,4,2,18,15,377.0,34.5,1.1,14.5,87.0,25.86,16.68
2016,4,2,18,30,246.0,22.0,1.1,14.0,38.0,17.11,5.1
2016,4,2,18,45,123.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,69.5,7.0,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,139.0,14.0,1.8,9.0,18.0,42.21,0.0
2016,4,3,6,45,294.5,27.5,2.1,10.0,62.0,119.98,80.63
2016,4,3,7,0,450.0,41.0,2.4,11.0,106.0,201.93,153.26
2016,4,3,7,15,537.5,50.0,2.4,12.0,162.5,271.11,215.06
2016,4,3,7,30,625.0,59.0,2.4,13.0,219.0,349.58,283.06
2016,4,3,7,45,680.0,65.0,2.45,14.0,278.5,417.37,340.51
2016,4,3,8,0,735.0,71.0,2.5,15.0,338.0,488.08,397.96
2016,4,3,8,15,771.0,76.0,2.5,16.0,397.0,552.22,447.75
2016,4,3,8,30,807.0,81.0,2.5,17.0,456.0,618.0,496.69
2016,4,3,8,45,833.0,84.5,2.5,18.0,512.5,676.43,537.82
2016,4,3,9,0,859.0,88.0,2.5,19.0,569.0,734.77,575.93
2016,4,3,9,15,878.0,91.0,2.4,19.5,621.0,782.39,605.83
2016,4,3,9,30,897.0,94.0,2.3,20.0,673.0,832.74,636.94
2016,4,3,9,45,911.0,96.5,2.2,21.0,719.0,876.67,661.57
2016,4,3,10,0,925.0,99.0,2.1,22.0,765.0,918.31,684.01
2016,4,3,10,15,935.0,101.0,2.05,22.0,805.0,953.26,704.71
2016,4,3,10,30,945.0,103.0,2.0,22.0,845.0,985.21,723.33
2016,4,3,10,45,952.0,104.5,2.0,22.5,876.5,1010.61,736.82
2016,4,3,11,0,959.0,106.0,2.0,23.0,908.0,1032.54,748.11
2016,4,3,11,15,964.0,107.0,2.05,23.0,932.0,1048.38,757.72
2016,4,3,11,30,969.0,108.0,2.1,23.0,956.0,1060.45,765.13
2016,4,3,11,45,971.5,109.0,2.2,23.5,970.5,1066.23,767.88
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1068.09,768.32
2016,4,3,12,15,975.5,110.0,2.35,24.0,991.0,1064.01,766.07
2016,4,3,12,30,977.0,110.0,2.4,24.0,997.0,1056.02,761.52
2016,4,3,12,45,976.0,110.0,2.5,24.0,993.5,1041.78,753.67
2016,4,3,13,0,975.0,110.0,2.6,24.0,990.0,1023.79,743.48
2016,4,3,13,15,972.5,109.5,2.6,24.0,978.0,1000.24,728.77
2016,4,3,13,30,970.0,109.0,2.6,24.0,966.0,973.19,711.84
2016,4,3,13,45,965.0,108.0,2.65,24.5,944.5,940.11,690.06
2016,4,3,14,0,960.0,107.0,2.7,25.0,923.0,903.95,666.21
2016,4,3,14,15,953.5,106.0,2.7,24.5,893.5,863.69,641.67
2016,4,3,14,30,947.0,105.0,2.7,24.0,864.0,820.82,615.06
2016,4,3,14,45,938.5,102.5,2.7,24.0,827.0,772.66,583.28
2016,4,3,15,0,930.0,100.0,2.7,24.0,790.0,722.5,549.48
2016,4,3,15,15,917.5,98.0,2.65,24.0,746.0,668.57,509.99
2016,4,3,15,30,905.0,96.0,2.6,24.0,702.0,613.51,468.64
2016,4,3,15,45,888.5,93.0,2.6,24.0,651.5,554.57,423.4
2016,4,3,16,0,872.0,90.0,2.6,24.0,601.0,493.65,375.28
2016,4,3,16,15,849.0,86.5,2.4,23.5,546.0,431.28,324.74
2016,4,3,16,30,826.0,83.0,2.2,23.0,491.0,370.14,273.61
2016,4,3,16,45,794.5,78.5,2.05,22.5,433.0,307.08,220.0
2016,4,3,17,0,763.0,74.0,1.9,22.0,375.0,246.87,168.06
2016,4,3,17,15,716.0,68.5,1.7,20.5,315.5,186.15,117.56
2016,4,3,17,30,669.0,63.0,1.5,19.0,256.0,128.09,72.2
2016,4,3,17,45,595.5,55.0,1.3,18.0,198.0,74.28,37.97
2016,4,3,18,0,522.0,47.0,1.1,17.0,140.0,33.84,24.05
2016,4,3,18,15,391.5,35.0,1.15,16.5,90.5,26.2,16.85
2016,4,3,18,30,261.0,23.0,1.2,16.0,41.0,17.96,6.14
2016,4,3,18,45,130.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,63.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,127.0,15.0,3.3,10.0,20.0,47.94,0.0
2016,4,4,6,45,276.0,29.5,3.55,10.5,64.0,117.98,80.74
2016,4,4,7,0,425.0,44.0,3.8,11.0,108.0,198.33,151.68
2016,4,4,7,15,512.0,54.0,3.8,12.0,164.0,267.33,213.44
2016,4,4,7,30,599.0,64.0,3.8,13.0,220.0,345.55,281.6
2016,4,4,7,45,656.0,70.5,3.85,14.0,279.0,413.66,339.75
2016,4,4,8,0,713.0,77.0,3.9,15.0,338.0,486.58,399.51
2016,4,4,8,15,749.5,82.0,4.05,16.0,396.5,548.04,448.27
2016,4,4,8,30,786.0,87.0,4.2,17.0,455.0,613.17,498.02
2016,4,4,8,45,813.0,90.5,4.35,18.0,511.0,671.37,540.84
2016,4,4,9,0,840.0,94.0,4.5,19.0,567.0,729.59,580.76
2016,4,4,9,15,859.0,97.5,4.35,19.5,618.5,781.28,614.56
2016,4,4,9,30,878.0,101.0,4.2,20.0,670.0,827.04,643.64
2016,4,4,9,45,892.5,103.0,4.1,21.0,716.0,870.11,669.24
2016,4,4,10,0,907.0,105.0,4.0,22.0,762.0,911.0,692.75
2016,4,4,10,15,917.5,107.0,3.85,22.5,801.0,945.83,712.71
2016,4,4,10,30,928.0,109.0,3.7,23.0,840.0,977.74,730.41
2016,4,4,10,45,935.5,110.5,3.55,23.5,872.0,1003.18,743.54
2016,4,4,11,0,943.0,112.0,3.4,24.0,904.0,1025.22,754.31
2016,4,4,11,15,947.5,113.0,3.3,24.5,927.0,1040.29,760.84
2016,4,4,11,30,952.0,114.0,3.2,25.0,950.0,1051.64,765.04
2016,4,4,11,45,955.0,114.5,3.1,25.5,964.5,1057.21,765.61
2016,4,4,12,0,958.0,115.0,3.0,26.0,979.0,1058.95,763.86
2016,4,4,12,15,959.0,115.5,2.9,26.0,985.0,1054.87,760.06
2016,4,4,12,30,960.0,116.0,2.8,26.0,991.0,1046.96,753.99
2016,4,4,12,45,959.5,115.5,2.7,26.5,987.5,1032.8,742.64
2016,4,4,13,0,959.0,115.0,2.6,27.0,984.0,1014.95,729.14
2016,4,4,13,15,956.5,114.5,2.5,27.0,971.5,991.64,713.76
2016,4,4,13,30,954.0,114.0,2.4,27.0,959.0,964.9,696.29
2016,4,4,13,45,949.5,112.5,2.35,27.0,938.0,932.13,675.47
2016,4,4,14,0,945.0,111.0,2.3,27.0,917.0,896.31,652.67
2016,4,4,14,15,938.0,110.0,2.2,27.0,887.5,856.12,626.49
2016,4,4,14,30,931.0,109.0,2.1,27.0,858.0,813.4,598.54
2016,4,4,14,45,922.5,106.5,2.05,27.0,821.0,765.85,567.55
2016,4,4,15,0,914.0,104.0,2.0,27.0,784.0,716.35,534.54
2016,4,4,15,15,901.5,101.5,1.95,27.0,740.0,662.65,496.14
2016,4,4,15,30,889.0,99.0,1.9,27.0,696.0,607.87,455.96
2016,4,4,15,45,872.5,96.0,1.85,27.0,646.0,549.71,412.16
2016,4,4,16,0,856.0,93.0,1.8,27.0,596.0,489.63,365.65
2016,4,4,16,15,833.0,89.5,1.7,26.5,541.5,428.13,317.09
2016,4,4,16,30,810.0,86.0,1.6,26.0,487.0,367.88,267.88
2016,4,4,16,45,779.0,81.0,1.55,25.5,429.5,305.42,215.93
2016,4,4,17,0,748.0,76.0,1.5,25.0,372.0,245.77,165.45
2016,4,4,17,15,701.0,70.0,1.4,23.5,313.0,183.02,114.2
2016,4,4,17,30,654.0,64.0,1.3,22.0,254.0,127.79,71.65
2016,4,4,17,45,581.5,56.0,1.25,21.0,197.0,74.92,38.24
2016,4,4,18,0,509.0,48.0,1.2,20.0,140.0,34.59,24.39
2016,4,4,18,15,382.0,36.0,1.3,19.0,90.5,27.0,17.35
2016,4,4,18,30,255.0,24.0,1.4,18.0,41.0,18.81,7.11
2016,4,4,18,45,127.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,83.5,8.0,2.35,11.0,11.5,20.84,0.0
2016,4,5,6,30,167.0,16.0,2.7,12.0,23.0,58.32,0.0
2016,4,5,6,45,315.5,29.5,3.05,13.0,69.0,129.32,88.79
2016,4,5,7,0,464.0,43.0,3.4,14.0,115.0,211.22,160.08
2016,4,5,7,15,548.0,52.0,3.3,14.5,171.5,280.37,221.79
2016,4,5,7,30,632.0,61.0,3.2,15.0,228.0,358.34,289.42
2016,4,5,7,45,683.0,67.5,3.15,16.0,287.0,425.35,345.79
2016,4,5,8,0,734.0,74.0,3.1,17.0,346.0,494.73,401.68
2016,4,5,8,15,769.0,78.5,3.2,18.0,405.0,557.76,450.68
2016,4,5,8,30,804.0,83.0,3.3,19.0,464.0,622.3,498.96
2016,4,5,8,45,828.5,87.0,3.45,20.5,519.5,680.12,539.11
2016,4,5,9,0,853.0,91.0,3.6,22.0,575.0,737.71,576.37
2016,4,5,9,15,871.5,94.0,3.65,22.5,626.5,784.6,606.89
2016,4,5,9,30,890.0,97.0,3.7,23.0,678.0,834.22,638.91
2016,4,5,9,45,903.0,99.5,3.75,23.5,723.5,876.96,665.63
2016,4,5,10,0,916.0,102.0,3.8,24.0,769.0,917.36,690.47
2016,4,5,10,15,926.0,104.0,3.9,24.0,808.0,951.93,712.81
2016,4,5,10,30,936.0,106.0,4.0,24.0,847.0,983.54,733.15
2016,4,5,10,45,943.0,107.5,4.15,24.5,878.0,1008.61,748.0
2016,4,5,11,0,950.0,109.0,4.3,25.0,909.0,1030.23,760.63
2016,4,5,11,15,954.5,110.0,4.4,25.0,932.0,1045.32,770.21
2016,4,5,11,30,959.0,111.0,4.5,25.0,955.0,1056.67,777.5
2016,4,5,11,45,962.0,111.0,4.6,25.5,970.0,1061.7,779.35
2016,4,5,12,0,965.0,111.0,4.7,26.0,985.0,1062.86,779.05
2016,4,5,12,15,966.0,111.5,4.75,26.0,990.0,1058.71,776.52
2016,4,5,12,30,967.0,112.0,4.8,26.0,995.0,1050.7,771.62
2016,4,5,12,45,966.0,112.0,4.9,26.5,991.5,1036.45,761.61
2016,4,5,13,0,965.0,112.0,5.0,27.0,988.0,1018.49,749.26
2016,4,5,13,15,962.0,111.0,5.05,27.0,975.0,994.07,733.78
2016,4,5,13,30,959.0,110.0,5.1,27.0,962.0,966.22,716.03
2016,4,5,13,45,953.5,109.5,5.15,27.0,940.5,933.42,694.88
2016,4,5,14,0,948.0,109.0,5.2,27.0,919.0,897.61,671.58
2016,4,5,14,15,941.0,108.0,5.15,27.0,889.5,857.29,644.46
2016,4,5,14,30,934.0,107.0,5.1,27.0,860.0,814.44,615.45
2016,4,5,14,45,923.5,105.5,5.1,27.0,822.5,766.29,582.74
2016,4,5,15,0,913.0,104.0,5.1,27.0,785.0,716.36,548.08
2016,4,5,15,15,900.0,101.5,5.0,26.5,740.5,662.37,508.59
2016,4,5,15,30,887.0,99.0,4.9,26.0,696.0,607.36,467.26
2016,4,5,15,45,809.0,111.0,4.8,26.0,625.0,529.94,406.97
2016,4,5,16,0,731.0,123.0,4.7,26.0,554.0,458.2,350.03
2016,4,5,16,15,767.5,105.0,4.5,25.5,520.5,416.28,314.73
2016,4,5,16,30,804.0,87.0,4.3,25.0,487.0,367.28,272.15
2016,4,5,16,45,770.0,82.5,4.15,24.5,429.0,304.73,218.85
2016,4,5,17,0,736.0,78.0,4.0,24.0,371.0,245.37,167.65
2016,4,5,17,15,688.5,72.0,3.55,23.0,312.5,183.15,115.73
2016,4,5,17,30,641.0,66.0,3.1,22.0,254.0,128.6,73.07
2016,4,5,17,45,565.0,58.0,2.7,21.0,197.0,76.28,39.74
2016,4,5,18,0,489.0,50.0,2.3,20.0,140.0,36.25,25.82
2016,4,5,18,15,365.0,37.5,2.3,19.0,91.0,28.27,18.45
2016,4,5,18,30,241.0,25.0,2.3,18.0,42.0,19.66,8.14
2016,4,5,18,45,120.5,12.5,2.35,17.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,11.91,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,30.51,0.0
2016,4,6,6,45,130.5,40.5,3.0,14.5,58.5,87.26,60.85
2016,4,6,7,0,216.0,64.0,3.2,15.0,98.0,148.79,113.79
2016,4,6,7,15,152.5,87.5,3.45,15.5,116.5,157.24,124.71
2016,4,6,7,30,89.0,111.0,3.7,16.0,135.0,162.29,130.56
2016,4,6,7,45,122.5,132.5,4.0,17.0,174.0,206.11,167.0
2016,4,6,8,0,156.0,154.0,4.3,18.0,213.0,253.31,205.44
2016,4,6,8,15,119.5,178.0,4.65,18.5,227.5,264.36,213.39
2016,4,6,8,30,83.0,202.0,5.0,19.0,242.0,264.69,212.23
2016,4,6,8,45,215.0,217.5,5.4,20.0,336.5,382.53,307.35
2016,4,6,9,0,347.0,233.0,5.8,21.0,431.0,512.54,409.09
2016,4,6,9,15,568.5,181.5,5.95,21.0,539.5,649.78,518.07
2016,4,6,9,30,790.0,130.0,6.1,21.0,648.0,795.41,627.86
2016,4,6,9,45,571.5,226.0,6.25,21.5,614.5,739.23,580.87
2016,4,6,10,0,353.0,322.0,6.4,22.0,581.0,658.67,513.16
2016,4,6,10,15,427.5,311.0,6.35,22.5,640.0,730.05,565.94
2016,4,6,10,30,502.0,300.0,6.3,23.0,699.0,796.13,613.53
2016,4,6,10,45,712.5,209.5,6.3,23.5,799.5,910.6,698.06
2016,4,6,11,0,923.0,119.0,6.3,24.0,900.0,1016.41,769.24
2016,4,6,11,15,931.0,120.0,6.2,24.0,925.5,1034.46,779.66
2016,4,6,11,30,939.0,121.0,6.1,24.0,951.0,1048.92,788.13
2016,4,6,11,45,953.0,117.0,6.05,24.5,971.0,1060.38,793.38
2016,4,6,12,0,967.0,113.0,6.0,25.0,991.0,1068.07,796.19
2016,4,6,12,15,970.5,113.5,5.9,25.0,998.5,1066.27,793.96
2016,4,6,12,30,974.0,114.0,5.8,25.0,1006.0,1060.55,789.29
2016,4,6,12,45,861.0,181.5,5.75,25.0,968.5,1012.56,756.48
2016,4,6,13,0,748.0,249.0,5.7,25.0,931.0,961.52,721.68
2016,4,6,13,15,869.0,176.0,5.6,25.0,958.0,978.72,733.44
2016,4,6,13,30,990.0,103.0,5.5,25.0,985.0,987.66,739.24
2016,4,6,13,45,992.0,98.5,5.45,25.0,965.5,956.46,718.09
2016,4,6,14,0,994.0,94.0,5.4,25.0,946.0,921.71,694.71
2016,4,6,14,15,988.0,93.0,5.35,25.0,916.0,880.62,666.89
2016,4,6,14,30,982.0,92.0,5.3,25.0,886.0,836.8,637.03
2016,4,6,14,45,958.5,98.0,5.25,25.0,845.0,784.74,601.12
2016,4,6,15,0,935.0,104.0,5.2,25.0,804.0,731.79,564.02
2016,4,6,15,15,922.0,102.0,5.05,25.0,759.0,677.24,522.63
2016,4,6,15,30,909.0,100.0,4.9,25.0,714.0,621.61,479.53
2016,4,6,15,45,898.5,94.5,4.8,25.0,664.5,563.18,433.52
2016,4,6,16,0,888.0,89.0,4.7,25.0,615.0,504.01,385.62
2016,4,6,16,15,865.5,85.5,4.4,24.5,559.0,439.04,332.31
2016,4,6,16,30,843.0,82.0,4.1,24.0,503.0,377.14,280.02
2016,4,6,16,45,817.5,76.0,3.8,23.5,445.0,313.47,225.24
2016,4,6,17,0,792.0,70.0,3.5,23.0,387.0,251.94,171.55
2016,4,6,17,15,747.0,65.0,2.95,21.5,327.0,190.25,119.69
2016,4,6,17,30,702.0,60.0,2.4,20.0,267.0,133.62,75.07
2016,4,6,17,45,635.0,52.5,1.9,19.0,208.5,78.73,39.66
2016,4,6,18,0,568.0,45.0,1.4,18.0,150.0,31.72,22.14
2016,4,6,18,15,442.5,34.5,1.35,17.0,99.0,25.38,16.21
2016,4,6,18,30,317.0,24.0,1.3,16.0,48.0,18.57,7.87
2016,4,6,18,45,158.5,12.0,1.3,15.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,2.15,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,2.5,12.0,22.0,22.28,1.39
2016,4,7,6,45,100.5,40.5,2.85,13.5,56.5,78.9,55.68
2016,4,7,7,0,201.0,59.0,3.2,15.0,91.0,137.82,105.38
2016,4,7,7,15,236.5,80.0,3.25,15.5,133.0,185.83,147.69
2016,4,7,7,30,272.0,101.0,3.3,16.0,175.0,237.45,192.22
2016,4,7,7,45,296.0,120.5,3.4,17.0,218.0,284.99,231.91
2016,4,7,8,0,320.0,140.0,3.5,18.0,261.0,334.53,271.89
2016,4,7,8,15,325.5,164.0,3.65,19.0,304.0,379.71,306.91
2016,4,7,8,30,331.0,188.0,3.8,20.0,347.0,424.55,340.53
2016,4,7,8,45,390.5,198.5,4.0,21.0,407.5,491.59,391.41
2016,4,7,9,0,450.0,209.0,4.2,22.0,468.0,570.95,449.96
2016,4,7,9,15,678.0,153.5,4.2,22.5,582.0,709.75,555.35
2016,4,7,9,30,906.0,98.0,4.2,23.0,696.0,852.02,653.91
2016,4,7,9,45,922.5,98.5,4.2,24.0,742.5,895.95,679.29
2016,4,7,10,0,939.0,99.0,4.2,25.0,789.0,937.72,703.36
2016,4,7,10,15,948.0,101.0,4.15,25.5,827.5,971.88,723.05
2016,4,7,10,30,957.0,103.0,4.1,26.0,866.0,1002.94,740.52
2016,4,7,10,45,962.5,104.5,4.1,26.5,897.0,1026.87,753.48
2016,4,7,11,0,968.0,106.0,4.1,27.0,928.0,1047.22,764.14
2016,4,7,11,15,972.0,107.0,4.1,27.0,950.5,1061.9,772.7
2016,4,7,11,30,976.0,108.0,4.1,27.0,973.0,1072.76,778.94
2016,4,7,11,45,956.5,122.0,4.1,27.5,981.0,1070.18,775.11
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1063.43,768.84
2016,4,7,12,15,937.5,136.5,4.0,28.0,994.0,1058.63,764.88
2016,4,7,12,30,938.0,137.0,3.9,28.0,999.0,1050.09,758.63
2016,4,7,12,45,777.5,233.0,3.85,28.5,946.0,989.15,717.38
2016,4,7,13,0,617.0,329.0,3.8,29.0,893.0,918.67,666.6
2016,4,7,13,15,572.5,344.5,3.65,29.0,862.5,877.57,637.97
2016,4,7,13,30,528.0,360.0,3.5,29.0,832.0,835.99,608.68
2016,4,7,13,45,633.5,295.0,3.4,29.0,848.5,845.42,618.31
2016,4,7,14,0,739.0,230.0,3.3,29.0,865.0,847.45,622.36
2016,4,7,14,15,650.0,261.5,3.15,28.5,806.5,778.72,574.35
2016,4,7,14,30,561.0,293.0,3.0,28.0,748.0,713.75,528.69
2016,4,7,14,45,722.0,208.0,2.9,28.0,766.5,722.47,538.41
2016,4,7,15,0,883.0,123.0,2.8,28.0,785.0,715.57,535.93
2016,4,7,15,15,852.0,121.5,2.65,28.0,730.5,652.11,489.61
2016,4,7,15,30,821.0,120.0,2.5,28.0,676.0,589.51,443.28
2016,4,7,15,45,784.0,119.5,2.4,28.0,619.5,525.99,395.34
2016,4,7,16,0,747.0,119.0,2.3,28.0,563.0,462.92,346.6
2016,4,7,16,15,775.5,97.5,2.1,27.5,521.5,413.55,306.84
2016,4,7,16,30,804.0,76.0,1.9,27.0,480.0,358.15,260.62
2016,4,7,16,45,749.0,84.0,1.75,26.5,425.5,300.99,212.96
2016,4,7,17,0,694.0,92.0,1.6,26.0,371.0,246.74,167.56
2016,4,7,17,15,644.0,84.5,1.45,24.5,312.5,187.47,119.65
2016,4,7,17,30,594.0,77.0,1.3,23.0,254.0,133.96,78.74
2016,4,7,17,45,518.5,67.0,1.2,22.0,197.0,82.7,45.89
2016,4,7,18,0,443.0,57.0,1.1,21.0,140.0,42.41,31.06
2016,4,7,18,15,325.5,42.5,1.15,20.0,91.5,32.77,22.27
2016,4,7,18,30,208.0,28.0,1.2,19.0,43.0,21.79,10.41
2016,4,7,18,45,104.0,14.0,1.25,18.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.5,10.0,3.2,12.5,12.5,17.57,0.0
2016,4,8,6,30,95.0,20.0,3.4,13.0,25.0,48.99,14.36
2016,4,8,6,45,200.5,40.0,3.6,13.5,68.0,110.6,78.99
2016,4,8,7,0,306.0,60.0,3.8,14.0,111.0,179.57,138.51
2016,4,8,7,15,384.0,74.5,4.05,14.5,164.0,243.4,194.59
2016,4,8,7,30,462.0,89.0,4.3,15.0,217.0,315.68,257.04
2016,4,8,7,45,393.0,115.0,4.55,16.0,241.0,334.57,274.04
2016,4,8,8,0,324.0,141.0,4.8,17.0,265.0,338.5,277.16
2016,4,8,8,15,491.5,132.5,5.1,17.5,354.0,453.34,371.26
2016,4,8,8,30,659.0,124.0,5.4,18.0,443.0,580.47,472.72
2016,4,8,8,45,694.0,127.5,5.7,19.0,498.0,638.66,516.42
2016,4,8,9,0,729.0,131.0,6.0,20.0,553.0,697.82,560.04
2016,4,8,9,15,695.5,153.0,5.95,20.5,583.5,724.22,576.7
2016,4,8,9,30,662.0,175.0,5.9,21.0,614.0,745.51,589.29
2016,4,8,9,45,657.5,194.0,5.85,21.5,654.5,783.45,614.26
2016,4,8,10,0,653.0,213.0,5.8,22.0,695.0,818.52,636.62
2016,4,8,10,15,625.0,242.0,5.7,22.5,722.5,839.68,647.73
2016,4,8,10,30,597.0,271.0,5.6,23.0,750.0,855.09,654.71
2016,4,8,10,45,536.5,306.5,5.5,23.5,749.0,845.15,642.9
2016,4,8,11,0,476.0,342.0,5.4,24.0,748.0,830.46,627.99
2016,4,8,11,15,485.5,353.0,5.3,24.0,776.5,854.59,643.81
2016,4,8,11,30,495.0,364.0,5.2,24.0,805.0,876.64,657.89
2016,4,8,11,45,508.0,369.5,5.1,24.5,828.0,894.3,667.78
2016,4,8,12,0,521.0,375.0,5.0,25.0,851.0,909.66,676.03
2016,4,8,12,15,473.5,387.5,4.8,25.0,822.0,870.53,646.42
2016,4,8,12,30,426.0,400.0,4.6,25.0,793.0,829.81,616.05
2016,4,8,12,45,373.0,422.5,4.45,25.0,766.0,788.94,585.63
2016,4,8,13,0,320.0,445.0,4.3,25.0,739.0,752.61,558.42
2016,4,8,13,15,321.5,438.5,4.2,25.0,730.0,737.62,548.14
2016,4,8,13,30,323.0,432.0,4.1,25.0,721.0,721.4,536.89
2016,4,8,13,45,245.0,434.5,4.0,25.0,651.0,644.13,480.64
2016,4,8,14,0,167.0,437.0,3.9,25.0,581.0,568.32,425.03
2016,4,8,14,15,195.0,419.0,3.9,25.0,582.0,564.6,423.94
2016,4,8,14,30,223.0,401.0,3.9,25.0,583.0,558.4,420.63
2016,4,8,14,45,126.5,350.5,3.9,25.0,453.0,429.35,325.24
2016,4,8,15,0,30.0,300.0,3.9,25.0,323.0,308.41,233.83
2016,4,8,15,15,313.0,253.5,3.9,24.5,467.0,438.72,338.35
2016,4,8,15,30,596.0,207.0,3.9,24.0,611.0,541.38,417.21
2016,4,8,15,45,388.5,240.0,3.95,24.0,496.0,429.28,330.35
2016,4,8,16,0,181.0,273.0,4.0,24.0,381.0,340.0,261.32
2016,4,8,16,15,90.5,200.5,3.9,23.5,254.5,226.37,174.42
2016,4,8,16,30,0.0,128.0,3.8,23.0,128.0,122.71,93.86
2016,4,8,16,45,301.5,118.5,3.75,23.0,240.5,196.33,146.29
2016,4,8,17,0,603.0,109.0,3.7,23.0,353.0,240.87,169.33
2016,4,8,17,15,552.5,99.5,3.3,22.0,296.5,185.15,123.32
2016,4,8,17,30,502.0,90.0,2.9,21.0,240.0,134.87,84.27
2016,4,8,17,45,422.5,78.0,2.5,20.0,185.5,86.8,52.69
2016,4,8,18,0,343.0,66.0,2.1,19.0,131.0,49.14,37.18
2016,4,8,18,15,240.5,47.5,2.05,18.0,85.5,36.21,25.44
2016,4,8,18,30,138.0,29.0,2.0,17.0,40.0,22.55,11.41
2016,4,8,18,45,69.0,14.5,2.0,16.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.38,3.74
2016,4,9,6,45,29.5,42.0,2.55,14.5,47.0,53.31,37.21
2016,4,9,7,0,59.0,66.0,2.8,15.0,76.0,94.48,72.44
2016,4,9,7,15,100.5,87.5,2.85,15.5,112.5,136.83,108.63
2016,4,9,7,30,142.0,109.0,2.9,16.0,149.0,183.67,148.33
2016,4,9,7,45,74.5,121.0,2.95,16.5,142.5,163.39,131.69
2016,4,9,8,0,7.0,133.0,3.0,17.0,136.0,136.56,108.46
2016,4,9,8,15,3.5,127.5,3.2,17.5,129.0,127.91,100.81
2016,4,9,8,30,0.0,122.0,3.4,18.0,122.0,119.51,93.32
2016,4,9,8,45,0.0,81.0,3.6,18.5,81.0,78.35,59.18
2016,4,9,9,0,0.0,40.0,3.8,19.0,40.0,38.66,26.32
2016,4,9,9,15,268.0,130.0,3.9,19.5,309.0,360.28,291.62
2016,4,9,9,30,536.0,220.0,4.0,20.0,578.0,688.24,540.65
2016,4,9,9,45,268.0,121.5,4.15,20.5,300.5,368.14,294.33
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.38
2016,4,9,10,15,15.5,173.5,4.35,21.0,186.5,188.35,145.52
2016,4,9,10,30,31.0,324.0,4.4,21.0,350.0,359.63,277.1
2016,4,9,10,45,17.0,239.0,4.5,21.5,253.5,251.19,192.87
2016,4,9,11,0,3.0,154.0,4.6,22.0,157.0,153.07,115.92
2016,4,9,11,15,1.5,118.0,4.6,22.0,119.5,116.18,86.91
2016,4,9,11,30,0.0,82.0,4.6,22.0,82.0,79.52,57.85
2016,4,9,11,45,3.5,132.5,4.7,22.5,136.0,132.39,99.47
2016,4,9,12,0,7.0,183.0,4.8,23.0,190.0,185.44,140.53
2016,4,9,12,15,10.5,225.0,4.85,23.0,235.0,230.14,174.94
2016,4,9,12,30,14.0,267.0,4.9,23.0,280.0,274.72,208.95
2016,4,9,12,45,21.5,318.0,4.95,23.5,337.5,331.79,251.76
2016,4,9,13,0,29.0,369.0,5.0,24.0,395.0,393.44,297.28
2016,4,9,13,15,17.5,271.5,5.0,24.0,287.5,280.63,212.61
2016,4,9,13,30,6.0,174.0,5.0,24.0,180.0,174.36,131.35
2016,4,9,13,45,411.0,173.0,5.05,24.5,528.5,533.82,416.18
2016,4,9,14,0,816.0,172.0,5.1,25.0,877.0,854.39,648.27
2016,4,9,14,15,807.5,170.0,5.1,25.0,848.0,815.5,619.97
2016,4,9,14,30,799.0,168.0,5.1,25.0,819.0,774.68,592.12
2016,4,9,14,45,529.0,263.5,5.15,25.0,686.5,637.14,488.01
2016,4,9,15,0,259.0,359.0,5.2,25.0,554.0,518.73,395.76
2016,4,9,15,15,502.0,256.5,5.2,24.5,607.5,560.29,432.37
2016,4,9,15,30,745.0,154.0,5.2,24.0,661.0,577.63,448.42
2016,4,9,15,45,726.5,148.0,5.2,24.0,613.5,522.01,404.49
2016,4,9,16,0,708.0,142.0,5.2,24.0,566.0,466.91,360.11
2016,4,9,16,15,399.0,180.5,5.05,23.5,415.0,332.05,255.38
2016,4,9,16,30,90.0,219.0,4.9,23.0,264.0,235.48,182.1
2016,4,9,16,45,82.5,195.0,4.8,23.0,233.0,204.49,157.72
2016,4,9,17,0,75.0,171.0,4.7,23.0,202.0,174.46,133.81
2016,4,9,17,15,67.0,145.5,4.4,22.5,169.5,144.12,109.77
2016,4,9,17,30,59.0,120.0,4.1,22.0,137.0,114.98,86.66
2016,4,9,17,45,45.5,95.0,3.8,21.5,106.5,87.22,65.01
2016,4,9,18,0,32.0,70.0,3.5,21.0,76.0,61.66,47.65
2016,4,9,18,15,16.0,47.0,3.55,20.5,50.0,42.44,30.45
2016,4,9,18,30,0.0,24.0,3.6,20.0,24.0,23.0,11.83
2016,4,9,18,45,0.0,12.0,3.65,19.5,12.0,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.0,12.5,3.75,15.5,15.0,18.34,0.0
2016,4,10,6,30,72.0,25.0,3.9,16.0,30.0,47.91,21.43
2016,4,10,6,45,177.5,45.5,4.05,16.5,73.0,106.81,76.49
2016,4,10,7,0,283.0,66.0,4.2,17.0,116.0,179.86,138.25
2016,4,10,7,15,362.5,80.5,4.5,17.5,168.5,243.35,193.22
2016,4,10,7,30,442.0,95.0,4.8,18.0,221.0,315.46,254.71
2016,4,10,7,45,221.0,68.0,5.15,18.5,131.0,195.18,158.52
2016,4,10,8,0,0.0,41.0,5.5,19.0,41.0,39.59,27.5
2016,4,10,8,15,0.0,52.5,5.65,19.5,52.5,50.73,36.61
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,91.5,5.95,21.0,91.5,88.59,66.97
2016,4,10,9,0,0.0,119.0,6.1,22.0,119.0,115.9,88.45
2016,4,10,9,15,0.0,132.5,6.1,22.5,132.5,129.26,98.64
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,142.63,108.74
2016,4,10,9,45,1.0,154.5,6.15,23.5,155.5,151.85,115.53
2016,4,10,10,0,2.0,163.0,6.2,24.0,165.0,161.13,122.35
2016,4,10,10,15,5.0,181.5,6.2,24.5,186.0,182.28,138.44
2016,4,10,10,30,8.0,200.0,6.2,25.0,207.0,203.55,154.47
2016,4,10,10,45,9.0,206.0,6.2,25.5,214.5,210.48,159.28
2016,4,10,11,0,10.0,212.0,6.2,26.0,222.0,217.41,164.1
2016,4,10,11,15,11.0,216.5,6.2,26.0,227.0,222.83,168.09
2016,4,10,11,30,12.0,221.0,6.2,26.0,232.0,228.2,172.08
2016,4,10,11,45,194.5,312.0,6.2,26.0,491.0,519.35,396.67
2016,4,10,12,0,377.0,403.0,6.2,26.0,750.0,791.38,595.01
2016,4,10,12,15,353.5,426.5,6.1,26.0,753.0,788.1,589.86
2016,4,10,12,30,330.0,450.0,6.0,26.0,756.0,783.25,584.83
2016,4,10,12,45,168.5,313.5,5.95,26.0,470.0,482.82,366.58
2016,4,10,13,0,7.0,177.0,5.9,26.0,184.0,178.78,133.56
2016,4,10,13,15,6.0,170.0,5.7,25.5,176.0,170.74,127.93
2016,4,10,13,30,5.0,163.0,5.5,25.0,168.0,162.75,122.04
2016,4,10,13,45,4.5,159.5,5.3,25.0,163.5,158.65,118.92
2016,4,10,14,0,4.0,156.0,5.1,25.0,159.0,154.58,115.85
2016,4,10,14,15,63.5,280.5,5.25,25.0,332.5,323.61,247.14
2016,4,10,14,30,123.0,405.0,5.4,25.0,506.0,486.11,369.14
2016,4,10,14,45,91.0,372.0,5.6,25.0,445.5,423.43,322.24
2016,4,10,15,0,59.0,339.0,5.8,25.0,385.0,364.68,278.28
2016,4,10,15,15,39.0,293.0,5.85,25.0,322.5,304.43,232.85
2016,4,10,15,30,19.0,247.0,5.9,25.0,260.0,247.54,189.45
2016,4,10,15,45,21.5,236.5,5.95,25.0,250.5,237.18,182.0
2016,4,10,16,0,24.0,226.0,6.0,25.0,241.0,226.46,174.13
2016,4,10,16,15,22.5,206.5,5.9,24.5,219.5,205.43,158.4
2016,4,10,16,30,21.0,187.0,5.8,24.0,198.0,184.58,142.64
2016,4,10,16,45,15.5,165.5,5.7,24.0,173.5,160.93,124.27
2016,4,10,17,0,10.0,144.0,5.6,24.0,149.0,138.01,106.37
2016,4,10,17,15,5.0,122.5,5.3,23.5,125.0,115.93,89.16
2016,4,10,17,30,0.0,101.0,5.0,23.0,101.0,94.6,72.29
2016,4,10,17,45,0.0,77.5,4.7,22.5,77.5,72.67,54.37
2016,4,10,18,0,0.0,54.0,4.4,22.0,54.0,51.07,38.4
2016,4,10,18,15,0.0,35.0,4.35,21.5,35.0,33.67,22.94
2016,4,10,18,30,0.0,16.0,4.3,21.0,16.0,15.44,6.21
2016,4,10,18,45,0.0,8.0,4.25,21.0,8.0,7.86,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,7.5,3.95,19.5,7.5,7.23,0.21
2016,4,11,7,0,0.0,12.0,4.0,20.0,12.0,11.57,3.95
2016,4,11,7,15,0.0,17.5,4.25,20.5,17.5,16.88,8.46
2016,4,11,7,30,0.0,23.0,4.5,21.0,23.0,22.19,12.91
2016,4,11,7,45,0.0,18.0,4.8,21.5,18.0,17.36,8.83
2016,4,11,8,0,0.0,13.0,5.1,22.0,13.0,12.54,4.76
2016,4,11,8,15,0.0,37.5,5.1,22.5,37.5,36.22,24.22
2016,4,11,8,30,0.0,62.0,5.1,23.0,62.0,59.93,43.41
2016,4,11,8,45,85.5,165.5,5.1,24.0,216.0,235.36,185.24
2016,4,11,9,0,171.0,269.0,5.1,25.0,370.0,415.31,323.73
2016,4,11,9,15,242.0,283.5,4.95,25.5,439.5,492.29,381.17
2016,4,11,9,30,313.0,298.0,4.8,26.0,509.0,582.2,446.69
2016,4,11,9,45,325.0,317.0,4.7,26.5,548.5,622.16,473.25
2016,4,11,10,0,337.0,336.0,4.6,27.0,588.0,661.6,499.11
2016,4,11,10,15,243.5,370.0,4.35,27.0,557.0,620.19,464.94
2016,4,11,10,30,150.0,404.0,4.1,27.0,526.0,564.51,421.08
2016,4,11,10,45,478.0,287.0,3.9,27.5,695.0,770.72,574.89
2016,4,11,11,0,806.0,170.0,3.7,28.0,864.0,969.21,709.04
2016,4,11,11,15,813.0,171.5,3.45,28.5,886.5,984.99,714.01
2016,4,11,11,30,820.0,173.0,3.2,29.0,909.0,997.56,718.14
2016,4,11,11,45,833.5,168.0,3.0,29.5,926.0,1006.5,720.26
2016,4,11,12,0,847.0,163.0,2.8,30.0,943.0,1012.08,720.22
2016,4,11,12,15,849.0,163.0,2.65,30.0,948.5,1008.05,716.04
2016,4,11,12,30,851.0,163.0,2.5,30.0,954.0,1000.56,709.85
2016,4,11,12,45,857.0,158.5,2.45,30.5,952.5,988.92,700.74
2016,4,11,13,0,863.0,154.0,2.4,31.0,951.0,969.29,686.77
2016,4,11,13,15,860.5,153.5,2.35,31.0,939.0,947.45,672.96
2016,4,11,13,30,858.0,153.0,2.3,31.0,927.0,926.06,659.52
2016,4,11,13,45,859.0,148.0,2.3,31.0,908.0,893.44,639.36
2016,4,11,14,0,860.0,143.0,2.3,31.0,889.0,861.31,619.52
2016,4,11,14,15,853.0,141.5,2.25,31.0,860.5,824.88,596.37
2016,4,11,14,30,846.0,140.0,2.2,31.0,832.0,784.08,570.24
2016,4,11,14,45,842.0,134.0,2.2,31.0,798.0,739.08,541.45
2016,4,11,15,0,838.0,128.0,2.2,31.0,764.0,692.08,509.81
2016,4,11,15,15,825.0,125.0,2.15,30.5,721.5,640.5,474.29
2016,4,11,15,30,812.0,122.0,2.1,30.0,679.0,588.16,437.17
2016,4,11,15,45,801.0,115.5,2.05,30.0,632.0,533.04,396.14
2016,4,11,16,0,790.0,109.0,2.0,30.0,585.0,477.51,353.53
2016,4,11,16,15,766.0,105.0,1.85,29.5,532.0,418.71,307.62
2016,4,11,16,30,742.0,101.0,1.7,29.0,479.0,359.19,259.86
2016,4,11,16,45,717.0,93.5,1.55,29.0,424.5,299.95,210.73
2016,4,11,17,0,692.0,86.0,1.4,29.0,370.0,242.93,162.79
2016,4,11,17,15,645.0,79.5,1.2,28.5,312.5,185.22,115.97
2016,4,11,17,30,598.0,73.0,1.0,28.0,255.0,132.86,75.92
2016,4,11,17,45,532.0,63.5,0.8,27.5,200.0,82.22,43.33
2016,4,11,18,0,466.0,54.0,0.6,27.0,145.0,39.67,27.98
2016,4,11,18,15,350.5,41.5,0.5,26.0,97.0,31.18,20.47
2016,4,11,18,30,235.0,29.0,0.4,25.0,49.0,22.78,11.85
2016,4,11,18,45,117.5,14.5,0.35,24.5,24.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,70.0,13.5,3.7,13.0,18.5,25.4,0.0
2016,4,12,6,30,140.0,27.0,3.7,13.0,37.0,70.91,39.84
2016,4,12,6,45,244.0,44.5,3.75,13.5,81.5,129.71,95.06
2016,4,12,7,0,348.0,62.0,3.8,14.0,126.0,199.01,155.02
2016,4,12,7,15,174.0,37.5,3.7,14.5,69.5,118.01,93.25
2016,4,12,7,30,0.0,13.0,3.6,15.0,13.0,12.54,5.06
2016,4,12,7,45,0.0,16.0,3.5,15.5,16.0,15.43,7.52
2016,4,12,8,0,0.0,19.0,3.4,16.0,19.0,18.33,9.92
2016,4,12,8,15,0.0,66.0,3.45,16.5,66.0,63.8,48.02
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,110.27,86.09
2016,4,12,8,45,0.0,113.5,3.6,18.0,113.5,110.53,85.6
2016,4,12,9,0,0.0,114.0,3.7,19.0,114.0,110.88,85.24
2016,4,12,9,15,0.0,113.5,3.7,19.5,113.5,110.29,84.32
2016,4,12,9,30,0.0,113.0,3.7,20.0,113.0,109.75,83.47
2016,4,12,9,45,0.0,120.5,3.7,20.5,120.5,117.15,88.99
2016,4,12,10,0,0.0,128.0,3.7,21.0,128.0,124.55,94.46
2016,4,12,10,15,2.5,154.0,3.65,21.0,156.5,152.57,116.48
2016,4,12,10,30,5.0,180.0,3.6,21.0,185.0,180.75,138.39
2016,4,12,10,45,7.0,195.0,3.55,21.5,201.5,197.58,151.01
2016,4,12,11,0,9.0,210.0,3.5,22.0,218.0,214.43,163.56
2016,4,12,11,15,10.0,214.0,3.5,22.0,223.5,219.35,167.17
2016,4,12,11,30,11.0,218.0,3.5,22.0,229.0,224.23,170.8
2016,4,12,11,45,5.5,167.0,3.5,22.5,172.5,168.29,127.11
2016,4,12,12,0,0.0,116.0,3.5,23.0,116.0,112.77,83.5
2016,4,12,12,15,5.0,164.5,3.5,23.0,169.0,165.16,124.49
2016,4,12,12,30,10.0,213.0,3.5,23.0,222.0,217.53,164.81
2016,4,12,12,45,12.0,240.0,3.55,23.5,251.0,245.66,185.84
2016,4,12,13,0,14.0,267.0,3.6,24.0,280.0,273.59,206.57
2016,4,12,13,15,17.0,296.5,3.65,24.0,312.5,304.63,229.95
2016,4,12,13,30,20.0,326.0,3.7,24.0,345.0,335.3,252.93
2016,4,12,13,45,46.0,369.5,3.75,24.0,410.5,401.93,303.2
2016,4,12,14,0,72.0,413.0,3.8,24.0,476.0,463.08,348.66
2016,4,12,14,15,55.0,379.5,3.85,24.0,427.0,412.6,311.47
2016,4,12,14,30,38.0,346.0,3.9,24.0,378.0,363.62,275.38
2016,4,12,14,45,28.0,306.5,4.0,24.0,329.5,315.6,239.86
2016,4,12,15,0,18.0,267.0,4.1,24.0,281.0,269.04,204.96
2016,4,12,15,15,9.0,199.5,4.1,23.5,206.5,197.76,150.88
2016,4,12,15,30,0.0,132.0,4.1,23.0,132.0,127.45,96.36
2016,4,12,15,45,7.0,171.0,4.1,23.0,175.5,168.01,128.81
2016,4,12,16,0,14.0,210.0,4.1,23.0,219.0,206.9,159.65
2016,4,12,16,15,7.0,147.5,4.05,22.5,152.0,144.32,110.89
2016,4,12,16,30,0.0,85.0,4.0,22.0,85.0,82.22,61.6
2016,4,12,16,45,0.0,75.0,3.95,22.0,75.0,72.52,53.98
2016,4,12,17,0,0.0,65.0,3.9,22.0,65.0,62.83,46.24
2016,4,12,17,15,0.0,54.5,3.75,21.5,54.5,52.65,38.1
2016,4,12,17,30,0.0,44.0,3.6,21.0,44.0,42.49,29.82
2016,4,12,17,45,0.0,34.0,3.45,20.5,34.0,32.82,21.79
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,23.15,14.55
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.95,7.19
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
