Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.68,1.78
2016,4,13,7,45,0.0,11.0,3.0,15.5,11.0,10.61,3.4
2016,4,13,8,0,0.0,13.0,3.0,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,20.5,2.95,16.5,20.5,19.79,11.07
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,27.04,17.06
2016,4,13,8,45,0.0,76.0,2.85,17.5,76.0,73.51,55.43
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,120.86,93.65
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,86.62,65.54
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,53.21,38.14
2016,4,13,9,45,4.0,132.5,2.65,18.5,136.0,132.48,102.15
2016,4,13,10,0,8.0,210.0,2.6,19.0,217.0,213.61,165.67
2016,4,13,10,15,6.5,194.0,2.6,19.0,200.0,196.12,151.44
2016,4,13,10,30,5.0,178.0,2.6,19.0,183.0,178.75,137.57
2016,4,13,10,45,7.0,195.5,2.6,19.5,202.0,198.07,152.28
2016,4,13,11,0,9.0,213.0,2.6,20.0,221.0,217.41,166.8
2016,4,13,11,15,9.0,208.5,2.6,20.0,216.5,212.89,163.09
2016,4,13,11,30,9.0,204.0,2.6,20.0,212.0,208.36,159.47
2016,4,13,11,45,23.5,301.0,2.6,20.5,323.0,325.32,248.47
2016,4,13,12,0,38.0,398.0,2.6,21.0,434.0,438.06,330.94
2016,4,13,12,15,22.5,290.0,2.65,21.0,311.5,311.43,236.61
2016,4,13,12,30,7.0,182.0,2.7,21.0,189.0,184.14,139.69
2016,4,13,12,45,3.5,154.0,2.75,21.5,157.5,153.16,115.57
2016,4,13,13,0,0.0,126.0,2.8,22.0,126.0,122.39,91.31
2016,4,13,13,15,0.0,125.5,2.8,22.0,125.5,121.84,90.97
2016,4,13,13,30,0.0,125.0,2.8,22.0,125.0,121.3,90.6
2016,4,13,13,45,0.0,119.0,2.8,22.5,119.0,115.41,85.89
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,109.54,81.23
2016,4,13,14,15,4.5,160.5,2.75,23.0,164.5,159.07,120.13
2016,4,13,14,30,9.0,208.0,2.7,23.0,216.0,208.02,158.09
2016,4,13,14,45,30.5,272.0,2.65,23.0,296.0,284.41,216.95
2016,4,13,15,0,52.0,336.0,2.6,23.0,376.0,356.93,271.72
2016,4,13,15,15,441.5,224.0,2.5,22.5,530.0,492.34,380.3
2016,4,13,15,30,831.0,112.0,2.4,22.0,684.0,590.53,455.39
2016,4,13,15,45,613.0,175.5,2.35,22.0,581.5,489.29,376.24
2016,4,13,16,0,395.0,239.0,2.3,22.0,479.0,409.83,314.35
2016,4,13,16,15,244.0,231.0,2.2,22.0,375.0,314.77,241.66
2016,4,13,16,30,93.0,223.0,2.1,22.0,271.0,240.27,185.13
2016,4,13,16,45,391.0,154.5,2.05,22.0,321.5,256.57,191.37
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,243.27,168.54
2016,4,13,17,15,643.5,79.5,1.8,21.0,315.0,186.02,120.63
2016,4,13,17,30,598.0,73.0,1.6,20.0,258.0,133.93,79.44
2016,4,13,17,45,528.0,64.5,1.4,19.5,203.0,83.86,46.08
2016,4,13,18,0,458.0,56.0,1.2,19.0,148.0,42.39,31.42
2016,4,13,18,15,348.5,43.0,1.15,18.5,100.0,32.29,22.22
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,23.47,13.22
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,32.67,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,90.89,55.86
2016,4,14,6,45,329.5,42.0,2.75,13.5,93.0,154.01,113.39
2016,4,14,7,0,447.0,56.0,3.0,14.0,141.0,230.16,179.36
2016,4,14,7,15,227.5,80.0,3.0,14.5,124.0,184.83,148.41
2016,4,14,7,30,8.0,104.0,3.0,15.0,107.0,107.73,85.53
2016,4,14,7,45,4.0,117.0,3.0,16.0,118.5,118.46,94.09
2016,4,14,8,0,0.0,130.0,3.0,17.0,130.0,128.9,101.97
2016,4,14,8,15,5.5,152.0,3.0,17.5,155.0,154.32,122.26
2016,4,14,8,30,11.0,174.0,3.0,18.0,180.0,180.24,142.61
2016,4,14,8,45,23.0,206.5,3.05,18.5,220.0,222.23,175.64
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,272.51,214.51
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.0,307.12,240.33
2016,4,14,9,30,50.0,292.0,3.0,20.0,326.0,342.09,266.05
2016,4,14,9,45,46.0,306.5,2.95,20.5,339.5,354.48,273.95
2016,4,14,10,0,42.0,321.0,2.9,21.0,353.0,366.49,281.56
2016,4,14,10,15,64.5,356.5,2.85,21.5,408.5,424.81,324.46
2016,4,14,10,30,87.0,392.0,2.8,22.0,464.0,483.82,366.75
2016,4,14,10,45,138.5,416.0,2.8,22.5,535.0,567.19,426.78
2016,4,14,11,0,190.0,440.0,2.8,23.0,606.0,642.87,479.83
2016,4,14,11,15,237.0,444.0,2.8,23.0,656.0,693.31,515.47
2016,4,14,11,30,284.0,448.0,2.8,23.0,706.0,751.13,555.71
2016,4,14,11,45,368.0,423.5,2.8,23.5,762.5,807.16,594.74
2016,4,14,12,0,452.0,399.0,2.8,24.0,819.0,867.51,635.79
2016,4,14,12,15,685.5,266.0,2.75,24.0,906.5,958.0,702.65
2016,4,14,12,30,919.0,133.0,2.7,24.0,994.0,1033.07,750.06
2016,4,14,12,45,917.0,133.5,2.7,24.0,989.5,1018.38,739.93
2016,4,14,13,0,915.0,134.0,2.7,24.0,985.0,1000.26,728.53
2016,4,14,13,15,911.5,133.5,2.65,24.0,971.5,976.42,713.06
2016,4,14,13,30,908.0,133.0,2.6,24.0,958.0,949.41,695.62
2016,4,14,13,45,902.5,132.0,2.6,24.5,936.5,917.14,673.84
2016,4,14,14,0,897.0,131.0,2.6,25.0,915.0,882.09,650.26
2016,4,14,14,15,889.5,129.5,2.55,25.0,885.5,842.35,624.36
2016,4,14,14,30,882.0,128.0,2.5,25.0,856.0,800.34,596.79
2016,4,14,14,45,872.0,126.0,2.5,25.0,819.0,753.97,566.32
2016,4,14,15,0,862.0,124.0,2.5,25.0,782.0,705.76,533.35
2016,4,14,15,15,848.5,121.0,2.5,24.5,738.5,652.77,496.12
2016,4,14,15,30,835.0,118.0,2.5,24.0,695.0,599.03,457.17
2016,4,14,15,45,817.5,114.5,2.5,24.0,646.0,542.2,413.82
2016,4,14,16,0,800.0,111.0,2.5,24.0,597.0,485.59,369.3
2016,4,14,16,15,776.0,106.5,2.45,23.5,543.5,425.79,321.59
2016,4,14,16,30,752.0,102.0,2.4,23.0,490.0,365.23,271.84
2016,4,14,16,45,719.5,97.0,2.4,23.0,434.0,305.43,221.15
2016,4,14,17,0,687.0,92.0,2.4,23.0,378.0,248.71,172.38
2016,4,14,17,15,640.5,85.0,2.2,22.0,320.5,190.91,124.37
2016,4,14,17,30,594.0,78.0,2.0,21.0,263.0,138.43,83.0
2016,4,14,17,45,525.5,68.5,1.8,20.5,207.5,87.8,49.08
2016,4,14,18,0,457.0,59.0,1.6,20.0,152.0,45.61,34.07
2016,4,14,18,15,348.0,45.5,1.6,19.0,103.0,34.53,24.11
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.73,14.37
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,32.97,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,91.15,57.97
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,150.25,111.02
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,221.75,172.35
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,186.17,148.83
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,119.72,95.12
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,174.68,140.39
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,229.41,184.34
2016,4,15,8,15,74.0,189.5,2.25,18.5,223.5,242.87,193.83
2016,4,15,8,30,55.0,210.0,2.2,19.0,239.0,254.35,201.44
2016,4,15,8,45,100.5,243.0,2.2,19.5,302.0,323.84,255.62
2016,4,15,9,0,146.0,276.0,2.2,20.0,365.0,404.41,316.57
2016,4,15,9,15,282.0,276.0,2.2,20.5,464.0,524.79,407.94
2016,4,15,9,30,418.0,276.0,2.2,21.0,563.0,654.54,502.31
2016,4,15,9,45,411.0,298.0,2.25,21.5,595.0,684.71,520.52
2016,4,15,10,0,404.0,320.0,2.3,22.0,627.0,705.35,532.75
2016,4,15,10,15,639.5,224.0,2.35,22.5,737.0,840.15,630.75
2016,4,15,10,30,875.0,128.0,2.4,23.0,847.0,963.38,710.24
2016,4,15,10,45,885.5,127.5,2.45,23.5,877.5,987.77,723.0
2016,4,15,11,0,896.0,127.0,2.5,24.0,908.0,1009.08,734.74
2016,4,15,11,15,901.0,128.0,2.55,24.0,930.0,1023.28,743.43
2016,4,15,11,30,906.0,129.0,2.6,24.0,952.0,1033.98,750.04
2016,4,15,11,45,903.0,133.0,2.7,24.5,963.5,1036.24,750.44
2016,4,15,12,0,900.0,137.0,2.8,25.0,975.0,1034.84,748.67
2016,4,15,12,15,901.0,137.5,2.85,25.0,979.5,1030.26,746.0
2016,4,15,12,30,902.0,138.0,2.9,25.0,984.0,1022.12,741.19
2016,4,15,12,45,901.5,137.5,3.0,25.5,980.0,1008.04,731.65
2016,4,15,13,0,901.0,137.0,3.1,26.0,976.0,990.55,720.0
2016,4,15,13,15,897.5,136.0,3.2,26.0,963.0,966.47,705.5
2016,4,15,13,30,894.0,135.0,3.3,26.0,950.0,939.28,688.93
2016,4,15,13,45,889.0,134.0,3.4,26.0,928.5,907.81,669.41
2016,4,15,14,0,884.0,133.0,3.5,26.0,907.0,873.58,647.9
2016,4,15,14,15,876.0,131.5,3.55,26.0,877.5,833.88,622.2
2016,4,15,14,30,868.0,130.0,3.6,26.0,848.0,791.99,594.77
2016,4,15,14,45,859.5,127.0,3.7,26.0,811.5,746.33,564.61
2016,4,15,15,0,851.0,124.0,3.8,26.0,775.0,698.72,531.77
2016,4,15,15,15,837.0,121.0,3.8,26.0,731.5,645.94,493.06
2016,4,15,15,30,823.0,118.0,3.8,26.0,688.0,592.48,452.88
2016,4,15,15,45,803.0,115.5,3.85,26.0,639.0,535.9,409.39
2016,4,15,16,0,783.0,113.0,3.9,26.0,590.0,479.83,365.02
2016,4,15,16,15,758.5,108.5,3.9,25.5,537.0,420.77,317.72
2016,4,15,16,30,734.0,104.0,3.9,25.0,484.0,360.98,268.48
2016,4,15,16,45,699.5,99.0,3.9,24.5,428.0,301.62,218.55
2016,4,15,17,0,665.0,94.0,3.9,24.0,372.0,245.58,170.71
2016,4,15,17,15,618.5,86.5,3.65,23.0,315.5,188.65,123.37
2016,4,15,17,30,572.0,79.0,3.4,22.0,259.0,137.05,82.65
2016,4,15,17,45,502.0,69.5,3.15,21.5,204.0,87.63,49.45
2016,4,15,18,0,432.0,60.0,2.9,21.0,149.0,46.82,34.99
2016,4,15,18,15,327.5,46.0,2.85,20.5,101.0,34.53,23.95
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.66,14.3
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,16.0,3.55,16.0,19.5,22.24,0.0
2016,4,16,6,30,71.0,32.0,3.7,16.0,39.0,57.97,36.87
2016,4,16,6,45,143.5,57.0,3.85,16.5,82.0,111.67,82.92
2016,4,16,7,0,216.0,82.0,4.0,17.0,125.0,173.03,135.07
2016,4,16,7,15,108.0,52.0,4.2,17.5,73.5,103.74,81.02
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,21.22,12.28
2016,4,16,7,45,58.0,97.5,4.6,18.5,121.5,129.07,102.82
2016,4,16,8,0,116.0,173.0,4.8,19.0,221.0,253.0,204.01
2016,4,16,8,15,59.5,166.5,5.05,19.5,191.0,208.35,166.34
2016,4,16,8,30,3.0,160.0,5.3,20.0,161.0,160.17,125.45
2016,4,16,8,45,1.5,145.5,5.55,21.0,146.0,143.8,111.43
2016,4,16,9,0,0.0,131.0,5.8,22.0,131.0,127.82,97.82
2016,4,16,9,15,0.0,131.5,5.85,22.5,131.5,128.17,97.61
2016,4,16,9,30,0.0,132.0,5.9,23.0,132.0,128.58,97.45
2016,4,16,9,45,2.5,154.5,6.0,23.5,156.0,153.06,116.41
2016,4,16,10,0,5.0,177.0,6.1,24.0,180.0,177.72,135.28
2016,4,16,10,15,4.5,172.0,6.1,24.0,175.5,172.27,130.73
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,166.85,126.27
2016,4,16,10,45,2.0,130.0,6.15,24.5,132.0,128.42,95.84
2016,4,16,11,0,0.0,93.0,6.2,25.0,93.0,90.24,65.62
2016,4,16,11,15,3.5,134.0,6.2,25.0,137.0,133.88,99.8
2016,4,16,11,30,7.0,175.0,6.2,25.0,181.0,177.71,133.75
2016,4,16,11,45,7.5,181.0,6.25,25.5,188.0,184.06,138.27
2016,4,16,12,0,8.0,187.0,6.3,26.0,195.0,190.37,142.78
2016,4,16,12,15,9.0,195.5,6.25,26.0,204.5,199.56,149.79
2016,4,16,12,30,10.0,204.0,6.2,26.0,214.0,208.66,156.74
2016,4,16,12,45,5.0,156.5,6.2,26.0,161.5,157.04,116.99
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,105.83,77.25
2016,4,16,13,15,0.0,120.5,6.2,26.0,120.5,116.98,85.96
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,128.1,94.63
2016,4,16,13,45,0.0,104.5,6.25,26.0,104.5,101.33,73.92
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,74.64,53.16
2016,4,16,14,15,7.5,174.5,6.3,25.5,181.0,175.01,131.82
2016,4,16,14,30,15.0,272.0,6.3,25.0,285.0,274.16,208.51
2016,4,16,14,45,10.5,231.0,6.3,25.0,240.0,230.48,175.15
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,187.37,142.09
2016,4,16,15,15,3.0,130.0,6.2,24.5,132.5,127.53,95.82
2016,4,16,15,30,0.0,70.0,6.1,24.0,70.0,67.74,48.74
2016,4,16,15,45,0.0,82.0,6.1,24.0,82.0,79.36,58.21
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,90.96,67.68
2016,4,16,16,15,0.0,65.5,5.9,23.5,65.5,63.34,45.79
2016,4,16,16,30,0.0,37.0,5.7,23.0,37.0,35.75,23.61
2016,4,16,16,45,0.0,65.0,5.55,23.0,65.0,62.83,45.87
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,89.4,67.72
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,75.6,56.77
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,61.86,45.68
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,48.3,34.46
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,34.76,24.45
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,23.16,14.16
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.57,3.73
2016,4,16,18,45,0.0,6.0,4.6,20.5,6.0,5.78,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.26,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.53,4.06
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,29.45,18.54
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,46.54,33.07
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,68.19,51.29
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,89.78,69.19
2016,4,17,7,45,12.0,122.5,4.0,20.5,127.5,128.19,100.54
2016,4,17,8,0,24.0,154.0,4.2,21.0,164.0,167.81,132.34
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.0,194.93,153.37
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,222.01,174.01
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,217.75,169.62
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,213.22,165.06
2016,4,17,9,15,12.5,224.0,4.95,23.0,233.0,231.91,179.17
2016,4,17,9,30,13.0,242.0,5.0,23.0,252.0,250.6,193.16
2016,4,17,9,45,71.5,307.0,5.05,23.5,362.0,376.78,290.69
2016,4,17,10,0,130.0,372.0,5.1,24.0,472.0,508.08,388.62
2016,4,17,10,15,126.0,395.0,5.05,24.0,495.5,530.81,403.74
2016,4,17,10,30,122.0,418.0,5.0,24.0,519.0,552.72,418.53
2016,4,17,10,45,160.5,431.0,5.0,24.5,569.0,603.98,455.33
2016,4,17,11,0,199.0,444.0,5.0,25.0,619.0,655.72,491.8
2016,4,17,11,15,203.0,452.0,4.95,25.0,634.0,668.23,499.86
2016,4,17,11,30,207.0,460.0,4.9,25.0,649.0,679.86,507.49
2016,4,17,11,45,103.5,264.0,4.85,25.0,358.5,373.07,283.9
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,65.96,46.26
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,68.88,48.79
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,71.8,51.18
2016,4,17,12,45,6.0,152.0,4.55,24.0,157.5,153.61,115.25
2016,4,17,13,0,12.0,230.0,4.5,24.0,241.0,235.34,178.06
2016,4,17,13,15,6.0,134.5,4.5,24.0,140.0,136.14,101.61
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,75.14,53.95
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,112.44,83.26
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,70.74,50.67
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.65
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,32.42,20.41
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,35.8,23.17
2016,4,17,15,15,3.5,118.0,4.7,22.5,120.5,116.33,87.74
2016,4,17,15,30,7.0,199.0,4.8,22.0,204.0,195.24,150.44
2016,4,17,15,45,6.0,191.5,4.95,22.0,196.0,186.79,144.09
2016,4,17,16,0,5.0,184.0,5.1,22.0,188.0,178.41,137.91
2016,4,17,16,15,2.5,119.0,5.05,21.5,121.0,115.67,88.44
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,52.19,37.31
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,29.45,18.74
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.96,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.33,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.75,0.02
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,9.16,2.09
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.57,4.14
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,9.16,2.07
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.75,0.01
2016,4,18,8,15,0.0,28.5,3.6,19.5,28.5,27.52,17.3
2016,4,18,8,30,0.0,50.0,3.6,20.0,50.0,48.32,34.33
2016,4,18,8,45,3.0,118.0,3.6,20.5,120.0,117.09,90.1
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,188.04,146.08
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.0,169.19,130.56
2016,4,18,9,30,0.0,154.0,3.8,21.0,154.0,150.49,115.35
2016,4,18,9,45,0.0,130.5,3.9,21.5,130.5,127.02,96.32
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,103.83,77.6
2016,4,18,10,15,6.0,175.5,3.75,22.0,181.0,177.13,135.3
2016,4,18,10,30,12.0,244.0,3.5,22.0,255.0,251.32,192.33
2016,4,18,10,45,127.5,341.5,3.3,22.5,454.0,477.55,364.65
2016,4,18,11,0,243.0,439.0,3.1,23.0,653.0,693.32,518.29
2016,4,18,11,15,163.0,443.5,3.05,23.0,588.5,619.84,462.21
2016,4,18,11,30,83.0,448.0,3.0,23.0,524.0,536.64,400.31
2016,4,18,11,45,52.5,396.5,2.95,23.0,445.0,451.69,338.57
2016,4,18,12,0,22.0,345.0,2.9,23.0,366.0,360.94,271.39
2016,4,18,12,15,17.0,291.5,2.9,23.0,308.0,302.22,228.04
2016,4,18,12,30,12.0,238.0,2.9,23.0,250.0,244.04,184.36
2016,4,18,12,45,239.0,321.5,2.95,23.0,546.0,558.29,424.27
2016,4,18,13,0,466.0,405.0,3.0,23.0,842.0,853.64,631.86
2016,4,18,13,15,254.0,403.0,2.95,23.0,641.0,639.59,477.27
2016,4,18,13,30,42.0,401.0,2.9,23.0,440.0,431.6,323.01
2016,4,18,13,45,78.5,421.0,2.85,23.0,491.0,480.08,360.38
2016,4,18,14,0,115.0,441.0,2.8,23.0,542.0,527.47,395.32
2016,4,18,14,15,68.0,373.0,2.65,22.5,432.5,416.22,314.29
2016,4,18,14,30,21.0,305.0,2.5,22.0,323.0,310.39,235.72
2016,4,18,14,45,72.5,339.5,2.35,22.0,396.5,378.75,288.66
2016,4,18,15,0,124.0,374.0,2.2,22.0,470.0,440.83,335.09
2016,4,18,15,15,71.5,312.0,2.05,22.0,366.5,342.32,261.22
2016,4,18,15,30,19.0,250.0,1.9,22.0,263.0,250.29,191.48
2016,4,18,15,45,9.5,178.5,1.8,22.0,185.0,176.41,135.04
2016,4,18,16,0,0.0,107.0,1.7,22.0,107.0,103.37,77.85
2016,4,18,16,15,0.0,98.0,1.6,21.5,98.0,94.71,71.44
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,86.07,64.88
2016,4,18,16,45,11.5,123.0,1.45,21.0,128.0,121.19,93.3
2016,4,18,17,0,23.0,157.0,1.4,21.0,167.0,153.03,118.67
2016,4,18,17,15,16.5,135.0,1.25,20.5,141.5,129.34,100.15
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,106.55,82.26
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,83.99,64.03
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,62.33,46.11
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,43.39,31.77
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,24.14,14.3
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,12.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,34.9,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,79.38,53.25
2016,4,19,6,45,213.5,58.0,1.85,17.5,95.5,134.49,100.03
2016,4,19,7,0,299.0,78.0,2.1,18.0,141.0,204.0,158.65
2016,4,19,7,15,149.5,86.0,2.05,18.0,117.5,160.56,127.27
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,92.77,72.04
2016,4,19,7,45,0.0,100.0,2.0,18.5,100.0,98.14,76.27
2016,4,19,8,0,0.0,106.0,2.0,19.0,106.0,103.7,80.41
2016,4,19,8,15,0.0,113.5,1.95,19.5,113.5,110.9,85.79
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,118.16,91.13
2016,4,19,8,45,1.5,147.0,1.85,20.5,148.0,145.22,112.27
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,172.44,133.14
2016,4,19,9,15,3.0,174.5,1.75,21.0,177.0,173.71,133.63
2016,4,19,9,30,3.0,176.0,1.7,21.0,179.0,175.05,134.29
2016,4,19,9,45,5.0,187.5,1.7,21.5,192.0,188.23,143.99
2016,4,19,10,0,7.0,199.0,1.7,22.0,205.0,201.5,153.67
2016,4,19,10,15,105.5,306.5,1.7,22.0,394.5,417.36,318.77
2016,4,19,10,30,204.0,414.0,1.7,22.0,584.0,625.69,467.42
2016,4,19,10,45,215.0,421.0,1.7,22.5,605.5,645.68,478.31
2016,4,19,11,0,226.0,428.0,1.7,23.0,627.0,665.12,490.3
2016,4,19,11,15,172.0,446.5,1.7,23.0,600.5,631.77,464.86
2016,4,19,11,30,118.0,465.0,1.7,23.0,574.0,596.61,438.45
2016,4,19,11,45,114.0,470.5,1.75,23.5,577.0,589.27,432.7
2016,4,19,12,0,110.0,476.0,1.8,24.0,580.0,589.0,431.57
2016,4,19,12,15,151.5,483.0,1.8,24.0,626.5,640.83,468.29
2016,4,19,12,30,193.0,490.0,1.8,24.0,673.0,684.43,498.65
2016,4,19,12,45,247.5,476.5,1.8,24.5,710.0,722.66,524.75
2016,4,19,13,0,302.0,463.0,1.8,25.0,747.0,753.05,545.41
2016,4,19,13,15,253.0,466.5,1.8,24.5,702.5,701.42,510.37
2016,4,19,13,30,204.0,470.0,1.8,24.0,658.0,648.24,474.48
2016,4,19,13,45,482.5,334.5,1.8,24.0,764.5,754.75,556.44
2016,4,19,14,0,761.0,199.0,1.8,24.0,871.0,839.09,618.52
2016,4,19,14,15,388.0,234.5,1.85,24.0,577.0,544.14,410.42
2016,4,19,14,30,15.0,270.0,1.9,24.0,283.0,272.18,204.17
2016,4,19,14,45,24.0,291.5,1.95,24.0,311.0,297.98,225.01
2016,4,19,15,0,33.0,313.0,2.0,24.0,339.0,322.01,243.39
2016,4,19,15,15,87.5,323.0,2.05,23.5,385.5,362.65,275.55
2016,4,19,15,30,142.0,333.0,2.1,23.0,432.0,396.15,301.84
2016,4,19,15,45,76.0,267.0,2.15,23.0,320.0,292.51,223.88
2016,4,19,16,0,10.0,201.0,2.2,23.0,208.0,196.64,150.64
2016,4,19,16,15,8.0,185.5,2.2,23.0,191.0,180.09,138.39
2016,4,19,16,30,6.0,170.0,2.2,23.0,174.0,163.76,126.04
2016,4,19,16,45,268.5,149.0,2.2,23.0,264.5,217.8,163.52
2016,4,19,17,0,531.0,128.0,2.2,23.0,355.0,244.59,174.36
2016,4,19,17,15,483.5,117.0,1.95,22.5,301.0,192.0,131.2
2016,4,19,17,30,436.0,106.0,1.7,22.0,247.0,144.84,94.41
2016,4,19,17,45,368.0,92.5,1.5,21.5,194.5,99.67,63.45
2016,4,19,18,0,300.0,79.0,1.3,21.0,142.0,62.64,43.82
2016,4,19,18,15,216.5,59.0,1.25,20.5,97.5,47.43,35.1
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,32.03,20.8
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,45.0,20.0,0.55,18.0,24.5,30.88,0.0
2016,4,20,6,30,90.0,40.0,0.6,18.0,49.0,72.32,49.06
2016,4,20,6,45,164.5,63.5,0.7,18.0,93.5,126.21,94.2
2016,4,20,7,0,239.0,87.0,0.8,18.0,138.0,188.28,146.19
2016,4,20,7,15,301.5,105.0,0.75,18.0,189.0,247.01,195.21
2016,4,20,7,30,364.0,123.0,0.7,18.0,240.0,317.8,252.53
2016,4,20,7,45,182.0,65.0,0.65,18.5,123.5,174.68,139.71
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.75,0.0
2016,4,20,8,15,275.5,86.5,0.6,19.5,231.5,275.87,223.05
2016,4,20,8,30,551.0,166.0,0.6,20.0,456.0,564.13,437.83
2016,4,20,8,45,419.0,217.5,0.65,20.5,451.5,548.13,419.49
2016,4,20,9,0,287.0,269.0,0.7,21.0,447.0,512.35,389.92
2016,4,20,9,15,204.0,300.0,0.75,21.0,431.5,481.38,365.51
2016,4,20,9,30,121.0,331.0,0.8,21.0,416.0,451.15,340.95
2016,4,20,9,45,130.5,354.0,0.9,21.5,451.0,486.68,365.89
2016,4,20,10,0,140.0,377.0,1.0,22.0,486.0,522.2,389.96
2016,4,20,10,15,332.0,347.0,1.05,22.5,620.5,678.12,502.15
2016,4,20,10,30,524.0,317.0,1.1,23.0,755.0,841.74,612.56
2016,4,20,10,45,432.0,368.0,1.15,23.5,737.5,813.88,588.15
2016,4,20,11,0,340.0,419.0,1.2,24.0,720.0,775.05,558.89
2016,4,20,11,15,569.5,303.0,1.2,24.0,820.5,889.56,640.7
2016,4,20,11,30,799.0,187.0,1.2,24.0,921.0,996.99,709.46
2016,4,20,11,45,833.5,166.0,1.2,24.0,941.5,1009.99,715.64
2016,4,20,12,0,868.0,145.0,1.2,24.0,962.0,1013.98,717.62
2016,4,20,12,15,869.0,145.5,1.2,24.0,966.5,1009.3,714.49
2016,4,20,12,30,870.0,146.0,1.2,24.0,971.0,1001.23,709.5
2016,4,20,12,45,867.0,147.0,1.2,24.0,966.0,986.43,700.49
2016,4,20,13,0,864.0,148.0,1.2,24.0,961.0,968.45,689.66
2016,4,20,13,15,861.0,147.5,1.15,24.0,948.5,945.94,675.27
2016,4,20,13,30,858.0,147.0,1.1,24.0,936.0,920.45,659.1
2016,4,20,13,45,850.0,147.0,1.1,24.0,914.0,888.23,639.48
2016,4,20,14,0,842.0,147.0,1.1,24.0,892.0,855.68,619.61
2016,4,20,14,15,834.0,145.0,1.1,23.5,863.0,816.33,596.32
2016,4,20,14,30,826.0,143.0,1.1,23.0,834.0,774.97,571.43
2016,4,20,14,45,824.5,135.5,1.1,23.0,799.5,731.22,543.49
2016,4,20,15,0,823.0,128.0,1.1,23.0,765.0,685.37,512.77
2016,4,20,15,15,809.0,125.5,1.15,23.0,722.5,634.42,477.36
2016,4,20,15,30,795.0,123.0,1.2,23.0,680.0,582.89,440.39
2016,4,20,15,45,776.0,119.5,1.3,23.0,632.0,527.41,399.61
2016,4,20,16,0,757.0,116.0,1.4,23.0,584.0,472.4,357.63
2016,4,20,16,15,732.5,111.5,1.45,22.5,532.0,412.7,311.12
2016,4,20,16,30,708.0,107.0,1.5,22.0,480.0,356.55,265.6
2016,4,20,16,45,675.5,101.5,1.55,22.0,425.5,298.93,217.32
2016,4,20,17,0,643.0,96.0,1.6,22.0,371.0,244.43,170.87
2016,4,20,17,15,598.0,89.0,1.45,21.5,316.0,189.56,125.14
2016,4,20,17,30,553.0,82.0,1.3,21.0,261.0,139.83,85.64
2016,4,20,17,45,486.0,72.5,1.2,21.0,207.0,91.62,52.62
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,51.64,33.52
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.0,26.22
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.67,17.3
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.68
2016,4,21,8,45,0.0,67.0,0.85,21.5,67.0,64.79,47.35
2016,4,21,9,0,0.0,96.0,0.9,22.0,96.0,92.97,69.62
2016,4,21,9,15,0.0,75.0,0.9,22.0,75.0,72.58,53.07
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,52.25,36.66
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,98.84,73.57
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,146.19,110.11
2016,4,21,10,15,99.0,283.0,1.0,23.0,366.5,386.39,293.38
2016,4,21,10,30,197.0,417.0,1.0,23.0,583.0,622.18,458.52
2016,4,21,10,45,247.0,423.5,1.05,23.5,638.5,687.26,500.23
2016,4,21,11,0,297.0,430.0,1.1,24.0,694.0,744.57,537.78
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.5,880.44,634.77
2016,4,21,11,30,842.0,158.0,1.2,24.0,935.0,1010.26,717.74
2016,4,21,11,45,859.0,149.5,1.3,24.0,951.5,1012.8,718.86
2016,4,21,12,0,876.0,141.0,1.4,24.0,968.0,1018.36,723.62
2016,4,21,12,15,877.0,141.5,1.5,24.0,972.5,1013.62,722.0
2016,4,21,12,30,878.0,142.0,1.6,24.0,977.0,1005.46,718.4
2016,4,21,12,45,877.5,141.5,1.7,24.5,972.5,991.49,709.79
2016,4,21,13,0,877.0,141.0,1.8,25.0,968.0,974.24,699.16
2016,4,21,13,15,636.5,275.0,1.85,25.0,871.0,870.56,632.13
2016,4,21,13,30,396.0,409.0,1.9,25.0,774.0,763.82,555.49
2016,4,21,13,45,625.0,275.5,2.0,25.0,836.5,821.71,603.36
2016,4,21,14,0,854.0,142.0,2.1,25.0,899.0,859.19,631.4
2016,4,21,14,15,846.0,140.0,2.15,24.5,869.5,820.02,607.28
2016,4,21,14,30,838.0,138.0,2.2,24.0,840.0,779.61,582.66
2016,4,21,14,45,489.0,258.5,2.25,24.0,664.0,604.93,456.37
2016,4,21,15,0,140.0,379.0,2.3,24.0,488.0,456.13,342.87
2016,4,21,15,15,463.0,253.5,2.3,24.0,584.5,534.41,407.05
2016,4,21,15,30,786.0,128.0,2.3,24.0,681.0,582.74,445.0
2016,4,21,15,45,769.0,123.5,2.3,24.0,633.0,527.84,402.61
2016,4,21,16,0,752.0,119.0,2.3,24.0,585.0,473.24,359.88
2016,4,21,16,15,727.5,114.0,2.2,23.5,533.0,413.31,312.35
2016,4,21,16,30,703.0,109.0,2.1,23.0,481.0,357.0,266.17
2016,4,21,16,45,670.5,103.5,2.05,23.0,426.5,299.67,217.86
2016,4,21,17,0,638.0,98.0,2.0,23.0,372.0,245.47,171.56
2016,4,21,17,15,593.0,90.5,1.9,22.5,316.5,190.46,125.82
2016,4,21,17,30,548.0,83.0,1.8,22.0,261.0,140.58,86.23
2016,4,21,17,45,482.0,73.5,1.7,21.5,207.5,92.72,53.47
2016,4,21,18,0,416.0,64.0,1.6,21.0,154.0,52.97,34.29
2016,4,21,18,15,320.0,50.0,1.55,20.5,107.0,37.33,26.52
2016,4,21,18,30,224.0,36.0,1.5,20.0,60.0,27.6,17.32
2016,4,21,18,45,112.0,18.0,1.5,20.0,30.0,13.96,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,57.12,16.06
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,132.03,91.08
2016,4,22,6,45,436.0,44.0,2.4,15.0,121.5,195.5,146.67
2016,4,22,7,0,537.0,55.0,2.7,16.0,173.0,270.43,211.53
2016,4,22,7,15,600.0,62.0,2.6,16.5,230.0,335.53,268.14
2016,4,22,7,30,663.0,69.0,2.5,17.0,287.0,406.7,327.75
2016,4,22,7,45,704.5,75.0,2.45,18.0,345.5,470.83,379.1
2016,4,22,8,0,746.0,81.0,2.4,19.0,404.0,536.46,429.43
2016,4,22,8,15,775.5,85.0,2.35,19.5,461.0,596.15,474.05
2016,4,22,8,30,805.0,89.0,2.3,20.0,518.0,656.7,517.69
2016,4,22,8,45,826.5,93.0,2.25,21.0,571.5,711.93,553.12
2016,4,22,9,0,848.0,97.0,2.2,22.0,625.0,766.6,587.03
2016,4,22,9,15,864.0,100.0,2.25,22.0,674.5,810.58,615.72
2016,4,22,9,30,880.0,103.0,2.3,22.0,724.0,857.02,645.88
2016,4,22,9,45,891.5,105.5,2.4,22.5,767.5,897.12,670.58
2016,4,22,10,0,903.0,108.0,2.5,23.0,811.0,934.81,693.5
2016,4,22,10,15,912.0,110.0,2.55,23.0,847.5,967.01,713.58
2016,4,22,10,30,921.0,112.0,2.6,23.0,884.0,996.24,731.73
2016,4,22,10,45,926.5,113.5,2.65,23.5,913.5,1018.42,743.89
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,1037.19,753.94
2016,4,22,11,15,936.5,116.0,2.7,24.0,964.5,1050.93,761.82
2016,4,22,11,30,941.0,117.0,2.7,24.0,986.0,1061.05,767.54
2016,4,22,11,45,944.0,117.0,2.75,24.5,998.5,1064.95,768.47
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1065.12,767.21
2016,4,22,12,15,947.5,117.0,2.8,25.0,1015.0,1059.1,763.18
2016,4,22,12,30,948.0,117.0,2.8,25.0,1019.0,1049.39,756.99
2016,4,22,12,45,946.0,117.0,2.8,25.0,1014.0,1033.63,747.07
2016,4,22,13,0,944.0,117.0,2.8,25.0,1009.0,1014.38,735.05
2016,4,22,13,15,941.0,116.5,2.75,25.0,995.5,990.31,719.55
2016,4,22,13,30,938.0,116.0,2.7,25.0,982.0,962.99,702.01
2016,4,22,13,45,932.5,115.5,2.7,25.0,960.0,930.35,681.44
2016,4,22,14,0,927.0,115.0,2.7,25.0,938.0,894.87,658.94
2016,4,22,14,15,920.0,113.5,2.65,25.0,908.0,854.55,632.71
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,811.87,604.74
2016,4,22,14,45,903.0,110.5,2.6,25.0,840.5,764.85,573.89
2016,4,22,15,0,893.0,109.0,2.6,25.0,803.0,716.16,541.47
2016,4,22,15,15,880.5,106.5,2.5,25.0,759.0,663.49,503.03
2016,4,22,15,30,868.0,104.0,2.4,25.0,715.0,609.87,463.01
2016,4,22,15,45,851.0,101.0,2.35,25.0,666.0,550.85,418.24
2016,4,22,16,0,834.0,98.0,2.3,25.0,617.0,493.43,373.29
2016,4,22,16,15,812.0,94.5,2.15,24.5,563.0,433.8,325.76
2016,4,22,16,30,790.0,91.0,2.0,24.0,509.0,375.4,277.7
2016,4,22,16,45,760.0,86.0,1.85,24.0,452.5,314.63,226.31
2016,4,22,17,0,730.0,81.0,1.7,24.0,396.0,256.6,176.52
2016,4,22,17,15,687.5,75.5,1.5,23.0,338.5,196.05,126.19
2016,4,22,17,30,645.0,70.0,1.3,22.0,281.0,142.64,83.63
2016,4,22,17,45,582.5,62.5,1.15,21.5,225.0,90.94,48.16
2016,4,22,18,0,520.0,55.0,1.0,21.0,169.0,46.79,27.75
2016,4,22,18,15,417.0,44.0,1.0,20.0,118.5,31.99,22.02
2016,4,22,18,30,314.0,33.0,1.0,19.0,68.0,25.13,15.43
2016,4,22,18,45,157.0,16.5,1.05,18.5,34.0,12.38,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
