Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,94.0,15.0,1.7,10.0,18.0,34.0,0.0
2016,5,3,6,15,230.0,30.0,1.85,10.5,58.5,91.32,58.69
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,159.69,117.62
2016,5,3,6,45,460.5,54.5,2.15,12.0,152.0,223.23,173.37
2016,5,3,7,0,555.0,64.0,2.3,13.0,205.0,297.05,237.32
2016,5,3,7,15,611.5,71.0,2.45,13.5,262.0,360.97,292.86
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,430.08,350.93
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,493.43,402.09
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,558.3,452.71
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,617.28,497.49
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,676.88,541.06
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,730.65,577.66
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,783.83,613.16
2016,5,3,9,15,866.5,104.5,3.2,18.0,702.5,826.44,641.45
2016,5,3,9,30,882.0,107.0,3.2,18.0,751.0,871.41,671.16
2016,5,3,9,45,893.0,109.5,3.2,18.5,793.5,910.49,695.14
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,947.15,717.2
2016,5,3,10,15,912.5,113.5,3.2,19.5,872.0,977.75,734.96
2016,5,3,10,30,921.0,115.0,3.2,20.0,908.0,1005.39,750.67
2016,5,3,10,45,926.0,117.0,3.2,20.5,936.5,1027.02,762.34
2016,5,3,11,0,931.0,119.0,3.2,21.0,965.0,1045.26,771.82
2016,5,3,11,15,935.0,119.5,3.2,21.0,985.5,1057.46,778.92
2016,5,3,11,30,939.0,120.0,3.2,21.0,1006.0,1066.08,783.85
2016,5,3,11,45,942.5,120.0,3.2,21.5,1018.5,1070.06,784.4
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1070.38,782.74
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,1064.05,778.45
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,1054.12,772.01
2016,5,3,12,45,946.0,120.0,3.2,22.5,1032.5,1039.19,760.98
2016,5,3,13,0,945.0,120.0,3.2,23.0,1027.0,1020.81,747.86
2016,5,3,13,15,942.0,119.0,3.2,23.0,1013.5,996.22,732.23
2016,5,3,13,30,939.0,118.0,3.2,23.0,1000.0,968.44,714.55
2016,5,3,13,45,934.0,117.0,3.2,23.0,978.0,935.84,693.65
2016,5,3,14,0,929.0,116.0,3.2,23.0,956.0,900.43,670.8
2016,5,3,14,15,922.5,115.0,3.15,23.0,926.0,861.15,644.89
2016,5,3,14,30,916.0,114.0,3.1,23.0,896.0,819.52,617.24
2016,5,3,14,45,906.5,112.0,3.1,23.0,859.0,772.58,585.95
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,723.96,553.13
2016,5,3,15,15,885.0,107.5,3.1,23.0,778.5,671.82,515.28
2016,5,3,15,30,873.0,105.0,3.1,23.0,735.0,618.71,475.52
2016,5,3,15,45,858.0,102.0,3.1,23.0,686.5,562.8,432.56
2016,5,3,16,0,843.0,99.0,3.1,23.0,638.0,504.41,386.51
2016,5,3,16,15,822.0,95.5,3.0,22.5,585.0,445.16,338.88
2016,5,3,16,30,801.0,92.0,2.9,22.0,532.0,387.02,290.61
2016,5,3,16,45,773.0,88.0,2.8,22.0,475.5,327.56,239.68
2016,5,3,17,0,745.0,84.0,2.7,22.0,419.0,270.57,190.05
2016,5,3,17,15,706.0,78.5,2.4,21.0,362.0,209.94,138.71
2016,5,3,17,30,667.0,73.0,2.1,20.0,305.0,156.09,94.5
2016,5,3,17,45,607.5,66.0,1.8,19.5,248.5,103.61,56.53
2016,5,3,18,0,548.0,59.0,1.5,19.0,192.0,58.21,32.37
2016,5,3,18,15,457.5,49.5,1.45,18.0,140.0,35.52,25.48
2016,5,3,18,30,367.0,40.0,1.4,17.0,88.0,30.29,20.47
2016,5,3,18,45,220.5,25.5,1.35,16.0,50.0,19.71,9.4
2016,5,3,19,0,74.0,11.0,1.3,15.0,12.0,10.81,0.0
2016,5,3,19,15,37.0,5.5,1.3,14.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,11.5,9.5,7.37,0.0
2016,5,4,6,0,89.0,15.0,2.1,12.0,19.0,33.46,0.0
2016,5,4,6,15,220.0,31.0,2.4,12.5,59.0,90.47,58.49
2016,5,4,6,30,351.0,47.0,2.7,13.0,99.0,158.06,116.16
2016,5,4,6,45,441.0,57.5,3.05,14.0,151.5,220.45,170.72
2016,5,4,7,0,531.0,68.0,3.4,15.0,204.0,292.62,233.17
2016,5,4,7,15,588.0,75.5,3.4,16.0,260.5,356.08,287.47
2016,5,4,7,30,645.0,83.0,3.4,17.0,317.0,424.79,344.12
2016,5,4,7,45,686.0,88.5,3.45,18.0,374.5,487.26,393.98
2016,5,4,8,0,727.0,94.0,3.5,19.0,432.0,552.5,444.13
2016,5,4,8,15,755.5,99.0,3.55,19.5,488.0,609.79,487.41
2016,5,4,8,30,784.0,104.0,3.6,20.0,544.0,669.48,531.17
2016,5,4,8,45,806.0,107.5,3.7,21.0,597.0,723.12,566.78
2016,5,4,9,0,828.0,111.0,3.8,22.0,650.0,776.26,601.18
2016,5,4,9,15,844.0,114.0,3.8,22.5,698.5,823.13,631.19
2016,5,4,9,30,860.0,117.0,3.8,23.0,747.0,868.43,659.66
2016,5,4,9,45,872.0,119.5,3.85,23.5,789.5,903.01,680.64
2016,5,4,10,0,884.0,122.0,3.9,24.0,832.0,939.89,703.07
2016,5,4,10,15,893.0,124.0,3.9,24.0,868.0,970.9,722.45
2016,5,4,10,30,902.0,126.0,3.9,24.0,904.0,999.04,739.91
2016,5,4,10,45,908.5,127.5,3.9,24.5,933.0,1021.18,751.92
2016,5,4,11,0,915.0,129.0,3.9,25.0,962.0,1040.04,761.82
2016,5,4,11,15,919.5,130.0,3.85,25.0,982.5,1053.0,769.08
2016,5,4,11,30,924.0,131.0,3.8,25.0,1003.0,1062.44,774.19
2016,5,4,11,45,931.0,129.0,3.8,25.5,1017.0,1067.79,775.61
2016,5,4,12,0,938.0,127.0,3.8,26.0,1031.0,1069.55,774.86
2016,5,4,12,15,939.0,127.0,3.8,26.0,1035.0,1063.7,770.9
2016,5,4,12,30,940.0,127.0,3.8,26.0,1039.0,1054.29,764.81
2016,5,4,12,45,939.5,126.5,3.8,26.5,1034.0,1039.4,753.83
2016,5,4,13,0,939.0,126.0,3.8,27.0,1029.0,1021.1,740.78
2016,5,4,13,15,936.0,125.5,3.8,27.0,1015.5,997.11,725.61
2016,5,4,13,30,933.0,125.0,3.8,27.0,1002.0,969.96,708.41
2016,5,4,13,45,929.5,123.5,3.8,27.0,980.5,938.35,688.27
2016,5,4,14,0,926.0,122.0,3.8,27.0,959.0,903.87,666.16
2016,5,4,14,15,919.5,120.5,3.75,27.0,929.5,864.23,640.2
2016,5,4,14,30,913.0,119.0,3.7,27.0,900.0,822.24,612.53
2016,5,4,14,45,904.0,117.0,3.7,27.0,863.0,775.81,581.79
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,727.66,549.54
2016,5,4,15,15,883.0,112.5,3.6,26.5,783.0,675.63,512.61
2016,5,4,15,30,871.0,110.0,3.5,26.0,740.0,622.64,473.9
2016,5,4,15,45,856.5,106.5,3.45,26.0,691.5,564.68,429.74
2016,5,4,16,0,842.0,103.0,3.4,26.0,643.0,508.21,385.38
2016,5,4,16,15,821.0,99.5,3.15,25.5,589.5,449.03,338.07
2016,5,4,16,30,800.0,96.0,2.9,25.0,536.0,390.98,290.25
2016,5,4,16,45,774.0,91.0,2.65,25.0,480.5,331.33,239.64
2016,5,4,17,0,748.0,86.0,2.4,25.0,425.0,273.93,190.2
2016,5,4,17,15,708.5,80.5,2.1,24.0,367.0,212.96,139.29
2016,5,4,17,30,669.0,75.0,1.8,23.0,309.0,158.89,95.47
2016,5,4,17,45,613.5,68.0,1.55,22.5,252.5,106.63,57.9
2016,5,4,18,0,558.0,61.0,1.3,22.0,196.0,60.98,33.63
2016,5,4,18,15,465.0,51.0,1.25,21.0,144.0,36.74,26.2
2016,5,4,18,30,372.0,41.0,1.2,20.0,92.0,31.1,20.91
2016,5,4,18,45,223.5,26.5,1.2,19.0,53.0,20.56,10.12
2016,5,4,19,0,75.0,12.0,1.2,18.0,14.0,11.8,0.0
2016,5,4,19,15,37.5,6.0,1.2,18.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,16.51,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,46.46,0.0
2016,5,5,6,15,295.5,29.0,1.3,15.0,65.5,106.44,68.26
2016,5,5,6,30,437.0,42.0,1.5,16.0,108.0,177.56,128.2
2016,5,5,6,45,517.5,51.0,1.7,17.0,161.5,239.95,182.62
2016,5,5,7,0,598.0,60.0,1.9,18.0,215.0,311.02,243.41
2016,5,5,7,15,650.5,66.5,1.85,18.5,272.0,374.94,297.41
2016,5,5,7,30,703.0,73.0,1.8,19.0,329.0,443.57,353.08
2016,5,5,7,45,735.5,78.5,1.8,20.0,386.0,503.03,399.07
2016,5,5,8,0,768.0,84.0,1.8,21.0,443.0,565.56,445.38
2016,5,5,8,15,793.5,88.0,1.8,21.5,498.0,623.31,487.21
2016,5,5,8,30,819.0,92.0,1.8,22.0,553.0,681.46,527.3
2016,5,5,8,45,834.0,96.5,1.8,23.0,604.5,732.44,558.85
2016,5,5,9,0,849.0,101.0,1.8,24.0,656.0,782.27,588.83
2016,5,5,9,15,862.5,104.0,1.75,24.5,703.0,823.66,613.09
2016,5,5,9,30,876.0,107.0,1.7,25.0,750.0,867.23,638.36
2016,5,5,9,45,883.0,111.0,1.7,25.5,790.5,904.09,659.31
2016,5,5,10,0,890.0,115.0,1.7,26.0,831.0,938.31,678.34
2016,5,5,10,15,897.5,116.5,1.7,26.0,866.0,967.53,695.4
2016,5,5,10,30,905.0,118.0,1.7,26.0,901.0,993.81,710.59
2016,5,5,10,45,908.0,121.0,1.7,26.5,927.5,1014.17,720.68
2016,5,5,11,0,911.0,124.0,1.7,27.0,954.0,1031.13,728.73
2016,5,5,11,15,914.5,125.0,1.7,27.0,973.5,1043.07,735.22
2016,5,5,11,30,918.0,126.0,1.7,27.0,993.0,1051.49,739.71
2016,5,5,11,45,706.0,271.5,1.75,27.5,943.5,997.15,704.88
2016,5,5,12,0,494.0,417.0,1.8,28.0,894.0,927.22,653.3
2016,5,5,12,15,519.5,393.0,1.85,28.0,896.5,922.68,652.71
2016,5,5,12,30,545.0,369.0,1.9,28.0,899.0,915.68,649.9
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,966.45,688.37
2016,5,5,13,0,923.0,123.0,2.1,28.0,1011.0,1003.04,712.18
2016,5,5,13,15,919.5,122.0,2.15,28.0,997.0,978.47,697.2
2016,5,5,13,30,916.0,121.0,2.2,28.0,983.0,950.83,680.84
2016,5,5,13,45,693.5,248.0,2.25,28.0,892.5,855.63,620.19
2016,5,5,14,0,471.0,375.0,2.3,28.0,802.0,764.74,554.59
2016,5,5,14,15,681.0,246.0,2.3,28.0,841.0,792.74,580.51
2016,5,5,14,30,891.0,117.0,2.3,28.0,880.0,803.63,590.01
2016,5,5,14,45,701.5,204.5,2.35,28.0,789.5,710.39,525.8
2016,5,5,15,0,512.0,292.0,2.4,28.0,699.0,629.26,466.16
2016,5,5,15,15,525.0,267.5,2.4,28.0,666.0,588.73,438.47
2016,5,5,15,30,538.0,243.0,2.4,28.0,633.0,546.03,408.2
2016,5,5,15,45,472.5,247.0,2.4,28.0,573.0,484.49,362.71
2016,5,5,16,0,407.0,251.0,2.4,28.0,513.0,428.66,320.87
2016,5,5,16,15,393.0,231.0,2.3,27.5,466.5,382.15,285.91
2016,5,5,16,30,379.0,211.0,2.2,27.0,420.0,334.9,249.55
2016,5,5,16,45,273.0,201.0,2.15,27.0,343.5,267.7,198.61
2016,5,5,17,0,167.0,191.0,2.1,27.0,267.0,215.27,159.81
2016,5,5,17,15,157.5,167.0,1.85,26.0,231.0,180.42,132.86
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,146.83,106.84
2016,5,5,17,45,136.5,118.5,1.35,24.5,159.5,114.02,81.87
2016,5,5,18,0,125.0,94.0,1.1,24.0,124.0,82.94,59.65
2016,5,5,18,15,101.0,71.0,1.1,23.0,91.5,59.51,45.39
2016,5,5,18,30,77.0,48.0,1.1,22.0,59.0,41.31,29.34
2016,5,5,18,45,38.5,29.0,1.1,21.5,34.5,25.57,14.03
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,16.53,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,46.31,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,105.02,68.28
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,174.59,127.07
2016,5,6,6,45,497.5,54.0,1.7,16.0,162.0,237.05,181.53
2016,5,6,7,0,578.0,64.0,1.9,17.0,215.0,308.18,242.4
2016,5,6,7,15,631.5,70.5,1.95,17.5,272.0,371.52,296.18
2016,5,6,7,30,685.0,77.0,2.0,18.0,329.0,439.66,351.95
2016,5,6,7,45,720.5,83.0,2.05,19.0,386.0,501.64,400.28
2016,5,6,8,0,756.0,89.0,2.1,20.0,443.0,564.39,447.33
2016,5,6,8,15,782.5,93.0,2.3,20.5,499.0,622.21,490.58
2016,5,6,8,30,809.0,97.0,2.5,21.0,555.0,680.54,532.66
2016,5,6,8,45,830.5,100.0,2.7,22.0,608.0,734.22,567.95
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,787.31,602.15
2016,5,6,9,15,867.0,105.5,2.85,23.5,709.0,829.42,627.83
2016,5,6,9,30,882.0,108.0,2.8,24.0,757.0,873.83,654.69
2016,5,6,9,45,894.5,109.5,2.75,24.5,799.5,913.03,677.55
2016,5,6,10,0,907.0,111.0,2.7,25.0,842.0,949.89,698.54
2016,5,6,10,15,915.0,113.0,2.65,25.0,878.0,980.5,716.57
2016,5,6,10,30,923.0,115.0,2.6,25.0,914.0,1008.12,732.61
2016,5,6,10,45,929.5,116.0,2.55,25.5,942.0,1030.09,743.53
2016,5,6,11,0,936.0,117.0,2.5,26.0,970.0,1048.72,752.32
2016,5,6,11,15,939.5,117.5,2.45,26.0,990.5,1060.39,758.25
2016,5,6,11,30,943.0,118.0,2.4,26.0,1011.0,1068.48,762.07
2016,5,6,11,45,951.5,114.5,2.35,26.5,1024.5,1073.88,762.85
2016,5,6,12,0,960.0,111.0,2.3,27.0,1038.0,1075.63,761.48
2016,5,6,12,15,960.5,111.0,2.25,27.0,1041.5,1069.25,756.73
2016,5,6,12,30,961.0,111.0,2.2,27.0,1045.0,1059.23,749.92
2016,5,6,12,45,961.0,110.0,2.15,27.0,1040.0,1044.15,740.12
2016,5,6,13,0,961.0,109.0,2.1,27.0,1035.0,1025.57,728.28
2016,5,6,13,15,958.0,108.0,2.1,27.0,1021.0,1000.74,713.22
2016,5,6,13,30,955.0,107.0,2.1,27.0,1007.0,972.69,696.17
2016,5,6,13,45,950.5,106.5,2.1,27.5,985.0,940.7,675.25
2016,5,6,14,0,946.0,106.0,2.1,28.0,963.0,905.81,652.49
2016,5,6,14,15,939.5,104.5,2.15,28.0,933.5,865.62,627.92
2016,5,6,14,30,933.0,103.0,2.2,28.0,904.0,823.03,601.51
2016,5,6,14,45,921.5,103.0,2.25,28.0,866.5,776.02,571.77
2016,5,6,15,0,910.0,103.0,2.3,28.0,829.0,727.44,540.52
2016,5,6,15,15,898.5,101.0,2.4,27.5,785.5,675.67,506.09
2016,5,6,15,30,887.0,99.0,2.5,27.0,742.0,622.87,469.05
2016,5,6,15,45,869.5,97.5,2.65,27.0,693.0,566.47,427.27
2016,5,6,16,0,852.0,96.0,2.8,27.0,644.0,510.16,384.06
2016,5,6,16,15,832.0,92.5,2.75,26.5,591.0,448.58,335.8
2016,5,6,16,30,812.0,89.0,2.7,26.0,538.0,390.43,288.47
2016,5,6,16,45,782.0,86.0,2.65,26.0,482.0,330.74,238.3
2016,5,6,17,0,752.0,83.0,2.6,26.0,426.0,273.73,189.53
2016,5,6,17,15,714.0,77.5,2.35,25.0,368.5,215.71,140.97
2016,5,6,17,30,676.0,72.0,2.1,24.0,311.0,158.92,94.93
2016,5,6,17,45,619.5,65.5,1.9,23.5,255.0,106.57,57.17
2016,5,6,18,0,563.0,59.0,1.7,23.0,199.0,60.92,32.54
2016,5,6,18,15,477.0,49.5,1.65,22.0,147.0,35.14,24.73
2016,5,6,18,30,391.0,40.0,1.6,21.0,95.0,29.87,19.82
2016,5,6,18,45,254.0,26.5,1.55,20.0,56.0,20.31,10.27
2016,5,6,19,0,117.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,58.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,14.3,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,38.8,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,92.83,61.33
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,155.07,113.87
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,212.82,164.16
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,280.88,222.63
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,342.38,275.1
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,408.9,330.21
2016,5,7,7,45,624.5,102.0,3.6,18.5,366.5,469.6,379.32
2016,5,7,8,0,667.0,108.0,3.8,19.0,422.0,533.27,429.35
2016,5,7,8,15,695.5,113.0,4.1,20.0,476.0,589.27,471.46
2016,5,7,8,30,724.0,118.0,4.4,21.0,530.0,646.16,513.19
2016,5,7,8,45,745.0,123.0,4.7,22.0,580.5,698.03,549.82
2016,5,7,9,0,766.0,128.0,5.0,23.0,631.0,747.34,583.1
2016,5,7,9,15,782.5,131.5,5.0,23.0,677.5,792.74,614.06
2016,5,7,9,30,799.0,135.0,5.0,23.0,724.0,836.77,643.74
2016,5,7,9,45,807.0,140.5,5.05,23.5,764.0,873.77,667.17
2016,5,7,10,0,815.0,146.0,5.1,24.0,804.0,908.4,688.77
2016,5,7,10,15,824.0,148.0,5.05,24.5,838.0,937.71,705.89
2016,5,7,10,30,833.0,150.0,5.0,25.0,872.0,964.35,721.07
2016,5,7,10,45,835.5,154.5,5.0,25.5,898.5,984.45,732.1
2016,5,7,11,0,838.0,159.0,5.0,26.0,925.0,1001.36,741.04
2016,5,7,11,15,842.0,160.5,5.0,26.0,944.5,1013.39,748.29
2016,5,7,11,30,846.0,162.0,5.0,26.0,964.0,1022.13,753.49
2016,5,7,11,45,871.0,147.0,5.0,26.5,981.5,1025.94,754.01
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,1032.78,756.69
2016,5,7,12,15,896.5,132.0,4.95,27.0,1002.0,1026.64,752.0
2016,5,7,12,30,897.0,132.0,4.9,27.0,1005.0,1017.13,745.3
2016,5,7,12,45,894.5,132.0,4.9,27.5,999.5,1001.38,733.5
2016,5,7,13,0,892.0,132.0,4.9,28.0,994.0,982.47,719.77
2016,5,7,13,15,454.0,214.0,4.85,28.0,652.5,640.89,482.81
2016,5,7,13,30,16.0,296.0,4.8,28.0,311.0,301.78,223.8
2016,5,7,13,45,251.0,335.5,4.8,28.0,563.5,549.99,413.29
2016,5,7,14,0,486.0,375.0,4.8,28.0,816.0,777.34,576.67
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,789.82,590.12
2016,5,7,14,30,852.0,131.0,4.8,28.0,863.0,787.25,591.08
2016,5,7,14,45,832.5,134.5,4.8,28.0,825.0,740.8,559.45
2016,5,7,15,0,813.0,138.0,4.8,28.0,787.0,693.33,526.04
2016,5,7,15,15,799.5,135.0,4.75,28.0,745.0,643.22,489.12
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,592.55,450.99
2016,5,7,15,45,763.0,131.0,4.7,28.0,655.0,538.26,409.37
2016,5,7,16,0,740.0,130.0,4.7,28.0,607.0,482.67,365.81
2016,5,7,16,15,717.0,125.5,4.65,27.5,556.5,426.95,321.66
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,372.74,277.43
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,316.61,230.76
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,262.85,185.24
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,209.1,140.29
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,159.89,100.47
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,111.37,65.13
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,68.88,40.78
2016,5,7,18,15,377.5,59.0,4.0,23.0,137.0,43.37,31.66
2016,5,7,18,30,294.0,47.0,3.8,22.0,88.0,35.58,24.56
2016,5,7,18,45,147.0,31.5,3.65,21.5,52.0,24.39,13.52
2016,5,7,19,0,0.0,16.0,3.5,21.0,16.0,15.73,0.0
2016,5,7,19,15,0.0,8.0,3.45,20.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.41,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.61,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,33.24,20.73
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,56.83,41.11
2016,5,8,6,45,23.0,78.0,4.05,18.5,84.0,88.73,68.0
2016,5,8,7,0,36.0,102.0,4.4,19.0,112.0,119.99,94.19
2016,5,8,7,15,53.0,124.5,4.65,19.5,143.0,152.65,121.19
2016,5,8,7,30,70.0,147.0,4.9,20.0,174.0,187.03,149.2
2016,5,8,7,45,35.0,82.5,5.15,20.5,96.0,101.51,78.87
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,5,8,8,15,0.0,75.0,5.3,21.0,75.0,72.53,53.99
2016,5,8,8,30,0.0,132.0,5.2,21.0,132.0,128.84,99.33
2016,5,8,8,45,0.0,119.5,5.15,21.5,119.5,116.21,88.61
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,103.79,78.23
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,180.48,139.07
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,258.48,199.57
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,175.67,134.15
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,94.05,69.37
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,93.6,68.93
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,93.15,68.46
2016,5,8,10,45,5.5,161.0,4.45,23.0,166.5,162.32,122.71
2016,5,8,11,0,11.0,226.0,4.4,23.0,237.0,232.01,176.34
2016,5,8,11,15,16.5,287.5,4.35,23.0,303.5,298.52,226.63
2016,5,8,11,30,22.0,349.0,4.3,23.0,370.0,365.11,276.13
2016,5,8,11,45,17.5,294.0,4.25,23.5,310.5,305.54,230.8
2016,5,8,12,0,13.0,239.0,4.2,24.0,251.0,246.43,185.83
2016,5,8,12,15,9.0,199.0,4.05,24.0,207.5,202.91,152.67
2016,5,8,12,30,5.0,159.0,3.9,24.0,164.0,159.62,119.39
2016,5,8,12,45,4.0,152.5,3.8,24.0,156.5,152.15,113.64
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,144.69,107.88
2016,5,8,13,15,13.5,252.0,3.6,24.0,265.5,257.43,194.33
2016,5,8,13,30,24.0,358.0,3.5,24.0,382.0,369.23,277.58
2016,5,8,13,45,83.0,409.0,3.45,24.0,485.5,470.51,353.25
2016,5,8,14,0,142.0,460.0,3.4,24.0,589.0,565.83,422.74
2016,5,8,14,15,77.0,350.5,3.6,23.5,420.5,400.67,302.99
2016,5,8,14,30,12.0,241.0,3.8,23.0,252.0,241.82,183.52
2016,5,8,14,45,11.5,236.5,4.0,23.0,246.5,236.27,179.94
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,230.72,176.03
2016,5,8,15,15,23.5,263.5,4.7,22.5,281.5,266.01,204.38
2016,5,8,15,30,36.0,295.0,5.2,22.0,322.0,299.98,231.69
2016,5,8,15,45,98.0,297.0,5.7,22.0,362.5,331.9,257.74
2016,5,8,16,0,160.0,299.0,6.2,22.0,403.0,354.45,275.88
2016,5,8,16,15,80.0,208.0,6.15,21.5,260.0,230.06,179.14
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,112.56,86.23
2016,5,8,16,45,57.0,155.5,6.05,21.0,182.0,163.99,127.15
2016,5,8,17,0,114.0,194.0,6.0,21.0,247.0,204.05,157.64
2016,5,8,17,15,102.0,170.5,5.55,20.5,213.0,172.17,132.09
2016,5,8,17,30,90.0,147.0,5.1,20.0,179.0,145.09,110.61
2016,5,8,17,45,79.0,122.5,4.7,20.0,147.0,115.76,87.37
2016,5,8,18,0,68.0,98.0,4.3,20.0,115.0,88.08,66.09
2016,5,8,18,15,48.0,74.0,3.95,19.5,84.5,64.77,50.69
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,44.97,32.96
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,27.32,16.22
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.85,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,12.35,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,29.01,3.79
2016,5,9,6,15,130.5,41.5,4.6,19.0,60.0,79.57,53.2
2016,5,9,6,30,218.0,63.0,4.8,19.0,98.0,135.13,99.56
2016,5,9,6,45,272.5,83.5,5.0,19.5,145.0,187.95,144.96
2016,5,9,7,0,327.0,104.0,5.2,20.0,192.0,250.98,198.47
2016,5,9,7,15,271.5,125.5,5.5,20.5,210.0,262.11,209.7
2016,5,9,7,30,216.0,147.0,5.8,21.0,228.0,271.13,217.62
2016,5,9,7,45,300.5,159.0,6.1,21.5,291.0,341.83,275.14
2016,5,9,8,0,385.0,171.0,6.4,22.0,354.0,426.97,343.07
2016,5,9,8,15,290.5,212.0,6.45,22.5,360.0,420.68,335.49
2016,5,9,8,30,196.0,253.0,6.5,23.0,366.0,404.37,319.54
2016,5,9,8,45,407.5,225.5,6.6,23.5,486.0,553.69,437.69
2016,5,9,9,0,619.0,198.0,6.7,24.0,606.0,709.25,556.84
2016,5,9,9,15,499.0,255.5,6.65,24.5,600.5,691.41,537.75
2016,5,9,9,30,379.0,313.0,6.6,25.0,595.0,658.58,508.08
2016,5,9,9,45,363.0,339.0,6.55,25.5,620.5,682.68,522.99
2016,5,9,10,0,347.0,365.0,6.5,26.0,646.0,704.41,535.79
2016,5,9,10,15,446.5,346.5,6.35,26.5,724.5,792.21,598.87
2016,5,9,10,30,546.0,328.0,6.2,27.0,803.0,876.44,657.73
2016,5,9,10,45,659.5,267.0,6.05,27.5,858.5,933.48,697.93
2016,5,9,11,0,773.0,206.0,5.9,28.0,914.0,989.76,733.64
2016,5,9,11,15,778.5,207.5,5.75,28.0,934.0,998.13,737.38
2016,5,9,11,30,784.0,209.0,5.6,28.0,954.0,1007.78,742.28
2016,5,9,11,45,829.5,180.0,5.45,28.5,976.5,1023.78,749.91
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,1030.65,751.42
2016,5,9,12,15,876.0,151.0,5.2,29.0,1003.0,1025.01,746.72
2016,5,9,12,30,877.0,151.0,5.1,29.0,1007.0,1016.08,740.06
2016,5,9,12,45,879.5,148.0,5.0,29.5,1003.0,1002.47,728.94
2016,5,9,13,0,882.0,145.0,4.9,30.0,999.0,985.64,715.89
2016,5,9,13,15,879.0,144.5,4.8,30.0,985.5,962.87,700.54
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,937.18,683.36
2016,5,9,13,45,874.5,140.5,4.65,30.0,951.5,907.12,663.69
2016,5,9,14,0,873.0,137.0,4.6,30.0,931.0,874.28,642.23
2016,5,9,14,15,866.0,135.5,4.55,30.0,902.0,836.21,617.19
2016,5,9,14,30,859.0,134.0,4.5,30.0,873.0,796.0,590.58
2016,5,9,14,45,850.0,131.0,4.45,30.0,837.5,750.99,560.47
2016,5,9,15,0,841.0,128.0,4.4,30.0,802.0,703.8,528.12
2016,5,9,15,15,828.0,125.5,4.3,30.0,759.5,653.34,491.38
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,602.2,453.35
2016,5,9,15,45,797.5,120.0,4.15,30.0,669.5,547.71,412.08
2016,5,9,16,0,780.0,117.0,4.1,30.0,622.0,493.5,369.96
2016,5,9,16,15,758.0,112.5,3.95,29.5,570.5,436.49,325.22
2016,5,9,16,30,736.0,108.0,3.8,29.0,519.0,378.3,278.37
2016,5,9,16,45,707.5,103.0,3.7,29.0,465.0,321.37,230.97
2016,5,9,17,0,679.0,98.0,3.6,29.0,411.0,267.02,185.0
2016,5,9,17,15,639.5,91.5,3.4,28.0,356.0,211.82,139.54
2016,5,9,17,30,600.0,85.0,3.2,27.0,301.0,160.98,98.81
2016,5,9,17,45,545.5,76.5,3.0,26.5,247.0,111.48,63.06
2016,5,9,18,0,491.0,68.0,2.8,26.0,193.0,68.5,38.8
2016,5,9,18,15,407.0,57.0,2.85,25.5,143.0,41.46,29.72
2016,5,9,18,30,323.0,46.0,2.9,25.0,93.0,34.65,23.5
2016,5,9,18,45,201.0,30.5,2.95,24.5,55.5,23.47,12.9
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,11.35,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,26.33,4.65
2016,5,10,6,15,109.5,43.0,2.55,21.5,59.0,76.51,51.14
2016,5,10,6,30,185.0,67.0,2.7,22.0,97.0,130.41,95.38
2016,5,10,6,45,271.5,83.0,2.9,22.5,146.5,187.17,142.34
2016,5,10,7,0,358.0,99.0,3.1,23.0,196.0,258.26,200.92
2016,5,10,7,15,187.0,116.0,3.15,23.5,168.0,213.15,167.44
2016,5,10,7,30,16.0,133.0,3.2,24.0,140.0,140.29,108.58
2016,5,10,7,45,84.0,168.5,3.3,24.5,208.0,220.17,172.53
2016,5,10,8,0,152.0,204.0,3.4,25.0,276.0,308.64,241.59
2016,5,10,8,15,400.5,175.5,3.35,25.0,397.5,460.44,361.08
2016,5,10,8,30,649.0,147.0,3.3,25.0,519.0,625.86,486.37
2016,5,10,8,45,684.0,147.5,3.3,25.5,571.0,680.15,523.75
2016,5,10,9,0,719.0,148.0,3.3,26.0,623.0,735.25,560.77
2016,5,10,9,15,736.0,152.0,3.3,26.5,668.5,779.77,588.89
2016,5,10,9,30,753.0,156.0,3.3,27.0,714.0,823.11,615.81
2016,5,10,9,45,770.5,156.5,3.35,27.5,755.5,858.83,637.45
2016,5,10,10,0,788.0,157.0,3.4,28.0,797.0,895.75,659.73
2016,5,10,10,15,797.5,159.5,3.45,28.0,830.5,925.29,678.26
2016,5,10,10,30,807.0,162.0,3.5,28.0,864.0,952.28,695.14
2016,5,10,10,45,814.5,163.0,3.55,28.5,891.0,973.04,706.55
2016,5,10,11,0,822.0,164.0,3.6,29.0,918.0,990.86,716.12
2016,5,10,11,15,826.0,165.5,3.65,29.0,937.0,1002.66,723.3
2016,5,10,11,30,830.0,167.0,3.7,29.0,956.0,1011.25,728.57
2016,5,10,11,45,828.5,170.5,3.8,29.5,966.0,1013.09,728.49
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,1011.62,726.43
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,1005.37,722.56
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,995.93,716.77
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,979.58,706.59
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,960.38,694.65
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,937.36,679.98
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,911.67,663.58
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.0,878.95,642.72
2016,5,10,14,0,781.0,185.0,4.2,30.0,896.0,844.35,620.52
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.0,806.93,596.06
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,767.79,570.25
2016,5,10,14,45,744.0,182.5,4.2,30.0,802.5,721.7,538.3
2016,5,10,15,0,723.0,185.0,4.2,30.0,765.0,675.52,505.41
2016,5,10,15,15,708.0,181.0,4.15,29.5,724.5,627.15,471.38
2016,5,10,15,30,693.0,177.0,4.1,29.0,684.0,578.61,436.36
2016,5,10,15,45,564.0,211.0,4.05,29.0,606.0,502.9,378.79
2016,5,10,16,0,435.0,245.0,4.0,29.0,528.0,438.21,329.16
2016,5,10,16,15,508.5,204.0,3.85,28.5,508.0,408.01,305.78
2016,5,10,16,30,582.0,163.0,3.7,28.0,488.0,369.68,274.36
2016,5,10,16,45,540.0,157.0,3.6,28.0,435.0,315.53,230.38
2016,5,10,17,0,498.0,151.0,3.5,28.0,382.0,265.72,189.6
2016,5,10,17,15,455.5,139.5,3.35,27.5,329.5,215.48,149.22
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,170.0,113.64
2016,5,10,17,45,353.0,113.5,3.1,26.5,225.5,125.16,81.56
2016,5,10,18,0,293.0,99.0,3.0,26.0,174.0,90.8,61.2
2016,5,10,18,15,224.0,79.0,3.05,25.5,128.0,62.19,47.29
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,47.36,34.17
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,31.18,19.13
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.5,9.0,2.05,18.5,11.0,12.97,0.0
2016,5,11,6,0,69.0,18.0,2.3,19.0,22.0,32.97,8.49
2016,5,11,6,15,157.0,38.5,2.55,19.5,61.0,85.61,57.38
2016,5,11,6,30,245.0,59.0,2.8,20.0,100.0,142.28,104.33
2016,5,11,6,45,313.5,76.0,3.05,20.5,148.5,198.23,151.81
2016,5,11,7,0,382.0,93.0,3.3,21.0,197.0,261.65,205.19
2016,5,11,7,15,435.5,105.5,3.55,21.5,250.0,320.46,254.24
2016,5,11,7,30,489.0,118.0,3.8,22.0,303.0,384.41,306.25
2016,5,11,7,45,523.0,130.5,4.1,22.5,356.0,442.16,352.17
2016,5,11,8,0,557.0,143.0,4.4,23.0,409.0,502.29,398.8
2016,5,11,8,15,587.5,151.0,4.45,23.5,462.0,560.24,442.2
2016,5,11,8,30,618.0,159.0,4.5,24.0,515.0,616.94,483.63
2016,5,11,8,45,629.5,171.5,4.6,25.0,562.0,665.12,516.64
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,712.36,548.16
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,757.01,579.22
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,800.73,609.07
2016,5,11,9,45,674.0,211.0,4.7,26.5,735.5,834.03,629.51
2016,5,11,10,0,671.0,226.0,4.7,27.0,771.0,864.67,647.97
2016,5,11,10,15,682.0,230.5,4.6,27.5,805.0,894.85,665.3
2016,5,11,10,30,693.0,235.0,4.5,28.0,839.0,922.89,681.19
2016,5,11,10,45,687.5,247.0,4.45,28.5,862.5,940.23,690.13
2016,5,11,11,0,682.0,259.0,4.4,29.0,886.0,954.56,697.15
2016,5,11,11,15,687.5,262.0,4.3,29.0,905.5,967.72,704.59
2016,5,11,11,30,693.0,265.0,4.2,29.0,925.0,978.1,710.27
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,931.58,673.17
2016,5,11,12,0,437.0,430.0,4.0,30.0,855.0,882.18,634.16
2016,5,11,12,15,397.0,442.5,3.9,30.0,829.5,845.56,608.58
2016,5,11,12,30,357.0,455.0,3.8,30.0,804.0,811.82,584.66
2016,5,11,12,45,199.0,439.5,3.7,30.0,634.0,631.51,458.65
2016,5,11,13,0,41.0,424.0,3.6,30.0,464.0,456.25,331.91
2016,5,11,13,15,61.0,443.0,3.5,30.0,502.0,490.95,357.63
2016,5,11,13,30,81.0,462.0,3.4,30.0,540.0,524.2,381.3
2016,5,11,13,45,232.0,433.0,3.3,30.0,647.0,627.09,457.36
2016,5,11,14,0,383.0,404.0,3.2,30.0,754.0,716.96,521.98
2016,5,11,14,15,356.5,402.5,3.1,30.0,720.5,677.81,494.02
2016,5,11,14,30,330.0,401.0,3.0,30.0,687.0,639.47,467.22
2016,5,11,14,45,327.5,383.5,2.95,30.0,657.0,604.96,443.77
2016,5,11,15,0,325.0,366.0,2.9,30.0,627.0,569.98,419.66
2016,5,11,15,15,251.0,357.5,2.9,30.0,552.5,496.63,367.04
2016,5,11,15,30,177.0,349.0,2.9,30.0,478.0,431.43,319.75
2016,5,11,15,45,131.5,320.0,2.9,30.0,413.0,368.87,274.4
2016,5,11,16,0,86.0,291.0,2.9,30.0,348.0,313.39,233.75
2016,5,11,16,15,151.5,268.0,2.85,29.5,357.5,312.36,233.75
2016,5,11,16,30,217.0,245.0,2.8,29.0,367.0,306.55,228.9
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,294.57,216.63
2016,5,11,17,0,480.0,158.0,2.8,29.0,380.0,267.41,190.33
2016,5,11,17,15,437.5,145.0,2.65,28.0,327.5,216.86,150.41
2016,5,11,17,30,395.0,132.0,2.5,27.0,275.0,171.09,115.1
2016,5,11,17,45,344.5,115.5,2.35,26.5,224.5,126.48,82.81
2016,5,11,18,0,294.0,99.0,2.2,26.0,174.0,91.34,61.39
2016,5,11,18,15,227.0,78.5,2.25,25.5,128.0,61.83,47.0
2016,5,11,18,30,160.0,58.0,2.3,25.0,82.0,46.63,33.6
2016,5,11,18,45,93.5,35.0,2.35,24.5,47.5,28.9,17.47
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.5,10.5,1.1,19.5,13.0,14.6,0.0
2016,5,12,6,0,71.0,21.0,1.2,20.0,26.0,37.02,11.88
2016,5,12,6,15,161.5,41.0,1.4,20.5,64.5,86.05,57.49
2016,5,12,6,30,252.0,61.0,1.6,21.0,103.0,146.68,107.18
2016,5,12,6,45,330.5,70.5,1.8,21.5,147.5,198.27,150.66
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,258.5,201.06
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,300.25,236.18
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,339.79,267.95
2016,5,12,7,45,273.5,166.0,2.05,23.5,278.0,334.62,263.14
2016,5,12,8,0,165.0,205.0,2.1,24.0,284.0,317.6,248.0
2016,5,12,8,15,82.5,124.0,2.05,24.0,163.5,183.22,142.77
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.03
2016,5,12,8,45,2.0,110.5,2.0,24.5,111.5,108.76,81.6
2016,5,12,9,0,4.0,178.0,2.0,25.0,180.0,177.63,134.78
2016,5,12,9,15,5.0,185.0,1.95,25.5,188.5,185.39,139.94
2016,5,12,9,30,6.0,192.0,1.9,26.0,197.0,193.21,145.27
2016,5,12,9,45,3.0,113.0,1.85,26.5,115.5,112.37,82.64
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,32.91,20.36
2016,5,12,10,15,2.5,100.5,1.7,27.0,103.0,99.86,72.72
2016,5,12,10,30,5.0,167.0,1.6,27.0,172.0,167.67,124.4
2016,5,12,10,45,100.0,316.0,1.55,27.5,408.5,422.43,313.78
2016,5,12,11,0,195.0,465.0,1.5,28.0,645.0,670.84,482.86
2016,5,12,11,15,203.5,475.0,1.5,28.0,666.5,689.65,492.86
2016,5,12,11,30,212.0,485.0,1.5,28.0,688.0,707.62,504.3
2016,5,12,11,45,114.5,398.5,1.55,28.0,508.5,519.85,376.29
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,322.41,235.62
2016,5,12,12,15,223.5,372.5,1.65,28.0,591.5,602.24,439.66
2016,5,12,12,30,430.0,433.0,1.7,28.0,854.0,864.59,614.51
2016,5,12,12,45,412.0,432.5,1.75,28.0,834.0,834.68,592.87
2016,5,12,13,0,394.0,432.0,1.8,28.0,814.0,806.79,575.26
2016,5,12,13,15,198.5,291.0,1.85,28.0,484.0,474.77,349.74
2016,5,12,13,30,3.0,150.0,1.9,28.0,154.0,148.23,107.98
2016,5,12,13,45,9.5,219.0,1.95,28.0,228.5,220.56,163.19
2016,5,12,14,0,16.0,288.0,2.0,28.0,303.0,292.05,215.98
2016,5,12,14,15,366.5,247.5,2.0,28.0,565.0,539.28,403.77
2016,5,12,14,30,717.0,207.0,2.0,28.0,827.0,756.48,557.33
2016,5,12,14,45,684.5,216.0,2.0,28.0,788.0,710.09,523.23
2016,5,12,15,0,652.0,225.0,2.0,28.0,749.0,664.47,491.4
2016,5,12,15,15,636.0,219.5,1.95,27.5,708.5,617.21,458.97
2016,5,12,15,30,620.0,214.0,1.9,27.0,668.0,570.06,425.8
2016,5,12,15,45,608.0,202.5,1.9,27.0,624.0,519.89,389.13
2016,5,12,16,0,596.0,191.0,1.9,27.0,580.0,469.92,351.62
2016,5,12,16,15,570.5,183.5,1.8,26.5,531.5,417.84,311.89
2016,5,12,16,30,545.0,176.0,1.7,26.0,483.0,367.76,272.68
2016,5,12,16,45,513.0,166.0,1.6,26.0,431.5,315.52,230.68
2016,5,12,17,0,481.0,156.0,1.5,26.0,380.0,266.45,190.73
2016,5,12,17,15,439.5,143.5,1.35,25.5,328.5,216.51,150.86
2016,5,12,17,30,398.0,131.0,1.2,25.0,277.0,171.21,115.53
2016,5,12,17,45,343.5,116.0,1.1,25.0,226.0,127.28,83.69
2016,5,12,18,0,289.0,101.0,1.0,25.0,175.0,93.15,62.94
2016,5,12,18,15,223.0,80.5,0.95,24.5,129.5,63.28,48.41
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,48.12,35.04
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,32.05,20.23
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
