Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,22.87,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,62.38,34.59
2016,5,23,6,15,226.5,45.0,2.6,21.5,80.5,109.92,75.32
2016,5,23,6,30,320.0,61.0,2.7,22.0,121.0,167.84,123.13
2016,5,23,6,45,386.5,73.5,2.85,22.5,169.5,222.75,169.77
2016,5,23,7,0,453.0,86.0,3.0,23.0,218.0,284.75,221.66
2016,5,23,7,15,502.5,95.5,3.05,23.0,270.5,344.69,271.5
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,407.23,322.24
2016,5,23,7,45,276.0,98.5,3.2,23.5,207.5,268.76,213.7
2016,5,23,8,0,0.0,92.0,3.3,24.0,92.0,89.15,66.62
2016,5,23,8,15,0.0,103.5,3.35,24.0,103.5,100.45,75.58
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,111.76,84.29
2016,5,23,8,45,0.0,125.0,3.45,24.5,125.0,121.59,91.59
2016,5,23,9,0,0.0,135.0,3.5,25.0,135.0,131.43,98.83
2016,5,23,9,15,1.0,144.0,3.55,25.0,144.5,141.1,106.14
2016,5,23,9,30,2.0,153.0,3.6,25.0,154.0,150.85,113.48
2016,5,23,9,45,69.0,271.0,3.65,25.5,327.5,334.44,255.11
2016,5,23,10,0,136.0,389.0,3.7,26.0,501.0,527.33,396.05
2016,5,23,10,15,138.0,404.5,3.75,26.0,522.0,547.44,408.99
2016,5,23,10,30,140.0,420.0,3.8,26.0,543.0,567.01,422.31
2016,5,23,10,45,141.5,432.0,3.9,26.5,560.0,581.88,431.57
2016,5,23,11,0,143.0,444.0,4.0,27.0,577.0,596.11,440.38
2016,5,23,11,15,131.5,465.0,4.05,27.0,589.5,605.96,446.3
2016,5,23,11,30,120.0,486.0,4.1,27.0,602.0,614.84,451.59
2016,5,23,11,45,66.0,358.0,4.15,27.5,422.0,423.09,313.85
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,236.44,175.12
2016,5,23,12,15,14.5,273.0,4.25,28.0,287.5,280.89,208.5
2016,5,23,12,30,17.0,316.0,4.3,28.0,333.0,325.1,240.96
2016,5,23,12,45,18.5,328.0,4.35,28.0,346.5,337.62,250.09
2016,5,23,13,0,20.0,340.0,4.4,28.0,360.0,349.93,259.16
2016,5,23,13,15,18.0,317.5,4.4,28.0,335.5,325.17,241.08
2016,5,23,13,30,16.0,295.0,4.4,28.0,311.0,300.59,223.15
2016,5,23,13,45,23.5,334.0,4.4,28.0,357.0,344.91,256.14
2016,5,23,14,0,31.0,373.0,4.4,28.0,403.0,386.76,286.9
2016,5,23,14,15,19.5,285.0,4.35,28.0,304.0,290.9,216.53
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,196.48,146.01
2016,5,23,14,45,31.0,279.0,4.25,28.0,305.5,290.18,217.29
2016,5,23,15,0,54.0,361.0,4.2,28.0,406.0,380.12,284.08
2016,5,23,15,15,234.5,329.5,4.15,28.0,507.0,461.22,347.29
2016,5,23,15,30,415.0,298.0,4.1,28.0,608.0,526.63,396.83
2016,5,23,15,45,338.0,297.5,4.05,28.0,539.5,462.05,348.08
2016,5,23,16,0,261.0,297.0,4.0,28.0,471.0,402.7,303.42
2016,5,23,16,15,450.0,219.0,3.95,27.5,491.0,400.26,301.86
2016,5,23,16,30,639.0,141.0,3.9,27.0,511.0,378.92,282.93
2016,5,23,16,45,608.0,135.0,3.9,27.0,459.5,325.92,239.15
2016,5,23,17,0,577.0,129.0,3.9,27.0,408.0,275.89,197.26
2016,5,23,17,15,538.0,121.0,3.8,26.5,355.5,225.4,155.63
2016,5,23,17,30,499.0,113.0,3.7,26.0,303.0,179.04,118.15
2016,5,23,17,45,443.5,102.5,3.65,26.0,252.0,132.81,83.53
2016,5,23,18,0,388.0,92.0,3.6,26.0,201.0,92.93,57.91
2016,5,23,18,15,316.5,77.5,3.6,25.5,153.5,56.66,42.8
2016,5,23,18,30,245.0,63.0,3.6,25.0,106.0,47.37,34.56
2016,5,23,18,45,159.0,44.0,3.6,24.5,68.0,35.96,24.17
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.93,7.88
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,18.32,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,43.69,24.05
2016,5,24,6,15,120.5,51.0,2.9,22.0,70.5,87.79,61.03
2016,5,24,6,30,186.0,72.0,3.1,22.0,107.0,136.44,101.21
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,186.55,142.8
2016,5,24,7,0,348.0,94.0,3.5,23.0,196.0,250.49,195.63
2016,5,24,7,15,244.0,127.5,3.65,23.0,206.5,252.19,199.1
2016,5,24,7,30,140.0,161.0,3.8,23.0,217.0,242.16,191.33
2016,5,24,7,45,191.5,182.5,4.0,23.5,271.0,300.6,237.63
2016,5,24,8,0,243.0,204.0,4.2,24.0,325.0,369.54,291.07
2016,5,24,8,15,170.5,231.5,4.25,24.5,321.0,355.7,277.98
2016,5,24,8,30,98.0,259.0,4.3,25.0,317.0,334.27,258.8
2016,5,24,8,45,178.0,281.5,4.4,25.5,397.5,427.54,330.1
2016,5,24,9,0,258.0,304.0,4.5,26.0,478.0,527.45,404.23
2016,5,24,9,15,236.0,331.0,4.55,26.0,499.0,539.4,411.16
2016,5,24,9,30,214.0,358.0,4.6,26.0,520.0,555.93,421.57
2016,5,24,9,45,328.0,342.0,4.65,26.5,605.5,652.96,493.02
2016,5,24,10,0,442.0,326.0,4.7,27.0,691.0,755.15,565.92
2016,5,24,10,15,249.5,363.0,4.65,27.0,570.5,615.81,461.09
2016,5,24,10,30,57.0,400.0,4.6,27.0,450.0,459.18,341.82
2016,5,24,10,45,53.0,407.5,4.6,27.5,455.5,462.9,343.72
2016,5,24,11,0,49.0,415.0,4.6,28.0,461.0,466.27,344.88
2016,5,24,11,15,75.5,447.5,4.6,28.0,519.5,525.34,387.57
2016,5,24,11,30,102.0,480.0,4.6,28.0,578.0,584.22,429.35
2016,5,24,11,45,215.0,475.5,4.65,28.5,685.5,697.51,510.85
2016,5,24,12,0,328.0,471.0,4.7,29.0,793.0,808.42,588.12
2016,5,24,12,15,276.5,487.5,4.7,29.0,759.5,768.91,558.89
2016,5,24,12,30,225.0,504.0,4.7,29.0,726.0,725.08,527.44
2016,5,24,12,45,274.5,488.5,4.7,29.0,758.0,755.03,549.75
2016,5,24,13,0,324.0,473.0,4.7,29.0,790.0,778.99,567.54
2016,5,24,13,15,288.0,476.5,4.65,29.0,755.5,738.74,538.84
2016,5,24,13,30,252.0,480.0,4.6,29.0,721.0,699.03,510.7
2016,5,24,13,45,172.0,466.0,4.55,29.0,629.0,604.1,443.04
2016,5,24,14,0,92.0,452.0,4.5,29.0,537.0,514.21,377.93
2016,5,24,14,15,81.0,430.5,4.45,29.0,504.0,479.58,353.63
2016,5,24,14,30,70.0,409.0,4.4,29.0,471.0,445.7,329.53
2016,5,24,14,45,208.0,387.0,4.35,29.0,559.5,521.66,388.14
2016,5,24,15,0,346.0,365.0,4.3,29.0,648.0,584.93,435.81
2016,5,24,15,15,436.0,310.5,4.15,28.5,648.5,574.23,430.43
2016,5,24,15,30,526.0,256.0,4.0,28.0,649.0,555.93,419.07
2016,5,24,15,45,310.0,278.5,3.9,28.0,506.5,429.61,324.03
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,327.18,246.3
2016,5,24,16,15,90.0,276.0,3.65,27.5,332.5,295.96,223.73
2016,5,24,16,30,86.0,251.0,3.5,27.0,301.0,265.22,200.98
2016,5,24,16,45,76.5,228.0,3.35,27.0,269.0,234.8,177.85
2016,5,24,17,0,67.0,205.0,3.2,27.0,237.0,205.51,155.45
2016,5,24,17,15,59.5,180.0,3.1,26.5,206.5,176.21,133.15
2016,5,24,17,30,52.0,155.0,3.0,26.0,176.0,147.96,111.5
2016,5,24,17,45,39.0,130.5,2.95,26.0,145.0,120.6,90.48
2016,5,24,18,0,26.0,106.0,2.9,26.0,114.0,95.06,70.86
2016,5,24,18,15,14.0,82.0,2.95,25.5,86.0,74.67,58.07
2016,5,24,18,30,2.0,58.0,3.0,25.0,58.0,53.77,39.97
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.0,34.16,22.67
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,3.35
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,8.39
2016,5,25,6,15,4.0,42.0,3.5,23.0,43.0,42.43,28.34
2016,5,25,6,30,8.0,64.0,3.6,23.0,66.0,66.04,48.19
2016,5,25,6,45,24.5,86.0,3.7,23.5,93.0,96.82,73.45
2016,5,25,7,0,41.0,108.0,3.8,24.0,120.0,127.39,98.37
2016,5,25,7,15,31.0,125.5,3.9,24.0,136.0,142.46,110.66
2016,5,25,7,30,21.0,143.0,4.0,24.0,152.0,152.68,118.63
2016,5,25,7,45,128.0,174.5,4.1,24.5,237.0,255.86,201.21
2016,5,25,8,0,235.0,206.0,4.2,25.0,322.0,366.68,287.72
2016,5,25,8,15,117.5,156.5,4.2,25.0,214.5,240.39,188.04
2016,5,25,8,30,0.0,107.0,4.2,25.0,107.0,103.83,77.57
2016,5,25,8,45,0.0,116.5,4.25,25.5,116.5,113.17,84.64
2016,5,25,9,0,0.0,126.0,4.3,26.0,126.0,122.51,91.52
2016,5,25,9,15,13.5,208.0,4.35,26.0,218.5,215.27,163.56
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,316.69,240.24
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,264.26,199.46
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,218.75,164.13
2016,5,25,10,15,15.0,266.5,4.45,27.0,280.5,275.82,207.08
2016,5,25,10,30,21.0,318.0,4.4,27.0,338.0,333.19,249.4
2016,5,25,10,45,18.5,305.5,4.4,27.5,323.0,318.22,237.33
2016,5,25,11,0,16.0,293.0,4.4,28.0,308.0,303.23,225.51
2016,5,25,11,15,12.5,243.5,4.35,28.0,255.5,250.58,186.24
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,198.25,146.91
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,244.96,181.96
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,291.57,216.39
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,428.08,316.72
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,559.09,409.74
2016,5,25,12,45,49.5,402.0,4.05,28.5,451.5,444.14,326.47
2016,5,25,13,0,18.0,320.0,4.0,29.0,338.0,328.48,241.94
2016,5,25,13,15,52.5,395.0,4.0,29.0,446.0,435.14,320.46
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,536.52,392.77
2016,5,25,13,45,70.0,444.0,4.0,29.0,510.5,491.97,360.76
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,448.5,329.84
2016,5,25,14,15,56.5,409.0,3.95,29.0,459.5,439.16,323.69
2016,5,25,14,30,60.0,400.0,3.9,29.0,452.0,429.42,317.15
2016,5,25,14,45,61.0,384.5,3.85,29.0,436.0,411.35,304.55
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,393.13,291.82
2016,5,25,15,15,39.5,313.5,3.85,29.0,345.5,322.64,240.41
2016,5,25,15,30,17.0,258.0,3.9,29.0,271.0,256.7,191.67
2016,5,25,15,45,16.0,242.5,4.0,29.0,254.5,240.07,179.76
2016,5,25,16,0,15.0,227.0,4.1,29.0,238.0,223.56,167.74
2016,5,25,16,15,7.5,176.5,4.1,29.0,182.0,171.93,128.76
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,121.07,89.86
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,139.97,104.93
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,157.37,118.72
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,137.12,103.53
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,117.46,88.68
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,98.03,73.6
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,78.83,58.39
2016,5,25,18,15,0.0,64.0,3.45,26.5,64.0,60.32,45.74
2016,5,25,18,30,0.0,44.0,3.3,26.0,44.0,42.19,30.08
2016,5,25,18,45,0.0,28.5,3.2,25.5,28.5,27.52,17.18
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.94
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.03
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,93.7,71.04
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,172.74,134.36
2016,5,26,7,45,24.0,158.0,4.15,25.5,169.0,169.99,131.36
2016,5,26,8,0,10.0,166.0,4.4,26.0,172.0,169.97,130.44
2016,5,26,8,15,5.0,125.5,4.45,26.0,128.5,125.66,95.04
2016,5,26,8,30,0.0,85.0,4.5,26.0,85.0,82.24,60.25
2016,5,26,8,45,0.0,79.5,4.55,26.0,79.5,76.93,55.85
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.47
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.54
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.6
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.77
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.13,65.96
2016,5,26,10,15,205.5,225.5,4.7,26.5,407.0,430.2,330.98
2016,5,26,10,30,411.0,357.0,4.6,26.0,720.0,774.2,579.54
2016,5,26,10,45,389.0,387.5,4.55,26.0,739.5,783.38,582.03
2016,5,26,11,0,367.0,418.0,4.5,26.0,759.0,796.64,589.07
2016,5,26,11,15,472.5,375.5,4.4,26.0,824.5,865.5,638.58
2016,5,26,11,30,578.0,333.0,4.3,26.0,890.0,928.69,683.18
2016,5,26,11,45,607.0,316.5,4.25,26.5,907.0,939.7,689.21
2016,5,26,12,0,636.0,300.0,4.2,27.0,924.0,948.79,694.3
2016,5,26,12,15,508.0,373.0,4.5,27.0,872.5,888.38,650.73
2016,5,26,12,30,380.0,446.0,4.8,27.0,821.0,823.5,604.31
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,480.52,361.46
2016,5,26,13,0,2.0,141.0,5.5,28.0,144.0,138.86,101.51
2016,5,26,13,15,367.0,181.5,5.6,28.0,534.0,526.77,404.43
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,887.78,663.49
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,860.16,642.5
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,830.15,621.74
2016,5,26,14,15,443.0,322.5,5.85,29.0,729.0,673.57,504.7
2016,5,26,14,30,150.0,438.0,5.7,29.0,570.0,534.69,397.18
2016,5,26,14,45,77.5,306.0,5.6,29.0,374.5,350.1,262.3
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,171.31,126.91
2016,5,26,15,15,96.0,265.5,5.3,28.5,338.0,314.03,237.53
2016,5,26,15,30,187.0,357.0,5.1,28.0,497.0,445.94,336.5
2016,5,26,15,45,98.0,279.5,4.9,28.0,353.0,315.06,238.08
2016,5,26,16,0,9.0,202.0,4.7,28.0,209.0,197.38,148.46
2016,5,26,16,15,48.0,227.5,4.5,27.5,256.5,234.26,177.62
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,267.58,203.23
2016,5,26,16,45,258.0,209.5,4.1,27.0,339.5,275.59,206.68
2016,5,26,17,0,429.0,166.0,3.9,27.0,375.0,267.52,194.72
2016,5,26,17,15,361.0,165.0,3.8,26.5,326.5,227.43,163.25
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,190.82,135.75
2016,5,26,17,45,250.5,144.0,3.65,26.0,230.5,149.25,104.54
2016,5,26,18,0,208.0,124.0,3.6,26.0,183.0,112.59,79.03
2016,5,26,18,15,156.0,100.5,3.7,25.5,139.5,81.79,64.13
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,63.2,47.97
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,42.42,29.65
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.99,9.83
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,0.72
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.12
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,17.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.22
2016,5,27,8,15,0.0,46.0,5.6,24.0,46.0,44.46,30.51
2016,5,27,8,30,0.0,30.0,5.7,24.0,30.0,28.99,17.88
2016,5,27,8,45,0.0,33.0,5.8,24.5,33.0,31.9,20.11
2016,5,27,9,0,0.0,36.0,5.9,25.0,36.0,34.81,22.32
2016,5,27,9,15,8.5,147.5,5.8,25.5,154.0,150.73,114.06
2016,5,27,9,30,17.0,259.0,5.7,26.0,272.0,269.75,205.27
2016,5,27,9,45,19.0,273.0,5.6,26.5,288.5,285.76,216.38
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,301.81,227.6
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.0,359.87,270.63
2016,5,27,10,30,38.0,372.0,5.3,27.0,405.0,411.72,308.41
2016,5,27,10,45,41.0,380.5,5.25,27.5,417.5,423.11,315.64
2016,5,27,11,0,44.0,389.0,5.2,28.0,430.0,434.39,322.87
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.0,406.54,301.73
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,372.48,276.19
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,378.25,279.66
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,377.77,278.52
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,289.87,214.08
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,200.65,147.81
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,216.44,159.7
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,232.09,171.26
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,218.51,161.03
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,204.99,150.9
2016,5,27,13,45,14.5,261.0,2.2,29.0,275.5,265.5,195.66
2016,5,27,14,0,19.0,320.0,1.9,29.0,339.0,325.27,238.78
2016,5,27,14,15,96.0,379.5,1.65,29.0,465.0,443.66,324.75
2016,5,27,14,30,173.0,439.0,1.4,29.0,591.0,553.62,400.77
2016,5,27,14,45,237.5,409.5,1.2,29.0,609.5,564.56,408.22
2016,5,27,15,0,302.0,380.0,1.0,29.0,628.0,568.37,411.05
2016,5,27,15,15,511.0,273.0,0.9,29.0,667.5,589.76,429.11
2016,5,27,15,30,720.0,166.0,0.8,29.0,707.0,591.85,432.32
2016,5,27,15,45,712.5,157.0,0.7,29.0,664.0,542.42,396.16
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,492.51,359.25
2016,5,27,16,15,496.0,196.5,0.65,28.5,516.5,402.75,294.76
2016,5,27,16,30,287.0,245.0,0.7,28.0,412.0,335.1,246.36
2016,5,27,16,45,452.5,182.5,0.75,28.0,417.0,316.86,229.87
2016,5,27,17,0,618.0,120.0,0.8,28.0,422.0,282.27,197.64
2016,5,27,17,15,580.0,113.0,0.85,27.5,369.0,230.55,156.03
2016,5,27,17,30,542.0,106.0,0.9,27.0,316.0,182.99,118.2
2016,5,27,17,45,495.0,95.5,0.95,26.5,264.5,135.7,82.9
2016,5,27,18,0,448.0,85.0,1.0,26.0,213.0,93.37,55.44
2016,5,27,18,15,376.0,73.0,0.95,25.5,164.5,55.11,41.49
2016,5,27,18,30,304.0,61.0,0.9,25.0,116.0,45.49,33.06
2016,5,27,18,45,210.5,44.5,0.9,24.5,76.5,33.95,22.71
2016,5,27,19,0,117.0,28.0,0.9,24.0,37.0,23.34,11.15
2016,5,27,19,15,58.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,21.9,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,55.32,32.49
2016,5,28,6,15,167.0,54.0,2.95,22.0,82.0,102.36,71.33
2016,5,28,6,30,255.0,74.0,3.1,22.0,123.0,159.2,117.98
2016,5,28,6,45,330.5,87.5,3.3,22.5,172.0,218.06,167.08
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,281.69,219.81
2016,5,28,7,15,458.5,111.5,3.65,23.5,273.5,339.15,267.05
2016,5,28,7,30,511.0,122.0,3.8,24.0,326.0,401.49,317.01
2016,5,28,7,45,262.5,147.0,4.0,24.5,252.5,307.37,242.73
2016,5,28,8,0,14.0,172.0,4.2,25.0,179.0,178.55,137.55
2016,5,28,8,15,137.0,213.0,4.25,25.5,293.5,313.28,244.39
2016,5,28,8,30,260.0,254.0,4.3,26.0,408.0,455.53,352.92
2016,5,28,8,45,262.0,278.5,4.35,26.5,445.5,493.35,379.0
2016,5,28,9,0,264.0,303.0,4.4,27.0,483.0,530.5,404.48
2016,5,28,9,15,292.5,319.5,4.35,27.0,531.0,580.24,440.07
2016,5,28,9,30,321.0,336.0,4.3,27.0,579.0,630.97,475.79
2016,5,28,9,45,169.0,306.5,4.3,27.5,435.0,466.77,352.47
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,288.07,215.14
2016,5,28,10,15,405.0,223.5,4.2,28.0,581.0,622.43,471.99
2016,5,28,10,30,793.0,170.0,4.1,28.0,871.0,944.87,695.46
2016,5,28,10,45,437.0,309.0,4.1,28.5,697.0,755.47,557.54
2016,5,28,11,0,81.0,448.0,4.1,29.0,523.0,531.53,388.83
2016,5,28,11,15,249.5,433.0,4.05,29.0,672.0,696.32,509.77
2016,5,28,11,30,418.0,418.0,4.0,29.0,821.0,853.73,619.47
2016,5,28,11,45,343.0,454.5,3.95,29.5,788.0,809.47,584.67
2016,5,28,12,0,268.0,491.0,3.9,30.0,755.0,767.99,552.88
2016,5,28,12,15,302.5,480.0,3.85,30.0,778.5,786.78,566.55
2016,5,28,12,30,337.0,469.0,3.8,30.0,802.0,803.83,578.67
2016,5,28,12,45,585.0,317.0,3.8,30.0,892.0,889.23,644.15
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,962.76,694.76
2016,5,28,13,15,829.5,164.0,3.8,30.0,969.0,940.12,679.72
2016,5,28,13,30,826.0,163.0,3.8,30.0,956.0,914.81,663.65
2016,5,28,13,45,820.0,162.0,3.8,30.0,935.5,884.72,644.41
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,852.33,623.6
2016,5,28,14,15,806.5,159.0,3.8,30.0,887.5,815.63,599.79
2016,5,28,14,30,799.0,157.0,3.8,30.0,860.0,777.07,574.57
2016,5,28,14,45,779.0,160.5,3.8,30.0,823.5,732.78,545.19
2016,5,28,15,0,759.0,164.0,3.8,30.0,787.0,688.02,513.64
2016,5,28,15,15,745.5,161.0,3.75,29.5,747.0,641.27,480.99
2016,5,28,15,30,732.0,158.0,3.7,29.0,707.0,592.26,445.94
2016,5,28,15,45,714.0,154.0,3.65,29.0,662.0,541.05,407.51
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,490.35,368.54
2016,5,28,16,15,535.5,188.0,3.5,28.5,531.0,413.67,310.02
2016,5,28,16,30,375.0,226.0,3.4,28.0,445.0,354.38,264.87
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,323.23,237.93
2016,5,28,17,0,594.0,127.0,3.2,28.0,418.0,282.27,201.0
2016,5,28,17,15,555.5,119.5,3.1,27.5,366.0,231.35,159.17
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,184.7,121.47
2016,5,28,17,45,472.0,101.0,2.95,26.5,263.0,138.15,86.18
2016,5,28,18,0,427.0,90.0,2.9,26.0,212.0,96.74,58.82
2016,5,28,18,15,356.0,77.0,2.9,25.5,164.0,58.72,44.59
2016,5,28,18,30,285.0,64.0,2.9,25.0,116.0,47.83,35.04
2016,5,28,18,45,193.5,46.5,2.9,25.0,76.5,35.53,23.97
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,24.13,11.92
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.33,12.49
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,50.96,35.11
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,77.91,57.66
2016,5,29,6,45,47.5,90.0,2.4,22.0,103.5,109.23,83.67
2016,5,29,7,0,68.0,112.0,2.5,22.0,133.0,142.66,111.28
2016,5,29,7,15,34.0,110.5,2.55,22.0,121.0,127.51,99.28
2016,5,29,7,30,0.0,109.0,2.6,22.0,109.0,106.7,82.03
2016,5,29,7,45,169.0,149.0,2.7,22.5,233.5,251.31,199.5
2016,5,29,8,0,338.0,189.0,2.8,23.0,358.0,411.25,324.39
2016,5,29,8,15,356.5,209.5,2.85,23.5,405.0,460.66,360.39
2016,5,29,8,30,375.0,230.0,2.9,24.0,452.0,510.86,396.6
2016,5,29,8,45,226.5,265.5,2.95,24.5,403.0,446.15,343.98
2016,5,29,9,0,78.0,301.0,3.0,25.0,354.0,368.26,280.84
2016,5,29,9,15,119.5,331.5,3.0,25.0,419.0,443.37,337.05
2016,5,29,9,30,161.0,362.0,3.0,25.0,484.0,514.08,388.42
2016,5,29,9,45,131.5,378.5,3.0,25.5,482.0,509.05,381.94
2016,5,29,10,0,102.0,395.0,3.0,26.0,480.0,494.47,369.07
2016,5,29,10,15,219.0,403.0,3.0,26.0,594.0,620.98,461.85
2016,5,29,10,30,336.0,411.0,3.0,26.0,708.0,751.52,553.61
2016,5,29,10,45,230.5,438.5,3.05,26.5,645.5,674.47,495.36
2016,5,29,11,0,125.0,466.0,3.1,27.0,583.0,600.3,439.53
2016,5,29,11,15,74.0,412.5,3.05,27.0,482.5,487.58,359.18
2016,5,29,11,30,23.0,359.0,3.0,27.0,382.0,375.42,277.31
2016,5,29,11,45,32.5,394.5,3.0,27.5,426.5,426.07,313.62
2016,5,29,12,0,42.0,430.0,3.0,28.0,471.0,470.15,344.12
2016,5,29,12,15,171.5,457.5,2.95,28.0,627.0,629.68,459.37
2016,5,29,12,30,301.0,485.0,2.9,28.0,783.0,784.17,565.81
2016,5,29,12,45,219.5,493.5,2.9,28.0,710.5,703.19,508.09
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,627.17,454.33
2016,5,29,13,15,162.0,496.0,2.85,28.0,653.5,638.02,462.98
2016,5,29,13,30,186.0,490.0,2.8,28.0,669.0,647.29,470.01
2016,5,29,13,45,323.5,439.0,2.75,28.0,742.5,712.62,518.77
2016,5,29,14,0,461.0,388.0,2.7,28.0,816.0,768.7,559.87
2016,5,29,14,15,631.5,269.5,2.6,28.0,836.5,777.64,570.61
2016,5,29,14,30,802.0,151.0,2.5,28.0,857.0,774.06,570.88
2016,5,29,14,45,471.0,275.5,2.4,28.0,686.5,611.97,453.67
2016,5,29,15,0,140.0,400.0,2.3,28.0,516.0,474.93,349.96
2016,5,29,15,15,348.0,324.0,2.15,27.5,591.0,531.46,395.71
2016,5,29,15,30,556.0,248.0,2.0,27.0,666.0,568.69,424.8
2016,5,29,15,45,639.5,191.5,1.95,27.0,643.5,534.36,400.22
2016,5,29,16,0,723.0,135.0,1.9,27.0,621.0,491.02,368.17
2016,5,29,16,15,701.5,130.5,1.9,26.5,573.0,437.7,327.4
2016,5,29,16,30,680.0,126.0,1.9,26.0,525.0,385.68,286.36
2016,5,29,16,45,645.0,123.5,1.95,26.0,472.5,332.31,242.91
2016,5,29,17,0,610.0,121.0,2.0,26.0,420.0,282.23,201.33
2016,5,29,17,15,572.5,113.5,1.9,25.5,368.0,230.62,158.8
2016,5,29,17,30,535.0,106.0,1.8,25.0,316.0,183.1,120.15
2016,5,29,17,45,478.5,98.0,1.7,25.0,264.0,137.13,85.39
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,97.05,59.23
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.0,59.26,45.24
2016,5,29,18,30,283.0,64.0,1.6,24.0,116.0,47.75,35.16
2016,5,29,18,45,188.5,47.0,1.65,24.0,76.5,35.88,24.42
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.92,12.84
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,14.74,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.0,0.7,21.5,52.0,50.24,35.97
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,87.15,65.63
2016,5,30,8,15,0.0,82.0,0.5,22.0,82.0,79.32,58.98
2016,5,30,8,30,0.0,74.0,0.4,22.0,74.0,71.58,52.56
2016,5,30,8,45,85.0,194.5,0.35,22.5,252.0,265.11,204.86
2016,5,30,9,0,170.0,315.0,0.3,23.0,430.0,462.18,346.71
2016,5,30,9,15,368.5,281.5,0.6,23.0,554.0,602.17,449.21
2016,5,30,9,30,567.0,248.0,0.9,23.0,678.0,755.85,558.53
2016,5,30,9,45,460.0,309.0,1.2,23.5,670.0,741.08,545.09
2016,5,30,10,0,353.0,370.0,1.5,24.0,662.0,711.92,523.2
2016,5,30,10,15,519.0,299.5,1.75,24.0,748.0,808.26,594.75
2016,5,30,10,30,685.0,229.0,2.0,24.0,834.0,905.79,663.95
2016,5,30,10,45,713.5,218.0,2.25,24.5,865.0,932.33,680.62
2016,5,30,11,0,742.0,207.0,2.5,25.0,896.0,956.93,696.64
2016,5,30,11,15,747.5,208.5,2.55,25.0,915.5,969.38,704.32
2016,5,30,11,30,753.0,210.0,2.6,25.0,935.0,974.88,707.72
2016,5,30,11,45,796.5,181.5,2.7,25.5,957.5,989.71,716.36
2016,5,30,12,0,840.0,153.0,2.8,26.0,980.0,995.75,719.32
2016,5,30,12,15,841.5,153.5,2.65,26.0,984.0,991.65,715.12
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,984.51,709.12
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,972.5,701.07
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,957.53,691.25
2016,5,30,13,15,846.0,148.0,2.3,26.0,970.0,936.77,677.33
2016,5,30,13,30,844.0,147.0,2.2,26.0,958.0,913.22,661.71
2016,5,30,13,45,842.5,144.0,2.1,26.0,939.5,885.52,643.45
2016,5,30,14,0,841.0,141.0,2.0,26.0,921.0,855.19,623.5
2016,5,30,14,15,834.5,139.5,1.9,26.0,894.0,819.65,600.1
2016,5,30,14,30,828.0,138.0,1.8,26.0,867.0,782.07,575.31
2016,5,30,14,45,820.5,135.0,1.75,26.5,834.0,740.28,546.89
2016,5,30,15,0,813.0,132.0,1.7,27.0,801.0,696.63,516.9
2016,5,30,15,15,801.5,129.5,1.65,27.0,761.0,649.48,483.63
2016,5,30,15,30,790.0,127.0,1.6,27.0,721.0,601.57,449.08
2016,5,30,15,45,778.0,122.0,1.6,27.0,677.0,550.51,411.75
2016,5,30,16,0,766.0,117.0,1.6,27.0,633.0,499.23,373.13
2016,5,30,16,15,746.0,113.5,1.65,27.0,584.5,445.65,331.82
2016,5,30,16,30,726.0,110.0,1.7,27.0,536.0,393.14,290.01
2016,5,30,16,45,700.0,105.5,1.75,27.0,484.0,336.17,243.81
2016,5,30,17,0,674.0,101.0,1.8,27.0,432.0,283.93,200.23
2016,5,30,17,15,638.5,95.0,1.7,26.5,379.0,230.56,155.95
2016,5,30,17,30,603.0,89.0,1.6,26.0,326.0,180.94,115.26
2016,5,30,17,45,542.0,84.0,1.5,26.0,272.5,132.99,79.04
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,92.16,52.88
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,53.76,35.51
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,42.92,31.07
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,32.98,22.1
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.48,11.33
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,5,31,6,0,0.0,15.0,1.9,21.0,15.0,14.47,5.25
2016,5,31,6,15,0.0,30.0,1.95,21.0,30.0,28.97,17.93
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.55,30.38
2016,5,31,6,45,0.0,62.5,2.1,21.5,62.5,60.89,44.9
2016,5,31,7,0,0.0,80.0,2.2,22.0,80.0,78.21,59.13
2016,5,31,7,15,13.5,113.5,2.25,22.0,119.0,118.25,91.75
2016,5,31,7,30,27.0,147.0,2.3,22.0,158.0,163.58,128.15
2016,5,31,7,45,18.0,156.0,2.35,22.5,163.5,164.39,128.01
2016,5,31,8,0,9.0,165.0,2.4,23.0,169.0,168.22,130.21
2016,5,31,8,15,9.0,177.0,2.45,23.0,182.0,180.28,139.25
2016,5,31,8,30,9.0,189.0,2.5,23.0,195.0,192.35,148.21
2016,5,31,8,45,7.0,187.5,2.6,23.5,192.5,189.29,145.02
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,186.18,141.87
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,187.55,142.6
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,188.99,143.4
2016,5,31,9,45,14.5,247.5,2.85,24.5,260.0,256.01,194.2
2016,5,31,10,0,23.0,307.0,2.9,25.0,327.0,323.71,244.16
2016,5,31,10,15,187.5,354.0,2.9,25.5,520.0,540.15,406.11
2016,5,31,10,30,352.0,401.0,2.9,26.0,713.0,756.07,557.44
2016,5,31,10,45,185.5,362.0,2.95,26.5,527.0,551.38,409.26
2016,5,31,11,0,19.0,323.0,3.0,27.0,341.0,335.97,248.83
2016,5,31,11,15,9.5,214.0,3.1,27.0,223.0,218.42,162.26
2016,5,31,11,30,0.0,105.0,3.2,27.0,105.0,102.06,73.69
2016,5,31,11,45,0.0,106.0,3.3,27.0,106.0,103.05,74.53
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,104.03,75.26
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.0,127.46,93.32
2016,5,31,12,30,4.0,151.0,3.9,27.0,155.0,150.81,111.23
2016,5,31,12,45,2.0,129.5,4.2,27.0,131.5,127.78,93.56
2016,5,31,13,0,0.0,108.0,4.5,27.0,108.0,104.87,75.93
2016,5,31,13,15,0.0,87.5,4.55,27.0,87.5,84.91,60.59
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,65.0,45.19
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,54.5,4.4,26.5,54.5,52.83,35.93
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,62.99,44.04
2016,5,31,14,45,0.0,49.5,3.8,26.0,49.5,47.95,32.28
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,33.87,21.34
2016,5,31,15,30,0.0,36.0,3.3,25.0,36.0,34.83,22.21
2016,5,31,15,45,0.0,34.0,3.25,24.5,34.0,32.88,20.78
2016,5,31,16,0,0.0,32.0,3.2,24.0,32.0,30.94,19.33
2016,5,31,16,15,0.0,46.5,3.1,24.0,46.5,44.96,30.71
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,88.79,66.51
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.84,58.02
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,22.5,35.0,33.79,22.36
2016,5,31,18,30,0.0,25.0,2.6,22.0,25.0,24.12,15.19
2016,5,31,18,45,0.0,16.0,2.55,22.0,16.0,15.43,7.43
2016,5,31,19,0,0.0,7.0,2.5,22.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.0,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.5,17.0,1.0,20.5,21.0,23.1,0.0
2016,6,1,6,0,97.0,34.0,1.1,21.0,42.0,58.38,34.78
2016,6,1,6,15,180.5,52.5,1.05,21.0,82.5,103.64,72.21
2016,6,1,6,30,264.0,71.0,1.0,21.0,123.0,161.74,119.81
2016,6,1,6,45,336.5,84.0,0.95,21.5,171.5,216.12,164.84
2016,6,1,7,0,409.0,97.0,0.9,22.0,220.0,278.24,215.39
2016,6,1,7,15,458.5,107.5,0.8,22.0,271.0,334.37,260.59
2016,6,1,7,30,508.0,118.0,0.7,22.0,322.0,395.06,307.79
2016,6,1,7,45,548.0,125.5,0.65,22.5,374.5,454.07,351.65
2016,6,1,8,0,588.0,133.0,0.6,23.0,427.0,513.64,394.29
2016,6,1,8,15,616.5,139.5,0.6,23.0,477.5,566.99,432.18
2016,6,1,8,30,645.0,146.0,0.6,23.0,528.0,621.38,469.8
2016,6,1,8,45,665.5,151.5,0.6,23.0,576.0,669.46,502.04
2016,6,1,9,0,686.0,157.0,0.6,23.0,624.0,717.3,533.36
2016,6,1,9,15,703.0,161.5,0.65,23.0,668.0,760.68,560.98
2016,6,1,9,30,720.0,166.0,0.7,23.0,712.0,803.02,587.69
2016,6,1,9,45,530.5,268.5,0.8,23.5,683.0,761.06,555.24
2016,6,1,10,0,341.0,371.0,0.9,24.0,654.0,701.63,509.86
2016,6,1,10,15,364.0,368.5,0.9,24.0,681.0,727.46,527.63
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,752.97,544.12
2016,6,1,10,45,583.0,274.5,0.95,24.5,808.0,862.67,619.81
2016,6,1,11,0,779.0,183.0,1.0,25.0,908.0,964.63,683.25
2016,6,1,11,15,783.5,184.5,1.0,25.0,927.0,976.57,688.62
2016,6,1,11,30,788.0,186.0,1.0,25.0,946.0,985.53,693.47
2016,6,1,11,45,483.5,346.0,1.0,25.0,814.5,845.12,600.0
2016,6,1,12,0,179.0,506.0,1.0,25.0,683.0,688.92,489.76
2016,6,1,12,15,309.0,476.5,1.0,25.0,782.5,789.37,560.65
2016,6,1,12,30,439.0,447.0,1.0,25.0,882.0,884.47,623.34
2016,6,1,12,45,418.0,441.5,1.0,25.5,854.5,847.57,597.48
2016,6,1,13,0,397.0,436.0,1.0,26.0,827.0,812.11,574.02
2016,6,1,13,15,442.5,386.0,1.05,26.0,816.5,796.73,567.41
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,776.65,557.43
2016,6,1,13,45,462.5,364.0,1.15,26.0,802.0,764.75,549.41
2016,6,1,14,0,437.0,392.0,1.2,26.0,798.0,752.29,540.91
2016,6,1,14,15,431.5,378.0,1.3,26.0,769.0,716.93,519.05
2016,6,1,14,30,426.0,364.0,1.4,26.0,740.0,680.85,496.41
2016,6,1,14,45,316.5,382.0,1.55,26.0,655.5,597.24,438.63
2016,6,1,15,0,207.0,400.0,1.7,26.0,571.0,522.26,385.6
2016,6,1,15,15,216.5,377.5,1.75,26.0,548.5,496.13,368.42
2016,6,1,15,30,226.0,355.0,1.8,26.0,526.0,468.84,349.7
2016,6,1,15,45,402.5,278.0,1.9,26.0,559.5,481.15,361.39
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,479.56,360.87
2016,6,1,16,15,554.5,190.0,1.95,26.0,542.0,426.23,319.71
2016,6,1,16,30,530.0,179.0,1.9,26.0,491.0,374.71,279.31
2016,6,1,16,45,379.5,192.5,1.85,26.0,405.0,302.35,224.25
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,248.66,184.6
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,213.74,157.18
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,176.64,127.97
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,141.16,100.72
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,108.3,76.71
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,78.03,56.91
