Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,58.73,44.51
2016,6,1,18,45,67.0,49.0,1.2,23.5,61.0,42.02,29.72
2016,6,1,19,0,26.0,28.0,1.1,23.0,31.0,25.97,14.36
2016,6,1,19,15,13.0,14.0,1.15,22.5,15.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.39
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,11.27
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,19.96
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,110.31,85.7
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,169.82,133.79
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,221.9,175.37
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,277.01,218.79
2016,6,2,8,15,121.0,238.5,2.75,21.0,306.0,329.61,259.36
2016,6,2,8,30,144.0,265.0,2.8,21.0,351.0,378.52,296.5
2016,6,2,8,45,72.0,187.5,2.85,21.5,230.5,242.15,189.27
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.72,80.19
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,262.28,203.09
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,420.32,322.16
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,412.81,314.16
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,404.21,306.11
2016,6,2,10,15,33.0,332.0,3.0,23.0,361.0,365.42,276.62
2016,6,2,10,30,19.0,307.0,3.0,23.0,325.0,320.05,242.15
2016,6,2,10,45,18.5,309.5,3.05,23.5,327.0,322.05,243.03
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,323.98,243.74
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,485.56,363.55
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,647.88,477.85
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,617.09,453.72
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,580.51,426.82
2016,6,2,12,15,157.5,497.5,2.3,24.0,653.0,655.53,480.15
2016,6,2,12,30,222.0,506.0,2.1,24.0,726.0,723.47,526.5
2016,6,2,12,45,117.5,379.5,1.9,24.5,496.5,491.34,362.8
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,258.36,191.68
2016,6,2,13,15,233.0,337.5,1.6,25.0,562.5,551.71,410.78
2016,6,2,13,30,453.0,422.0,1.5,25.0,858.0,826.9,596.58
2016,6,2,13,45,319.0,446.0,1.45,25.0,750.0,715.5,516.83
2016,6,2,14,0,185.0,470.0,1.4,25.0,642.0,610.96,443.65
2016,6,2,14,15,367.0,400.0,1.45,25.0,728.0,685.11,500.72
2016,6,2,14,30,549.0,330.0,1.5,25.0,814.0,745.91,545.88
2016,6,2,14,45,697.5,223.0,1.55,25.0,814.0,732.17,540.9
2016,6,2,15,0,846.0,116.0,1.6,25.0,814.0,707.22,527.67
2016,6,2,15,15,835.5,113.5,1.6,25.0,774.0,659.93,494.86
2016,6,2,15,30,825.0,111.0,1.6,25.0,734.0,611.67,460.18
2016,6,2,15,45,606.0,191.5,1.6,25.0,634.0,517.47,389.46
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,447.5,336.07
2016,6,2,16,15,576.5,184.0,1.55,25.0,541.0,431.44,323.88
2016,6,2,16,30,766.0,96.0,1.5,25.0,548.0,398.81,296.06
2016,6,2,16,45,744.5,91.5,1.5,25.0,496.5,344.09,250.84
2016,6,2,17,0,723.0,87.0,1.5,25.0,445.0,291.05,206.01
2016,6,2,17,15,690.5,82.0,1.4,24.5,392.0,234.1,158.3
2016,6,2,17,30,658.0,77.0,1.3,24.0,339.0,182.99,115.68
2016,6,2,17,45,615.0,70.5,1.25,24.0,286.0,132.78,76.32
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,87.49,45.8
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,46.06,27.28
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,34.87,24.38
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,28.07,18.15
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,20.75,10.56
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,25.33,13.78
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,47.75,33.32
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,72.79,54.62
2016,6,3,6,45,27.5,87.5,1.65,18.5,95.5,99.14,76.77
2016,6,3,7,0,37.0,109.0,1.7,19.0,121.0,126.43,99.35
2016,6,3,7,15,21.5,121.0,1.7,19.0,128.0,129.7,102.08
2016,6,3,7,30,6.0,133.0,1.7,19.0,135.0,134.34,105.54
2016,6,3,7,45,111.0,171.0,1.7,19.5,226.0,241.76,192.5
2016,6,3,8,0,216.0,209.0,1.7,20.0,317.0,351.52,278.38
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.0,496.74,392.8
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,653.82,510.66
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,702.46,542.5
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,750.32,574.19
2016,6,3,9,15,845.5,88.0,2.4,22.0,696.5,792.47,602.3
2016,6,3,9,30,858.0,90.0,2.5,22.0,741.0,832.93,629.09
2016,6,3,9,45,620.0,222.0,2.7,22.5,705.5,793.85,599.75
2016,6,3,10,0,382.0,354.0,2.9,23.0,670.0,720.84,540.81
2016,6,3,10,15,424.0,355.0,2.95,23.0,719.5,775.46,579.52
2016,6,3,10,30,466.0,356.0,3.0,23.0,769.0,824.13,612.96
2016,6,3,10,45,436.0,378.0,3.05,23.5,773.5,823.8,609.69
2016,6,3,11,0,406.0,400.0,3.1,24.0,778.0,820.6,604.91
2016,6,3,11,15,336.0,439.5,3.1,24.0,756.5,788.2,580.03
2016,6,3,11,30,266.0,479.0,3.1,24.0,735.0,758.3,556.84
2016,6,3,11,45,345.5,458.0,3.1,24.5,795.0,814.81,596.54
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,873.52,636.29
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,942.51,689.97
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,998.83,726.02
2016,6,3,12,45,571.0,306.0,2.95,25.0,871.0,864.84,634.34
2016,6,3,13,0,246.0,497.0,2.9,25.0,739.0,725.3,529.34
2016,6,3,13,15,255.0,488.0,2.85,25.0,736.5,718.7,526.03
2016,6,3,13,30,264.0,479.0,2.8,25.0,734.0,708.83,519.64
2016,6,3,13,45,566.5,300.0,2.75,25.0,831.0,794.87,588.61
2016,6,3,14,0,869.0,121.0,2.7,25.0,928.0,861.4,636.41
2016,6,3,14,15,863.0,119.5,2.65,25.0,901.5,825.63,612.13
2016,6,3,14,30,857.0,118.0,2.6,25.0,875.0,787.7,587.11
2016,6,3,14,45,604.5,242.5,2.55,25.0,766.5,681.41,510.77
2016,6,3,15,0,352.0,367.0,2.5,25.0,658.0,592.78,442.58
2016,6,3,15,15,583.0,240.0,2.45,25.0,693.0,608.91,459.5
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,607.38,461.48
2016,6,3,15,45,798.0,111.0,2.35,25.0,683.5,554.1,421.13
2016,6,3,16,0,782.0,109.0,2.3,25.0,639.0,502.74,381.41
2016,6,3,16,15,454.0,186.0,2.15,25.0,488.5,377.18,285.43
2016,6,3,16,30,126.0,263.0,2.0,25.0,338.0,290.0,219.72
2016,6,3,16,45,168.5,236.0,1.9,25.0,326.0,272.22,205.63
2016,6,3,17,0,211.0,209.0,1.8,25.0,314.0,249.86,186.81
2016,6,3,17,15,205.5,184.0,1.7,24.5,276.5,212.84,157.56
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,176.59,128.79
2016,6,3,17,45,186.0,136.0,1.55,24.0,201.5,141.68,101.55
2016,6,3,18,0,172.0,113.0,1.5,24.0,164.0,108.62,76.97
2016,6,3,18,15,148.5,91.0,1.35,23.5,128.5,78.12,56.83
2016,6,3,18,30,125.0,69.0,1.2,23.0,93.0,58.12,44.21
2016,6,3,18,45,87.0,49.0,1.05,22.5,63.5,42.12,30.0
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,25.67,14.52
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,121.5,14.0,2.05,17.5,25.0,32.81,0.0
2016,6,4,6,0,243.0,28.0,2.3,18.0,50.0,82.41,48.3
2016,6,4,6,15,341.0,39.0,2.4,18.5,93.0,131.95,90.69
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,192.59,141.96
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,160.69,124.0
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,100.11,77.56
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,114.65,89.32
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,129.18,100.69
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,146.91,114.47
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,164.89,128.23
2016,6,4,8,15,52.0,212.0,3.45,22.5,242.5,249.79,195.42
2016,6,4,8,30,97.0,261.0,3.6,23.0,318.0,334.82,260.94
2016,6,4,8,45,74.5,274.0,3.75,23.5,320.5,334.68,258.89
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,332.58,255.52
2016,6,4,9,15,104.0,324.5,4.0,24.0,402.0,415.68,318.91
2016,6,4,9,30,156.0,362.0,4.1,24.0,481.0,509.06,388.26
2016,6,4,9,45,239.0,369.5,4.2,24.5,562.0,601.15,455.67
2016,6,4,10,0,322.0,377.0,4.3,25.0,643.0,690.04,519.31
2016,6,4,10,15,392.5,367.0,4.35,25.0,704.5,752.0,563.84
2016,6,4,10,30,463.0,357.0,4.4,25.0,766.0,822.08,613.34
2016,6,4,10,45,443.0,376.0,4.45,25.5,777.0,828.39,614.75
2016,6,4,11,0,423.0,395.0,4.5,26.0,788.0,832.15,614.81
2016,6,4,11,15,427.5,407.5,4.55,26.0,812.5,851.35,627.53
2016,6,4,11,30,432.0,420.0,4.6,26.0,837.0,868.67,638.91
2016,6,4,11,45,401.0,433.5,4.65,26.0,824.0,845.49,622.16
2016,6,4,12,0,370.0,447.0,4.7,26.0,811.0,825.03,607.36
2016,6,4,12,15,352.0,459.0,4.75,26.0,806.5,814.44,599.66
2016,6,4,12,30,334.0,471.0,4.8,26.0,802.0,802.43,590.95
2016,6,4,12,45,364.5,453.5,4.85,26.0,814.0,807.34,595.79
2016,6,4,13,0,395.0,436.0,4.9,26.0,826.0,810.22,599.15
2016,6,4,13,15,337.5,455.5,4.9,26.0,785.5,764.41,565.78
2016,6,4,13,30,280.0,475.0,4.9,26.0,745.0,719.61,533.12
2016,6,4,13,45,250.5,470.5,4.95,26.0,708.5,678.35,504.09
2016,6,4,14,0,221.0,466.0,5.0,26.0,672.0,638.06,475.44
2016,6,4,14,15,180.0,452.5,4.95,25.5,617.5,581.5,435.33
2016,6,4,14,30,139.0,439.0,4.9,25.0,563.0,527.37,396.49
2016,6,4,14,45,75.0,336.5,4.85,25.0,403.5,377.16,285.64
2016,6,4,15,0,11.0,234.0,4.8,25.0,244.0,232.69,175.91
2016,6,4,15,15,82.5,298.0,4.7,25.0,361.0,337.0,257.08
2016,6,4,15,30,154.0,362.0,4.6,25.0,478.0,431.39,328.29
2016,6,4,15,45,152.0,338.0,4.55,25.0,447.5,398.57,303.71
2016,6,4,16,0,150.0,314.0,4.5,25.0,417.0,365.87,279.32
2016,6,4,16,15,280.0,267.5,4.3,24.5,440.5,371.93,284.55
2016,6,4,16,30,410.0,221.0,4.1,24.0,464.0,364.27,277.35
2016,6,4,16,45,419.0,195.5,3.9,24.0,424.0,320.29,241.16
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,275.17,203.33
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,228.93,164.91
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,184.09,127.75
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,140.94,93.4
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,100.66,64.26
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,64.21,43.66
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.34,35.21
2016,6,4,18,45,199.0,47.0,1.55,21.5,79.0,35.54,24.6
2016,6,4,19,0,131.0,30.0,1.3,21.0,42.0,23.1,12.69
2016,6,4,19,15,65.5,15.0,1.3,21.0,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,31.41,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,77.88,46.09
2016,6,5,6,15,307.5,43.5,3.6,19.5,93.0,127.29,87.76
2016,6,5,6,30,409.0,56.0,3.7,20.0,136.0,189.75,140.08
2016,6,5,6,45,480.5,64.5,3.8,20.5,187.0,247.42,189.88
2016,6,5,7,0,552.0,73.0,3.9,21.0,238.0,312.43,245.11
2016,6,5,7,15,599.5,79.5,4.0,21.5,292.0,371.2,294.5
2016,6,5,7,30,647.0,86.0,4.1,22.0,346.0,434.04,345.72
2016,6,5,7,45,684.0,90.5,4.25,23.0,401.0,492.5,391.44
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,553.27,437.44
2016,6,5,8,15,746.5,99.0,4.45,24.0,509.0,606.68,478.16
2016,6,5,8,30,772.0,103.0,4.5,24.0,562.0,661.8,519.07
2016,6,5,8,45,794.0,105.5,4.55,24.5,612.5,712.91,553.65
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,763.6,587.34
2016,6,5,9,15,830.5,110.5,4.6,25.0,708.5,807.43,616.59
2016,6,5,9,30,845.0,113.0,4.6,25.0,754.0,845.62,641.63
2016,6,5,9,45,858.0,114.5,4.65,25.5,795.0,883.58,665.35
2016,6,5,10,0,871.0,116.0,4.7,26.0,836.0,919.46,687.42
2016,6,5,10,15,494.0,276.0,4.75,26.0,688.0,759.16,571.57
2016,6,5,10,30,117.0,436.0,4.8,26.0,540.0,560.16,417.7
2016,6,5,10,45,226.0,436.0,4.85,26.5,644.0,666.63,496.55
2016,6,5,11,0,335.0,436.0,4.9,27.0,748.0,782.03,578.08
2016,6,5,11,15,622.5,279.0,4.9,27.0,874.0,915.77,678.62
2016,6,5,11,30,910.0,122.0,4.9,27.0,1000.0,1036.63,759.3
2016,6,5,11,45,636.0,286.0,4.95,27.5,903.5,937.21,689.77
2016,6,5,12,0,362.0,450.0,5.0,28.0,807.0,819.98,599.91
2016,6,5,12,15,228.0,472.0,4.95,28.0,697.5,700.0,513.74
2016,6,5,12,30,94.0,494.0,4.9,28.0,588.0,581.4,426.43
2016,6,5,12,45,509.0,305.5,4.9,28.0,807.5,805.05,597.71
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,999.97,732.05
2016,6,5,13,15,922.0,116.5,4.85,28.0,1015.0,978.61,716.5
2016,6,5,13,30,920.0,116.0,4.8,28.0,1003.0,954.19,700.39
2016,6,5,13,45,915.5,115.5,4.8,28.0,983.0,924.59,681.22
2016,6,5,14,0,911.0,115.0,4.8,28.0,963.0,892.28,660.19
2016,6,5,14,15,905.5,114.0,4.7,28.0,936.0,856.13,635.85
2016,6,5,14,30,900.0,113.0,4.6,28.0,909.0,817.66,609.87
2016,6,5,14,45,889.0,113.0,4.6,28.0,874.0,773.88,580.65
2016,6,5,15,0,878.0,113.0,4.6,28.0,839.0,728.6,550.11
2016,6,5,15,15,867.5,111.0,4.5,27.5,799.0,680.52,516.74
2016,6,5,15,30,857.0,109.0,4.4,27.0,759.0,631.39,481.0
2016,6,5,15,45,846.0,105.5,4.3,27.0,714.0,579.77,441.59
2016,6,5,16,0,835.0,102.0,4.2,27.0,669.0,525.03,398.94
2016,6,5,16,15,817.0,98.5,3.95,26.5,619.5,469.04,354.69
2016,6,5,16,30,799.0,95.0,3.7,26.0,570.0,413.77,309.72
2016,6,5,16,45,777.5,91.0,3.45,26.0,517.5,357.78,262.53
2016,6,5,17,0,756.0,87.0,3.2,26.0,465.0,303.41,215.8
2016,6,5,17,15,724.5,82.5,2.85,25.5,410.5,248.0,168.6
2016,6,5,17,30,693.0,78.0,2.5,25.0,356.0,192.87,122.3
2016,6,5,17,45,649.5,72.0,2.15,24.5,301.5,140.97,81.38
2016,6,5,18,0,606.0,66.0,1.8,24.0,247.0,94.01,49.36
2016,6,5,18,15,539.5,58.5,1.65,23.0,195.0,50.46,29.06
2016,6,5,18,30,473.0,51.0,1.5,22.0,143.0,36.39,25.82
2016,6,5,18,45,367.5,40.0,1.4,21.5,98.0,29.65,19.63
2016,6,5,19,0,262.0,29.0,1.3,21.0,53.0,22.41,12.25
2016,6,5,19,15,131.0,14.5,1.3,20.5,26.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,35.19,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,88.67,52.06
2016,6,6,6,15,377.5,39.5,2.6,18.5,99.0,141.09,96.85
2016,6,6,6,30,483.0,50.0,2.8,19.0,144.0,205.39,151.23
2016,6,6,6,45,549.5,57.0,3.0,19.5,196.5,263.6,202.16
2016,6,6,7,0,616.0,64.0,3.2,20.0,249.0,328.56,257.86
2016,6,6,7,15,660.5,69.5,3.15,20.5,304.0,388.13,307.95
2016,6,6,7,30,705.0,75.0,3.1,21.0,359.0,450.52,358.62
2016,6,6,7,45,737.0,79.5,3.1,22.0,414.0,509.04,403.91
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,569.27,448.75
2016,6,6,8,15,792.0,87.5,3.2,23.5,522.0,623.85,489.04
2016,6,6,8,30,815.0,91.0,3.3,24.0,575.0,678.65,527.55
2016,6,6,8,45,832.0,94.0,3.4,24.5,624.5,728.33,560.57
2016,6,6,9,0,849.0,97.0,3.5,25.0,674.0,773.65,590.0
2016,6,6,9,15,862.0,99.5,3.5,25.5,719.5,817.28,617.38
2016,6,6,9,30,875.0,102.0,3.5,26.0,765.0,859.21,643.19
2016,6,6,9,45,884.5,104.0,3.5,26.5,805.0,895.58,664.87
2016,6,6,10,0,894.0,106.0,3.5,27.0,845.0,929.58,684.77
2016,6,6,10,15,901.0,107.5,3.45,27.0,879.0,958.16,701.97
2016,6,6,10,30,908.0,109.0,3.4,27.0,913.0,983.89,717.26
2016,6,6,10,45,912.5,111.0,3.4,27.0,939.5,1004.71,729.71
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,1022.3,740.15
2016,6,6,11,15,920.5,113.5,3.35,27.0,985.5,1034.05,746.53
2016,6,6,11,30,924.0,114.0,3.3,27.0,1005.0,1042.41,750.85
2016,6,6,11,45,927.5,113.5,3.25,27.5,1017.0,1046.32,750.96
2016,6,6,12,0,931.0,113.0,3.2,28.0,1029.0,1046.76,749.0
2016,6,6,12,15,931.0,113.0,3.15,28.0,1032.5,1040.76,744.59
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1031.4,738.21
2016,6,6,12,45,929.0,113.5,3.1,28.0,1031.5,1017.32,729.37
2016,6,6,13,0,927.0,114.0,3.1,28.0,1027.0,1000.07,718.61
2016,6,6,13,15,924.0,113.5,3.05,28.0,1014.0,977.78,704.3
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,952.47,688.11
2016,6,6,13,45,915.5,112.5,3.0,28.0,980.5,922.02,668.98
2016,6,6,14,0,910.0,112.0,3.0,28.0,960.0,888.92,648.06
2016,6,6,14,15,904.0,111.0,2.95,28.0,932.5,852.46,624.49
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,813.71,599.29
2016,6,6,14,45,885.5,111.0,2.85,28.0,869.5,769.9,570.47
2016,6,6,15,0,873.0,112.0,2.8,28.0,834.0,724.69,540.48
2016,6,6,15,15,862.0,110.0,2.75,28.0,794.0,676.56,507.06
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,627.42,471.26
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,575.35,432.46
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,520.47,390.67
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,465.59,348.13
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,411.44,304.83
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,355.41,258.55
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,301.22,212.8
2016,6,6,17,15,708.0,84.0,1.95,26.5,406.0,246.12,166.55
2016,6,6,17,30,676.0,79.0,1.8,26.0,352.0,191.33,121.07
2016,6,6,17,45,631.5,73.5,1.7,25.5,298.0,140.66,81.46
2016,6,6,18,0,587.0,68.0,1.6,25.0,244.0,95.05,50.5
2016,6,6,18,15,521.5,60.0,1.45,24.0,193.0,52.11,30.08
2016,6,6,18,30,456.0,52.0,1.3,23.0,142.0,37.18,26.39
2016,6,6,18,45,353.5,41.0,1.2,22.5,97.5,30.48,20.26
2016,6,6,19,0,251.0,30.0,1.1,22.0,53.0,23.29,12.98
2016,6,6,19,15,125.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,31.1,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,76.6,45.41
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,125.88,86.44
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,187.69,137.38
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.0,244.11,185.17
2016,6,7,7,0,528.0,78.0,1.3,22.0,236.0,307.44,237.77
2016,6,7,7,15,575.0,85.5,1.25,22.5,289.0,365.78,285.06
2016,6,7,7,30,622.0,93.0,1.2,23.0,342.0,428.17,333.76
2016,6,7,7,45,656.5,98.5,1.2,24.0,395.5,485.06,376.11
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,544.06,418.31
2016,6,7,8,15,716.5,108.5,1.3,25.5,501.0,597.81,456.71
2016,6,7,8,30,742.0,113.0,1.4,26.0,553.0,650.66,493.5
2016,6,7,8,45,760.0,117.0,1.55,26.5,602.0,699.16,525.7
2016,6,7,9,0,778.0,121.0,1.7,27.0,651.0,747.01,556.58
2016,6,7,9,15,793.0,124.5,1.7,27.0,695.5,790.95,584.25
2016,6,7,9,30,808.0,128.0,1.7,27.0,740.0,833.5,610.67
2016,6,7,9,45,482.0,266.0,1.75,27.5,636.5,714.1,524.4
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,559.52,408.27
2016,6,7,10,15,500.5,271.0,1.8,28.0,709.5,759.6,555.66
2016,6,7,10,30,845.0,138.0,1.8,28.0,886.0,953.38,682.42
2016,6,7,10,45,850.5,140.0,1.8,28.0,912.5,973.95,692.4
2016,6,7,11,0,856.0,142.0,1.8,28.0,939.0,991.53,702.44
2016,6,7,11,15,860.5,143.0,1.85,28.0,959.0,1004.04,710.04
2016,6,7,11,30,865.0,144.0,1.9,28.0,979.0,1013.37,715.82
2016,6,7,11,45,874.0,140.5,1.95,28.5,992.5,1019.52,718.34
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,1022.45,718.98
2016,6,7,12,15,477.5,307.0,2.0,29.0,777.5,791.38,567.62
2016,6,7,12,30,72.0,477.0,2.0,29.0,549.0,542.74,388.96
2016,6,7,12,45,478.5,306.0,2.05,29.0,778.0,775.94,561.96
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,980.28,696.36
2016,6,7,13,15,882.0,134.5,2.1,29.0,994.5,958.79,681.0
2016,6,7,13,30,879.0,134.0,2.1,29.0,982.0,934.43,666.15
2016,6,7,13,45,875.5,132.5,2.15,29.5,962.5,905.91,647.82
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,874.75,627.78
2016,6,7,14,15,865.5,129.5,2.2,29.5,916.0,838.64,606.46
2016,6,7,14,30,859.0,128.0,2.2,29.0,889.0,800.39,583.51
2016,6,7,14,45,852.0,125.5,2.25,29.0,856.0,758.9,557.28
2016,6,7,15,0,845.0,123.0,2.3,29.0,823.0,715.69,529.56
2016,6,7,15,15,834.0,120.5,2.25,29.0,783.5,668.31,496.58
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,618.25,460.62
2016,6,7,15,45,808.0,115.5,2.2,29.0,699.0,566.59,422.78
2016,6,7,16,0,793.0,113.0,2.2,29.0,654.0,514.89,383.84
2016,6,7,16,15,774.5,109.5,2.1,28.5,605.0,460.86,342.49
2016,6,7,16,30,756.0,106.0,2.0,28.0,556.0,407.66,300.5
2016,6,7,16,45,732.5,101.5,1.9,28.0,504.5,352.84,255.65
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,297.08,209.27
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,243.34,164.64
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,192.95,123.03
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,143.31,84.57
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,99.42,54.96
2016,6,7,18,15,477.5,67.0,1.35,26.0,189.5,57.99,34.8
2016,6,7,18,30,411.0,58.0,1.2,25.0,139.0,42.54,30.71
2016,6,7,18,45,313.0,45.5,1.1,24.5,96.0,34.25,23.24
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.5,14.67
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.5,0.25,21.5,24.0,29.57,0.0
2016,6,8,6,0,163.0,33.0,0.2,22.0,48.0,71.88,42.63
2016,6,8,6,15,256.5,48.0,0.35,22.0,90.0,119.56,81.91
2016,6,8,6,30,350.0,63.0,0.5,22.0,132.0,177.85,129.6
2016,6,8,6,45,422.5,73.0,0.7,22.5,181.5,233.53,176.07
2016,6,8,7,0,495.0,83.0,0.9,23.0,231.0,298.95,229.73
2016,6,8,7,15,542.5,91.0,1.1,23.5,283.5,356.33,276.39
2016,6,8,7,30,590.0,99.0,1.3,24.0,336.0,417.85,325.0
2016,6,8,7,45,628.0,104.0,1.55,24.5,389.0,474.6,369.0
2016,6,8,8,0,666.0,109.0,1.8,25.0,442.0,533.83,413.7
2016,6,8,8,15,691.5,114.0,1.9,25.5,493.0,586.98,452.12
2016,6,8,8,30,717.0,119.0,2.0,26.0,544.0,640.78,490.0
2016,6,8,8,45,735.5,123.5,2.15,26.5,592.5,689.18,522.88
2016,6,8,9,0,754.0,128.0,2.3,27.0,641.0,735.27,552.85
2016,6,8,9,15,769.0,131.5,2.35,27.0,685.0,778.35,580.87
2016,6,8,9,30,784.0,135.0,2.4,27.0,729.0,820.09,607.73
2016,6,8,9,45,793.0,139.0,2.45,27.5,768.0,855.49,628.89
2016,6,8,10,0,802.0,143.0,2.5,28.0,807.0,888.74,648.48
2016,6,8,10,15,811.0,145.5,2.5,28.0,840.0,918.08,666.28
2016,6,8,10,30,820.0,148.0,2.5,28.0,873.0,944.91,682.43
2016,6,8,10,45,825.0,150.5,2.5,28.0,899.5,965.19,694.36
2016,6,8,11,0,830.0,153.0,2.5,28.0,926.0,982.54,704.51
2016,6,8,11,15,623.0,285.5,2.5,28.0,873.0,922.3,663.69
2016,6,8,11,30,416.0,418.0,2.5,28.0,820.0,850.23,609.47
2016,6,8,11,45,450.0,387.5,2.5,28.5,827.0,852.46,611.55
2016,6,8,12,0,484.0,357.0,2.5,29.0,834.0,852.86,611.87
2016,6,8,12,15,304.5,431.5,2.5,29.0,732.0,739.56,531.43
2016,6,8,12,30,125.0,506.0,2.5,29.0,630.0,627.75,450.57
2016,6,8,12,45,137.5,491.5,2.55,29.0,627.5,621.25,447.7
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,614.01,443.65
2016,6,8,13,15,310.0,448.5,2.6,29.0,749.5,732.06,528.48
2016,6,8,13,30,470.0,420.0,2.6,29.0,874.0,841.08,603.87
2016,6,8,13,45,453.5,407.0,2.65,29.0,838.0,798.31,575.3
2016,6,8,14,0,437.0,394.0,2.7,29.0,802.0,755.17,547.32
2016,6,8,14,15,423.5,382.5,2.7,29.0,769.0,715.75,521.21
2016,6,8,14,30,410.0,371.0,2.7,29.0,736.0,676.14,494.62
2016,6,8,14,45,324.0,384.5,2.7,29.0,666.0,606.38,445.09
2016,6,8,15,0,238.0,398.0,2.7,29.0,596.0,543.3,399.73
2016,6,8,15,15,488.0,278.0,2.7,28.5,658.0,583.14,434.55
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,601.95,452.21
2016,6,8,15,45,720.5,154.5,2.7,28.0,675.5,551.57,414.56
2016,6,8,16,0,703.0,151.0,2.7,28.0,631.0,501.58,376.65
2016,6,8,16,15,565.0,184.5,2.6,27.5,552.0,429.73,322.04
2016,6,8,16,30,427.0,218.0,2.5,27.0,473.0,370.32,276.75
2016,6,8,16,45,451.0,189.5,2.4,27.0,436.5,328.33,242.84
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,283.59,205.61
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.0,236.56,167.62
2016,6,8,17,30,412.0,137.0,2.0,26.0,304.0,192.91,132.61
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.0,149.31,98.68
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,109.42,70.29
2016,6,8,18,15,297.5,88.5,1.6,25.5,165.5,72.5,48.99
2016,6,8,18,30,247.0,72.0,1.5,25.0,121.0,57.11,43.06
2016,6,8,18,45,180.5,53.5,1.4,24.5,83.5,43.26,30.81
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.9,17.46
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,28.74,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,69.55,41.31
2016,6,9,6,15,240.0,49.0,1.0,22.0,88.0,116.55,80.22
2016,6,9,6,30,329.0,65.0,0.9,22.0,129.0,173.6,127.06
2016,6,9,6,45,400.0,75.5,0.85,22.5,178.0,228.1,172.37
2016,6,9,7,0,471.0,86.0,0.8,23.0,227.0,290.08,222.85
2016,6,9,7,15,518.5,94.5,1.0,23.5,278.5,348.66,270.3
2016,6,9,7,30,566.0,103.0,1.2,24.0,330.0,409.46,318.28
2016,6,9,7,45,605.5,108.0,1.4,25.0,382.5,465.88,361.1
2016,6,9,8,0,645.0,113.0,1.6,26.0,435.0,524.94,404.57
2016,6,9,8,15,671.0,118.0,1.7,26.0,486.0,577.45,443.19
2016,6,9,8,30,697.0,123.0,1.8,26.0,537.0,630.7,481.52
2016,6,9,8,45,718.5,126.5,1.95,26.5,585.5,679.42,514.94
2016,6,9,9,0,740.0,130.0,2.1,27.0,634.0,726.04,545.31
2016,6,9,9,15,755.5,133.5,2.2,27.0,678.0,769.03,573.59
2016,6,9,9,30,771.0,137.0,2.3,27.0,722.0,810.77,600.81
2016,6,9,9,45,785.0,139.0,2.4,27.5,761.5,848.09,623.67
2016,6,9,10,0,799.0,141.0,2.5,28.0,801.0,883.58,645.15
2016,6,9,10,15,512.0,288.0,2.6,28.0,718.0,787.57,576.78
2016,6,9,10,30,225.0,435.0,2.7,28.0,635.0,661.8,482.46
2016,6,9,10,45,253.5,443.5,2.8,28.5,675.0,707.41,513.79
2016,6,9,11,0,282.0,452.0,2.9,29.0,715.0,745.84,538.93
2016,6,9,11,15,561.5,300.5,2.95,29.0,838.0,876.02,634.81
2016,6,9,11,30,841.0,149.0,3.0,29.0,961.0,994.09,713.04
2016,6,9,11,45,847.0,147.5,3.1,29.0,973.5,999.21,715.68
2016,6,9,12,0,853.0,146.0,3.2,29.0,986.0,1001.19,717.39
2016,6,9,12,15,854.0,146.0,3.25,29.0,990.0,996.47,714.56
2016,6,9,12,30,855.0,146.0,3.3,29.0,994.0,988.7,709.91
2016,6,9,12,45,854.0,146.0,3.35,29.5,990.5,976.02,700.8
2016,6,9,13,0,853.0,146.0,3.4,30.0,987.0,960.46,689.96
2016,6,9,13,15,850.5,145.5,3.4,30.0,975.0,940.13,677.16
2016,6,9,13,30,848.0,145.0,3.4,30.0,963.0,917.02,662.62
2016,6,9,13,45,580.5,297.5,3.4,30.0,853.0,805.94,586.63
2016,6,9,14,0,313.0,450.0,3.4,30.0,743.0,702.12,508.82
2016,6,9,14,15,569.0,295.0,3.35,30.0,807.5,753.76,552.6
2016,6,9,14,30,825.0,140.0,3.3,30.0,872.0,785.67,578.41
2016,6,9,14,45,449.5,261.5,3.3,30.0,658.5,585.57,434.77
2016,6,9,15,0,74.0,383.0,3.3,30.0,445.0,415.09,305.31
2016,6,9,15,15,156.0,369.5,3.25,29.5,491.5,449.95,333.72
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,478.63,356.26
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,437.54,326.4
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,397.52,297.2
2016,6,9,16,15,433.5,227.0,3.1,28.5,495.5,406.78,304.96
2016,6,9,16,30,656.0,141.0,3.0,28.0,533.0,396.72,295.03
2016,6,9,16,45,626.5,136.0,2.95,28.0,482.5,344.37,252.27
2016,6,9,17,0,597.0,131.0,2.9,28.0,432.0,294.69,211.11
2016,6,9,17,15,561.5,123.0,2.7,27.5,380.5,243.74,169.25
2016,6,9,17,30,526.0,115.0,2.5,27.0,329.0,196.77,130.98
2016,6,9,17,45,480.0,105.0,2.35,27.0,278.0,150.05,94.8
2016,6,9,18,0,434.0,95.0,2.2,27.0,227.0,108.51,66.07
2016,6,9,18,15,370.5,82.0,2.05,26.0,179.0,69.39,45.03
2016,6,9,18,30,307.0,69.0,1.9,25.0,131.0,51.08,37.97
2016,6,9,18,45,225.5,52.0,1.75,24.5,90.0,39.39,27.58
2016,6,9,19,0,144.0,35.0,1.6,24.0,49.0,27.06,16.06
2016,6,9,19,15,72.0,17.5,1.65,23.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,30.8,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,76.24,44.5
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,124.46,84.69
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,185.04,134.83
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,240.42,181.88
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,302.6,233.8
2016,6,10,7,15,571.5,81.5,1.9,23.5,284.0,358.94,280.15
2016,6,10,7,30,617.0,88.0,2.0,24.0,336.0,419.18,328.16
2016,6,10,7,45,406.0,149.5,2.1,24.5,322.5,394.81,308.61
2016,6,10,8,0,195.0,211.0,2.2,25.0,309.0,339.93,263.97
2016,6,10,8,15,233.5,231.5,2.25,25.5,361.0,401.15,309.96
2016,6,10,8,30,272.0,252.0,2.3,26.0,413.0,459.73,352.54
2016,6,10,8,45,523.0,183.0,2.35,26.5,526.0,590.68,451.78
2016,6,10,9,0,774.0,114.0,2.4,27.0,639.0,735.24,554.22
2016,6,10,9,15,788.0,117.0,2.4,27.0,683.5,777.71,580.78
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,818.74,606.84
2016,6,10,9,45,813.5,122.0,2.4,27.5,767.0,854.83,628.1
2016,6,10,10,0,825.0,124.0,2.4,28.0,806.0,884.31,644.78
2016,6,10,10,15,574.0,267.5,2.4,28.0,751.0,825.65,602.42
2016,6,10,10,30,323.0,411.0,2.4,28.0,696.0,737.16,534.64
2016,6,10,10,45,356.5,408.0,2.4,28.5,732.0,770.58,556.91
2016,6,10,11,0,390.0,405.0,2.4,29.0,768.0,803.63,577.75
2016,6,10,11,15,430.0,375.5,2.4,29.0,784.0,820.93,589.93
2016,6,10,11,30,470.0,346.0,2.4,29.0,800.0,831.78,598.17
2016,6,10,11,45,675.0,235.5,2.45,29.5,896.0,925.17,662.98
2016,6,10,12,0,880.0,125.0,2.5,30.0,992.0,1007.5,713.18
2016,6,10,12,15,881.0,125.0,2.5,30.0,996.0,1002.85,709.3
2016,6,10,12,30,882.0,125.0,2.5,30.0,1000.0,995.03,704.37
2016,6,10,12,45,880.0,126.0,2.55,30.0,996.0,982.18,696.86
2016,6,10,13,0,878.0,127.0,2.6,30.0,992.0,966.35,687.55
2016,6,10,13,15,875.5,126.5,2.6,30.0,980.5,945.65,674.77
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,922.09,660.21
2016,6,10,13,45,606.0,280.0,2.6,30.0,860.0,812.21,587.08
2016,6,10,14,0,339.0,434.0,2.6,30.0,751.0,709.41,511.12
2016,6,10,14,15,595.0,278.5,2.6,30.0,814.5,759.08,553.34
2016,6,10,14,30,851.0,123.0,2.6,30.0,878.0,790.76,578.05
2016,6,10,14,45,571.5,254.5,2.65,30.0,753.5,670.26,492.9
2016,6,10,15,0,292.0,386.0,2.7,30.0,629.0,569.26,417.04
2016,6,10,15,15,296.5,364.5,2.65,30.0,601.0,536.99,395.25
2016,6,10,15,30,301.0,343.0,2.6,30.0,573.0,503.85,372.09
2016,6,10,15,45,306.5,319.0,2.6,30.0,541.0,468.2,346.87
2016,6,10,16,0,312.0,295.0,2.6,30.0,509.0,431.66,320.46
2016,6,10,16,15,522.0,202.0,2.5,29.5,528.5,426.41,317.15
2016,6,10,16,30,732.0,109.0,2.4,29.0,548.0,402.61,296.96
2016,6,10,16,45,701.0,107.0,2.35,29.0,496.0,345.96,250.94
2016,6,10,17,0,670.0,105.0,2.3,29.0,444.0,294.43,208.14
2016,6,10,17,15,636.5,99.5,2.15,28.5,392.0,242.13,164.87
2016,6,10,17,30,603.0,94.0,2.0,28.0,340.0,193.32,124.74
2016,6,10,17,45,547.0,89.0,1.85,28.0,287.0,145.54,87.97
2016,6,10,18,0,491.0,84.0,1.7,28.0,234.0,104.24,60.14
2016,6,10,18,15,426.5,73.5,1.55,27.5,185.0,64.5,39.64
2016,6,10,18,30,362.0,63.0,1.4,27.0,136.0,46.29,33.61
2016,6,10,18,45,267.0,49.0,1.3,26.5,94.0,36.92,25.3
2016,6,10,19,0,172.0,35.0,1.2,26.0,52.0,27.03,15.95
2016,6,10,19,15,86.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,22.5,26.58,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,45.0,63.28,37.26
2016,6,11,6,15,214.5,50.0,2.2,23.5,85.5,111.23,76.45
2016,6,11,6,30,302.0,66.0,2.4,24.0,126.0,166.3,121.41
2016,6,11,6,45,151.0,69.0,2.6,24.5,99.0,128.63,96.89
2016,6,11,7,0,0.0,72.0,2.8,25.0,72.0,70.03,51.7
2016,6,11,7,15,0.0,79.0,2.9,25.0,79.0,76.72,57.12
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,83.47,62.41
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,167.57,129.62
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,254.08,196.85
2016,6,11,8,15,370.0,169.0,3.25,26.0,385.0,430.31,336.35
2016,6,11,8,30,668.0,132.0,3.3,26.0,528.0,619.31,479.89
2016,6,11,8,45,687.5,137.0,3.35,26.5,575.5,666.97,512.24
2016,6,11,9,0,707.0,142.0,3.4,27.0,623.0,714.31,543.7
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.0,651.59,492.72
2016,6,11,9,30,223.0,356.0,3.4,27.0,525.0,559.03,419.24
2016,6,11,9,45,224.5,376.5,3.45,27.5,555.0,587.61,438.37
2016,6,11,10,0,226.0,397.0,3.5,28.0,585.0,615.43,456.13
2016,6,11,10,15,165.5,414.0,3.5,28.0,554.5,580.96,429.15
2016,6,11,10,30,105.0,431.0,3.5,28.0,524.0,536.0,394.99
2016,6,11,10,45,159.5,448.5,3.55,28.5,594.5,614.48,450.55
2016,6,11,11,0,214.0,466.0,3.6,29.0,665.0,686.73,500.14
2016,6,11,11,15,499.0,325.5,3.6,29.0,803.0,838.68,612.17
2016,6,11,11,30,784.0,185.0,3.6,29.0,941.0,979.14,707.96
2016,6,11,11,45,781.0,190.5,3.6,29.0,951.5,981.91,708.26
2016,6,11,12,0,778.0,196.0,3.6,29.0,962.0,981.6,707.74
2016,6,11,12,15,779.0,196.0,3.55,29.0,966.5,976.83,704.15
2016,6,11,12,30,780.0,196.0,3.5,29.0,971.0,969.16,698.82
2016,6,11,12,45,776.5,198.0,3.5,29.5,966.5,956.27,689.17
2016,6,11,13,0,773.0,200.0,3.5,30.0,962.0,940.76,677.96
2016,6,11,13,15,769.5,199.0,3.45,30.0,950.5,919.81,664.36
2016,6,11,13,30,766.0,198.0,3.4,30.0,939.0,896.41,649.23
2016,6,11,13,45,759.5,197.5,3.4,30.0,919.5,868.47,631.42
2016,6,11,14,0,753.0,197.0,3.4,30.0,900.0,838.46,612.2
2016,6,11,14,15,745.5,194.5,3.35,30.0,874.0,803.81,589.56
2016,6,11,14,30,738.0,192.0,3.3,30.0,848.0,767.32,565.58
2016,6,11,14,45,648.0,241.5,3.25,30.0,801.5,715.9,528.1
2016,6,11,15,0,558.0,291.0,3.2,30.0,755.0,669.61,493.73
2016,6,11,15,15,603.0,247.0,3.15,29.5,726.5,631.95,469.58
2016,6,11,15,30,648.0,203.0,3.1,29.0,698.0,589.46,441.06
2016,6,11,15,45,631.0,197.0,3.05,29.0,655.0,541.26,405.44
2016,6,11,16,0,614.0,191.0,3.0,29.0,612.0,493.63,369.48
2016,6,11,16,15,591.0,184.5,2.9,29.0,565.0,443.5,330.81
2016,6,11,16,30,568.0,178.0,2.8,29.0,518.0,394.98,292.56
2016,6,11,16,45,541.5,168.5,2.7,29.0,469.0,344.13,251.95
2016,6,11,17,0,515.0,159.0,2.6,29.0,420.0,295.68,212.61
2016,6,11,17,15,478.5,149.0,2.4,28.5,369.5,246.86,173.38
2016,6,11,17,30,442.0,139.0,2.2,28.0,319.0,201.91,137.56
2016,6,11,17,45,396.0,125.5,2.05,27.5,269.5,156.69,103.23
2016,6,11,18,0,350.0,112.0,1.9,27.0,220.0,116.69,75.49
2016,6,11,18,15,289.5,95.5,1.8,26.5,173.0,83.12,56.87
