Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,229.0,79.0,1.7,26.0,126.0,62.2,47.19
2016,6,11,18,45,157.5,58.0,1.65,26.0,86.0,46.63,33.46
2016,6,11,19,0,86.0,37.0,1.6,26.0,46.0,30.45,18.73
2016,6,11,19,15,43.0,18.5,1.65,25.5,23.0,15.65,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,24.86,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,58.42,34.39
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,102.52,70.5
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,158.79,116.46
2016,6,12,6,45,149.0,90.5,2.65,24.5,122.0,148.11,112.47
2016,6,12,7,0,39.0,110.0,2.8,25.0,122.0,128.07,98.34
2016,6,12,7,15,163.5,129.5,2.9,25.0,193.0,210.97,164.8
2016,6,12,7,30,288.0,149.0,3.0,25.0,264.0,307.85,241.72
2016,6,12,7,45,320.5,167.5,3.1,25.5,313.0,359.94,281.94
2016,6,12,8,0,353.0,186.0,3.2,26.0,362.0,414.62,323.34
2016,6,12,8,15,229.0,223.5,3.25,26.0,342.5,389.33,301.72
2016,6,12,8,30,105.0,261.0,3.3,26.0,323.0,339.87,261.24
2016,6,12,8,45,146.5,286.5,3.35,26.5,381.5,407.27,311.56
2016,6,12,9,0,188.0,312.0,3.4,27.0,440.0,471.52,358.19
2016,6,12,9,15,268.0,319.0,3.4,27.0,515.5,557.07,421.06
2016,6,12,9,30,348.0,326.0,3.4,27.0,591.0,640.68,481.23
2016,6,12,9,45,343.5,348.0,3.4,27.5,620.5,669.55,498.8
2016,6,12,10,0,339.0,370.0,3.4,28.0,650.0,696.85,515.35
2016,6,12,10,15,404.5,361.5,3.35,28.0,709.5,762.13,560.7
2016,6,12,10,30,470.0,353.0,3.3,28.0,769.0,823.18,602.29
2016,6,12,10,45,383.5,400.0,3.3,28.5,746.0,788.26,573.78
2016,6,12,11,0,297.0,447.0,3.3,29.0,723.0,755.18,546.99
2016,6,12,11,15,383.5,432.0,3.3,29.0,797.0,826.75,597.13
2016,6,12,11,30,470.0,417.0,3.3,29.0,871.0,902.84,648.52
2016,6,12,11,45,452.0,427.5,3.35,29.5,868.5,893.98,640.23
2016,6,12,12,0,434.0,438.0,3.4,30.0,866.0,883.02,631.29
2016,6,12,12,15,428.0,440.0,3.35,30.0,863.5,873.78,624.73
2016,6,12,12,30,422.0,442.0,3.3,30.0,861.0,862.74,617.05
2016,6,12,12,45,307.5,473.5,3.3,30.0,778.5,771.76,553.73
2016,6,12,13,0,193.0,505.0,3.3,30.0,696.0,682.63,490.88
2016,6,12,13,15,275.0,473.5,3.3,30.0,741.5,723.77,522.04
2016,6,12,13,30,357.0,442.0,3.3,30.0,787.0,758.84,548.05
2016,6,12,13,45,412.0,417.5,3.3,30.0,808.5,772.01,558.45
2016,6,12,14,0,467.0,393.0,3.3,30.0,830.0,780.74,565.92
2016,6,12,14,15,478.5,373.0,3.25,30.0,809.5,753.13,547.83
2016,6,12,14,30,490.0,353.0,3.2,30.0,789.0,723.53,528.44
2016,6,12,14,45,499.0,331.0,3.2,30.0,760.5,688.2,505.06
2016,6,12,15,0,508.0,309.0,3.2,30.0,732.0,651.06,480.07
2016,6,12,15,15,400.5,327.0,3.15,30.0,651.0,571.02,422.21
2016,6,12,15,30,293.0,345.0,3.1,30.0,570.0,501.17,371.07
2016,6,12,15,45,437.0,274.5,3.05,30.0,586.5,501.4,373.32
2016,6,12,16,0,581.0,204.0,3.0,30.0,603.0,488.87,364.52
2016,6,12,16,15,567.0,191.5,2.9,29.5,556.5,439.19,327.03
2016,6,12,16,30,553.0,179.0,2.8,29.0,510.0,390.14,289.16
2016,6,12,16,45,527.0,169.5,2.7,29.0,462.0,340.27,249.35
2016,6,12,17,0,501.0,160.0,2.6,29.0,414.0,292.76,210.78
2016,6,12,17,15,475.0,147.0,2.4,28.5,366.0,244.77,171.96
2016,6,12,17,30,449.0,134.0,2.2,28.0,318.0,199.52,135.49
2016,6,12,17,45,406.0,121.0,2.05,28.0,269.0,154.76,101.1
2016,6,12,18,0,363.0,108.0,1.9,28.0,220.0,114.88,73.18
2016,6,12,18,15,301.5,92.5,1.85,27.5,173.0,77.4,51.66
2016,6,12,18,30,240.0,77.0,1.8,27.0,126.0,60.75,45.79
2016,6,12,18,45,169.0,57.5,1.75,26.5,87.0,46.27,33.11
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,31.23,19.42
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.5,17.0,2.9,23.5,23.0,26.74,0.0
2016,6,13,6,0,131.0,34.0,3.0,24.0,46.0,63.87,37.3
2016,6,13,6,15,223.5,50.0,3.15,24.0,86.5,113.11,77.48
2016,6,13,6,30,316.0,66.0,3.3,24.0,127.0,170.05,124.14
2016,6,13,6,45,401.0,74.0,3.5,24.5,177.0,225.84,170.72
2016,6,13,7,0,486.0,82.0,3.7,25.0,227.0,292.77,226.05
2016,6,13,7,15,534.5,90.0,3.75,25.5,279.0,349.97,273.14
2016,6,13,7,30,583.0,98.0,3.8,26.0,331.0,411.44,322.29
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.0,385.59,301.43
2016,6,13,8,0,180.0,211.0,3.9,27.0,301.0,330.42,256.22
2016,6,13,8,15,226.5,231.0,3.85,27.0,356.5,389.69,301.68
2016,6,13,8,30,273.0,251.0,3.8,27.0,412.0,458.84,353.29
2016,6,13,8,45,294.5,270.5,3.8,27.5,458.5,506.32,386.92
2016,6,13,9,0,316.0,290.0,3.8,28.0,505.0,554.67,420.6
2016,6,13,9,15,561.0,204.0,3.75,28.0,616.5,685.11,519.23
2016,6,13,9,30,806.0,118.0,3.7,28.0,728.0,818.88,612.56
2016,6,13,9,45,817.5,120.0,3.7,28.5,767.0,850.81,630.87
2016,6,13,10,0,829.0,122.0,3.7,29.0,806.0,884.89,651.12
2016,6,13,10,15,837.0,123.5,3.65,29.5,839.0,912.96,666.88
2016,6,13,10,30,845.0,125.0,3.6,30.0,872.0,938.46,680.83
2016,6,13,10,45,850.0,127.5,3.6,30.5,898.5,959.34,692.02
2016,6,13,11,0,855.0,130.0,3.6,31.0,925.0,977.24,701.29
2016,6,13,11,15,859.0,131.0,3.55,31.0,944.0,989.56,708.11
2016,6,13,11,30,863.0,132.0,3.5,31.0,963.0,998.71,713.02
2016,6,13,11,45,864.0,133.5,3.5,31.0,974.5,1002.14,714.73
2016,6,13,12,0,865.0,135.0,3.5,31.0,986.0,1002.32,714.52
2016,6,13,12,15,578.0,312.0,3.5,31.0,882.0,895.6,642.8
2016,6,13,12,30,291.0,489.0,3.5,31.0,778.0,777.92,555.54
2016,6,13,12,45,575.0,313.5,3.5,31.5,882.0,876.42,630.36
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,959.22,685.0
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.0,939.0,671.59
2016,6,13,13,30,854.0,137.0,3.5,32.0,962.0,915.98,657.18
2016,6,13,13,45,847.5,137.0,3.5,32.0,942.5,887.16,639.0
2016,6,13,14,0,841.0,137.0,3.5,32.0,923.0,855.95,619.22
2016,6,13,14,15,834.5,135.5,3.5,32.0,897.0,821.11,596.96
2016,6,13,14,30,828.0,134.0,3.5,32.0,871.0,784.23,573.2
2016,6,13,14,45,607.5,243.5,3.5,32.0,773.0,688.09,505.23
2016,6,13,15,0,387.0,353.0,3.5,32.0,675.0,607.1,444.21
2016,6,13,15,15,437.5,314.0,3.4,31.5,662.0,584.15,430.44
2016,6,13,15,30,488.0,275.0,3.3,31.0,649.0,557.34,412.98
2016,6,13,15,45,447.5,272.5,3.25,31.0,599.5,505.98,375.36
2016,6,13,16,0,407.0,270.0,3.2,31.0,550.0,457.72,339.6
2016,6,13,16,15,374.0,256.0,3.05,30.5,498.5,408.68,303.42
2016,6,13,16,30,341.0,242.0,2.9,30.0,447.0,360.27,267.19
2016,6,13,16,45,287.5,226.5,2.8,30.0,389.0,306.23,226.15
2016,6,13,17,0,234.0,211.0,2.7,30.0,331.0,257.79,189.35
2016,6,13,17,15,225.0,187.5,2.5,29.5,292.0,219.75,159.74
2016,6,13,17,30,216.0,164.0,2.3,29.0,253.0,182.83,130.83
2016,6,13,17,45,198.5,141.5,2.15,29.0,214.0,146.7,102.99
2016,6,13,18,0,181.0,119.0,2.0,29.0,175.0,116.76,81.11
2016,6,13,18,15,153.5,97.5,1.95,28.5,138.5,85.69,60.56
2016,6,13,18,30,126.0,76.0,1.9,28.0,102.0,63.45,47.86
2016,6,13,18,45,86.0,55.5,1.9,27.5,71.0,47.25,33.79
2016,6,13,19,0,46.0,35.0,1.9,27.0,40.0,30.6,18.87
2016,6,13,19,15,23.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,24.99,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,58.6,34.59
2016,6,14,6,15,182.5,53.0,3.3,24.0,83.5,103.47,71.15
2016,6,14,6,30,269.0,71.0,3.4,24.0,123.0,161.38,118.34
2016,6,14,6,45,336.5,84.5,3.55,24.5,171.0,214.37,162.56
2016,6,14,7,0,404.0,98.0,3.7,25.0,219.0,274.5,212.25
2016,6,14,7,15,455.0,108.0,3.75,25.0,270.0,330.15,258.26
2016,6,14,7,30,506.0,118.0,3.8,25.0,321.0,390.53,307.06
2016,6,14,7,45,312.5,165.0,3.9,25.5,296.0,352.35,276.52
2016,6,14,8,0,119.0,212.0,4.0,26.0,271.0,294.28,228.59
2016,6,14,8,15,74.0,218.0,3.9,26.0,256.5,270.18,208.85
2016,6,14,8,30,29.0,224.0,3.8,26.0,242.0,247.34,189.6
2016,6,14,8,45,21.5,224.5,3.7,26.5,238.0,237.41,180.9
2016,6,14,9,0,14.0,225.0,3.6,27.0,234.0,232.4,175.96
2016,6,14,9,15,21.0,257.5,3.45,27.5,272.5,271.08,204.5
2016,6,14,9,30,28.0,290.0,3.3,28.0,311.0,316.78,237.61
2016,6,14,9,45,56.0,338.0,3.15,28.5,383.5,391.5,291.93
2016,6,14,10,0,84.0,386.0,3.0,29.0,456.0,467.58,345.62
2016,6,14,10,15,74.5,396.5,2.95,29.0,461.0,470.58,346.37
2016,6,14,10,30,65.0,407.0,2.9,29.0,466.0,472.88,346.98
2016,6,14,10,45,54.0,405.5,2.85,29.5,455.0,460.72,336.78
2016,6,14,11,0,43.0,404.0,2.8,30.0,444.0,448.08,326.39
2016,6,14,11,15,38.5,402.0,2.9,30.0,438.5,440.99,321.18
2016,6,14,11,30,34.0,400.0,3.0,30.0,433.0,433.7,315.81
2016,6,14,11,45,159.5,443.0,3.1,30.5,599.5,607.58,440.43
2016,6,14,12,0,285.0,486.0,3.2,31.0,766.0,778.92,556.86
2016,6,14,12,15,220.5,498.0,3.35,31.0,716.0,718.46,514.07
2016,6,14,12,30,156.0,510.0,3.5,31.0,666.0,662.34,474.93
2016,6,14,12,45,509.0,324.5,3.7,31.0,828.0,824.32,597.46
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,963.23,693.15
2016,6,14,13,15,602.5,295.0,4.0,31.0,886.0,858.89,622.29
2016,6,14,13,30,343.0,451.0,4.1,31.0,782.0,754.95,544.99
2016,6,14,13,45,597.0,292.0,4.25,31.5,855.5,816.5,595.21
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,861.15,627.27
2016,6,14,14,15,844.5,131.5,4.4,31.5,902.5,826.04,605.3
2016,6,14,14,30,838.0,130.0,4.4,31.0,876.0,788.86,582.18
2016,6,14,14,45,829.5,128.0,4.45,31.0,843.0,747.8,555.15
2016,6,14,15,0,821.0,126.0,4.5,31.0,810.0,705.2,526.79
2016,6,14,15,15,810.0,124.0,4.45,31.0,771.5,658.32,493.46
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,611.39,458.99
2016,6,14,15,45,564.0,207.5,4.4,31.0,626.0,513.99,384.8
2016,6,14,16,0,329.0,293.0,4.4,31.0,519.0,439.95,327.72
2016,6,14,16,15,528.5,202.0,4.25,30.5,534.0,431.38,322.08
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,405.46,300.37
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,348.92,254.09
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,297.15,210.76
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,244.77,167.15
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,195.78,126.63
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,147.54,88.85
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,104.67,59.09
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,64.63,38.17
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,45.35,32.7
2016,6,14,18,45,290.5,49.0,2.4,27.5,98.5,36.78,25.11
2016,6,14,19,0,197.0,36.0,2.3,27.0,56.0,27.73,16.63
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.85,23.5,20.5,21.85,0.0
2016,6,15,6,0,59.0,35.0,3.0,24.0,41.0,49.51,29.12
2016,6,15,6,15,133.0,56.5,3.15,24.5,80.0,95.6,66.34
2016,6,15,6,30,207.0,78.0,3.3,25.0,119.0,147.46,108.25
2016,6,15,6,45,281.5,92.5,3.5,25.5,166.0,199.78,151.18
2016,6,15,7,0,356.0,107.0,3.7,26.0,213.0,264.44,203.84
2016,6,15,7,15,406.5,118.5,3.8,26.0,263.0,318.91,248.52
2016,6,15,7,30,457.0,130.0,3.9,26.0,313.0,378.11,296.11
2016,6,15,7,45,510.5,134.0,4.05,26.5,366.0,435.37,340.86
2016,6,15,8,0,564.0,138.0,4.2,27.0,419.0,499.74,389.9
2016,6,15,8,15,593.5,145.0,4.3,27.0,469.5,553.03,430.09
2016,6,15,8,30,623.0,152.0,4.4,27.0,520.0,607.52,470.4
2016,6,15,8,45,664.0,148.0,4.5,27.5,571.0,659.78,507.83
2016,6,15,9,0,705.0,144.0,4.6,28.0,622.0,713.38,545.01
2016,6,15,9,15,721.5,148.0,4.6,28.5,666.0,756.56,572.73
2016,6,15,9,30,738.0,152.0,4.6,29.0,710.0,796.27,597.65
2016,6,15,9,45,764.5,147.0,4.7,29.5,752.5,836.41,623.14
2016,6,15,10,0,791.0,142.0,4.8,30.0,795.0,875.48,647.66
2016,6,15,10,15,800.5,144.0,4.8,30.0,828.5,904.69,666.05
2016,6,15,10,30,810.0,146.0,4.8,30.0,862.0,931.49,682.84
2016,6,15,10,45,823.5,143.5,4.85,30.5,891.0,949.52,692.73
2016,6,15,11,0,837.0,141.0,4.9,31.0,920.0,970.34,704.54
2016,6,15,11,15,841.5,142.5,4.85,31.0,940.0,983.48,712.02
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,993.53,717.59
2016,6,15,11,45,856.5,139.0,4.8,31.5,974.0,1000.0,719.84
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,1003.34,720.17
2016,6,15,12,15,868.0,134.5,4.7,32.0,992.5,999.41,716.6
2016,6,15,12,30,869.0,135.0,4.6,32.0,997.0,992.34,711.52
2016,6,15,12,45,869.5,134.0,4.55,32.0,994.0,980.33,703.56
2016,6,15,13,0,870.0,133.0,4.5,32.0,991.0,965.34,693.79
2016,6,15,13,15,867.5,132.0,4.4,32.0,980.0,944.55,680.08
2016,6,15,13,30,865.0,131.0,4.3,32.0,969.0,920.91,664.6
2016,6,15,13,45,861.0,130.0,4.2,32.5,950.0,893.19,645.16
2016,6,15,14,0,857.0,129.0,4.1,33.0,931.0,862.91,624.13
2016,6,15,14,15,851.5,127.5,4.0,33.0,905.0,828.49,601.64
2016,6,15,14,30,846.0,126.0,3.9,33.0,879.0,791.9,577.64
2016,6,15,14,45,837.5,124.5,3.8,33.0,846.5,751.06,550.65
2016,6,15,15,0,829.0,123.0,3.7,33.0,814.0,708.64,522.42
2016,6,15,15,15,819.0,120.5,3.6,32.5,776.0,662.93,491.45
2016,6,15,15,30,809.0,118.0,3.5,32.0,738.0,614.47,457.26
2016,6,15,15,45,795.0,115.5,3.45,32.0,694.5,564.28,420.14
2016,6,15,16,0,781.0,113.0,3.4,32.0,651.0,513.95,381.99
2016,6,15,16,15,763.0,109.5,3.25,31.5,603.5,460.92,341.41
2016,6,15,16,30,745.0,106.0,3.1,31.0,556.0,408.66,300.23
2016,6,15,16,45,722.0,102.0,3.0,31.0,505.0,355.13,256.57
2016,6,15,17,0,699.0,98.0,2.9,31.0,454.0,300.59,211.39
2016,6,15,17,15,667.0,93.0,2.7,30.5,402.0,247.46,167.41
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,197.59,126.3
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,148.07,87.59
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,103.28,56.37
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.0,61.84,34.9
2016,6,15,18,30,426.0,58.0,2.0,28.0,146.0,41.83,29.75
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.0,34.91,23.57
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.89,16.0
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.0,3.45,23.5,23.0,26.25,0.0
2016,6,16,6,0,126.0,34.0,3.7,24.0,46.0,62.75,36.41
2016,6,16,6,15,220.5,50.0,3.8,24.0,87.0,111.93,76.55
2016,6,16,6,30,315.0,66.0,3.9,24.0,128.0,169.09,123.35
2016,6,16,6,45,402.0,74.5,4.05,24.5,178.0,225.9,170.76
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,293.98,227.07
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,350.98,274.11
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,412.28,323.26
2016,6,16,7,45,636.5,99.5,4.25,26.5,387.5,471.38,369.58
2016,6,16,8,0,686.0,101.0,4.3,27.0,442.0,534.04,417.32
2016,6,16,8,15,711.5,105.5,4.3,27.5,493.5,587.5,456.62
2016,6,16,8,30,737.0,110.0,4.3,28.0,545.0,640.22,494.35
2016,6,16,8,45,763.0,110.5,4.35,28.5,595.0,690.73,528.61
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,741.24,561.74
2016,6,16,9,15,803.0,113.5,4.4,29.0,689.5,783.82,589.79
2016,6,16,9,30,817.0,116.0,4.4,29.0,734.0,824.94,616.58
2016,6,16,9,45,830.5,116.5,4.45,29.5,774.0,857.54,636.26
2016,6,16,10,0,844.0,117.0,4.5,30.0,814.0,892.33,657.29
2016,6,16,10,15,852.0,119.0,4.5,30.0,847.5,921.41,675.44
2016,6,16,10,30,860.0,121.0,4.5,30.0,881.0,947.86,691.84
2016,6,16,10,45,866.5,121.5,4.55,30.5,907.5,968.54,703.27
2016,6,16,11,0,873.0,122.0,4.6,31.0,934.0,986.27,712.81
2016,6,16,11,15,877.0,123.0,4.6,31.0,954.0,998.96,720.31
2016,6,16,11,30,881.0,124.0,4.6,31.0,974.0,1008.42,725.84
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.5,1012.1,726.27
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,1012.47,724.71
2016,6,16,12,15,884.5,126.5,4.6,32.0,1001.5,1008.06,721.68
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,1000.47,716.73
2016,6,16,12,45,883.5,127.0,4.6,32.5,1002.0,987.37,706.89
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,971.28,695.26
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,950.8,682.07
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,927.43,667.06
2016,6,16,13,45,871.5,126.0,4.45,33.0,955.5,899.08,648.8
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,868.2,628.88
2016,6,16,14,15,860.0,124.5,4.35,33.0,910.0,833.12,606.12
2016,6,16,14,30,854.0,123.0,4.3,33.0,884.0,795.89,581.82
2016,6,16,14,45,841.5,124.0,4.25,33.0,850.0,754.1,554.28
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,711.02,525.65
2016,6,16,15,15,818.5,122.5,4.1,33.0,777.5,665.0,493.29
2016,6,16,15,30,808.0,120.0,4.0,33.0,739.0,616.3,457.95
2016,6,16,15,45,793.0,117.5,3.95,33.0,695.5,565.59,420.45
2016,6,16,16,0,778.0,115.0,3.9,33.0,652.0,514.85,382.01
2016,6,16,16,15,760.0,111.5,3.75,32.5,604.0,461.97,341.6
2016,6,16,16,30,742.0,108.0,3.6,32.0,556.0,409.87,300.6
2016,6,16,16,45,717.0,104.0,3.5,31.5,505.0,353.14,255.22
2016,6,16,17,0,692.0,100.0,3.4,31.0,454.0,300.81,212.14
2016,6,16,17,15,660.0,95.0,3.15,30.5,402.0,248.05,168.35
2016,6,16,17,30,628.0,90.0,2.9,30.0,350.0,198.54,127.48
2016,6,16,17,45,583.5,83.5,2.7,30.0,297.5,149.39,88.92
2016,6,16,18,0,539.0,77.0,2.5,30.0,245.0,105.31,58.17
2016,6,16,18,15,475.0,68.5,2.35,29.0,195.5,64.1,36.68
2016,6,16,18,30,411.0,60.0,2.2,28.0,146.0,43.59,31.23
2016,6,16,18,45,317.5,48.0,2.1,27.5,103.0,35.93,24.43
2016,6,16,19,0,224.0,36.0,2.0,27.0,60.0,27.69,16.67
2016,6,16,19,15,112.0,18.0,2.1,26.5,30.0,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,27.3,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,73.31,42.45
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,121.6,82.49
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,181.26,131.42
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,241.54,181.93
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,310.06,238.86
2016,6,17,7,15,602.0,79.0,3.8,25.5,291.0,367.48,286.45
2016,6,17,7,30,648.0,85.0,3.8,26.0,344.0,428.82,335.69
2016,6,17,7,45,691.5,87.0,3.85,26.5,399.0,487.99,381.96
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,549.12,428.36
2016,6,17,8,15,758.5,92.5,3.9,27.5,506.0,602.43,467.38
2016,6,17,8,30,782.0,96.0,3.9,28.0,558.0,656.1,505.31
2016,6,17,8,45,804.5,97.0,3.9,28.5,608.0,706.38,538.38
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,752.87,568.16
2016,6,17,9,15,840.5,100.0,3.85,29.0,702.5,795.74,595.93
2016,6,17,9,30,854.0,102.0,3.8,29.0,747.0,837.05,622.31
2016,6,17,9,45,866.0,103.0,3.8,29.5,787.0,874.18,644.54
2016,6,17,10,0,878.0,104.0,3.8,30.0,827.0,909.2,665.13
2016,6,17,10,15,885.5,105.5,3.75,30.5,861.0,938.22,681.28
2016,6,17,10,30,893.0,107.0,3.7,31.0,895.0,964.5,695.52
2016,6,17,10,45,899.0,107.0,3.7,31.5,922.0,984.87,706.19
2016,6,17,11,0,905.0,107.0,3.7,32.0,949.0,1002.18,714.93
2016,6,17,11,15,908.5,108.0,3.65,32.0,968.5,1014.84,721.88
2016,6,17,11,30,912.0,109.0,3.6,32.0,988.0,1024.16,726.82
2016,6,17,11,45,916.0,108.0,3.55,32.5,1000.5,1028.59,727.29
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1029.61,725.76
2016,6,17,12,15,920.5,107.0,3.4,33.0,1017.0,1024.74,721.76
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,1016.54,715.83
2016,6,17,12,45,920.0,107.0,3.25,33.0,1017.0,1003.65,707.45
2016,6,17,13,0,919.0,107.0,3.2,33.0,1013.0,987.61,697.21
2016,6,17,13,15,916.5,106.5,3.15,33.0,1001.5,966.54,683.89
2016,6,17,13,30,914.0,106.0,3.1,33.0,990.0,942.46,668.72
2016,6,17,13,45,909.5,105.0,3.05,33.5,971.0,913.19,648.95
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,881.23,627.53
2016,6,17,14,15,899.5,103.0,2.95,34.0,925.5,845.89,605.19
2016,6,17,14,30,894.0,102.0,2.9,34.0,899.0,808.25,581.25
2016,6,17,14,45,886.0,101.0,2.85,34.0,866.0,766.59,554.5
2016,6,17,15,0,878.0,100.0,2.8,34.0,833.0,723.18,526.38
2016,6,17,15,15,868.5,98.0,2.75,33.5,794.0,676.3,496.35
2016,6,17,15,30,859.0,96.0,2.7,33.0,755.0,628.24,463.07
2016,6,17,15,45,846.0,94.0,2.7,33.0,711.0,577.22,426.0
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,525.82,387.62
2016,6,17,16,15,817.0,89.0,2.6,32.5,619.0,471.94,346.82
2016,6,17,16,30,801.0,86.0,2.5,32.0,571.0,415.29,302.77
2016,6,17,16,45,779.5,83.0,2.45,32.0,519.5,360.26,258.14
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,306.79,213.7
2016,6,17,17,15,729.5,76.0,2.25,31.5,415.0,252.41,168.56
2016,6,17,17,30,701.0,72.0,2.1,31.0,362.0,200.84,125.84
2016,6,17,17,45,661.0,67.0,2.0,30.5,309.0,149.75,85.72
2016,6,17,18,0,621.0,62.0,1.9,30.0,256.0,100.2,50.89
2016,6,17,18,15,562.0,55.5,1.75,29.0,205.5,56.16,28.32
2016,6,17,18,30,503.0,49.0,1.6,28.0,155.0,33.83,23.02
2016,6,17,18,45,409.5,40.0,1.5,27.5,110.0,28.84,18.52
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,23.49,13.33
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,23.5,26.42,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,47.0,70.84,40.79
2016,6,18,6,15,261.5,47.0,2.45,24.0,88.5,117.98,79.82
2016,6,18,6,30,360.0,61.0,2.5,24.0,130.0,176.3,127.63
2016,6,18,6,45,434.0,70.0,2.65,24.5,179.5,233.17,175.39
2016,6,18,7,0,508.0,79.0,2.8,25.0,229.0,296.71,228.12
2016,6,18,7,15,555.5,86.0,2.7,25.5,281.0,353.39,274.53
2016,6,18,7,30,603.0,93.0,2.6,26.0,333.0,414.21,322.68
2016,6,18,7,45,638.0,99.0,2.55,26.5,386.0,470.8,366.17
2016,6,18,8,0,673.0,105.0,2.5,27.0,439.0,529.61,409.84
2016,6,18,8,15,699.0,109.5,2.4,27.0,490.0,582.8,448.68
2016,6,18,8,30,725.0,114.0,2.3,27.0,541.0,636.73,486.9
2016,6,18,8,45,746.5,117.0,2.2,27.5,590.0,684.59,518.08
2016,6,18,9,0,768.0,120.0,2.1,28.0,639.0,733.68,548.5
2016,6,18,9,15,783.0,123.0,1.9,28.0,683.5,776.89,574.49
2016,6,18,9,30,798.0,126.0,1.7,28.0,728.0,818.77,598.83
2016,6,18,9,45,813.0,126.5,1.55,28.5,768.5,856.41,618.94
2016,6,18,10,0,828.0,127.0,1.4,29.0,809.0,887.61,634.33
2016,6,18,10,15,836.5,129.0,1.25,29.0,843.0,916.79,649.26
2016,6,18,10,30,845.0,131.0,1.1,29.0,877.0,943.41,662.18
2016,6,18,10,45,854.0,130.5,0.95,29.5,904.5,965.26,670.44
2016,6,18,11,0,863.0,130.0,0.8,30.0,932.0,984.29,676.67
2016,6,18,11,15,868.0,131.0,0.85,30.0,952.5,997.89,684.89
2016,6,18,11,30,873.0,132.0,0.9,30.0,973.0,1008.33,691.39
2016,6,18,11,45,869.0,137.5,1.0,30.5,984.0,1010.98,692.97
2016,6,18,12,0,865.0,143.0,1.1,31.0,995.0,1010.26,692.66
2016,6,18,12,15,866.0,143.5,1.2,31.0,999.5,1006.4,691.92
2016,6,18,12,30,867.0,144.0,1.3,31.0,1004.0,999.42,689.35
2016,6,18,12,45,868.0,142.5,1.4,31.5,1001.5,987.52,682.44
2016,6,18,13,0,869.0,141.0,1.5,32.0,999.0,972.66,673.76
2016,6,18,13,15,866.5,140.5,1.55,32.0,988.0,952.46,662.48
2016,6,18,13,30,864.0,140.0,1.6,32.0,977.0,929.43,649.47
2016,6,18,13,45,860.5,138.5,1.65,32.0,958.0,901.8,633.53
2016,6,18,14,0,857.0,137.0,1.7,32.0,939.0,871.59,615.88
2016,6,18,14,15,851.0,135.5,1.7,32.0,913.0,836.84,594.7
2016,6,18,14,30,845.0,134.0,1.7,32.0,887.0,799.96,572.0
2016,6,18,14,45,833.5,133.5,1.75,32.0,853.5,757.88,546.13
2016,6,18,15,0,822.0,133.0,1.8,32.0,820.0,713.8,518.57
2016,6,18,15,15,810.5,130.5,1.8,32.0,780.5,666.97,486.95
2016,6,18,15,30,799.0,128.0,1.8,32.0,741.0,619.31,453.71
2016,6,18,15,45,781.5,126.0,1.8,32.0,696.5,568.05,417.06
2016,6,18,16,0,764.0,124.0,1.8,32.0,652.0,517.02,379.56
2016,6,18,16,15,744.5,120.5,1.75,31.5,603.5,464.13,340.22
2016,6,18,16,30,725.0,117.0,1.7,31.0,555.0,409.61,298.48
2016,6,18,16,45,693.5,114.0,1.65,31.0,503.0,354.61,254.76
2016,6,18,17,0,662.0,111.0,1.6,31.0,451.0,302.35,212.28
2016,6,18,17,15,628.5,105.0,1.5,30.5,398.5,249.91,169.69
2016,6,18,17,30,595.0,99.0,1.4,30.0,346.0,200.94,129.97
2016,6,18,17,45,541.0,93.5,1.35,29.5,293.5,153.12,93.46
2016,6,18,18,0,487.0,88.0,1.3,29.0,241.0,111.53,65.04
2016,6,18,18,15,424.0,77.0,1.25,28.5,192.0,70.97,42.85
2016,6,18,18,30,361.0,66.0,1.2,28.0,143.0,48.34,35.23
2016,6,18,18,45,268.0,52.0,1.15,27.5,100.0,39.07,27.07
2016,6,18,19,0,175.0,38.0,1.1,27.0,57.0,29.28,18.03
2016,6,18,19,15,87.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.5,16.5,1.5,23.5,21.5,22.88,0.0
2016,6,19,6,0,107.0,33.0,1.7,24.0,43.0,57.94,33.21
2016,6,19,6,15,192.5,50.5,1.8,24.0,82.0,102.36,69.67
2016,6,19,6,30,278.0,68.0,1.9,24.0,121.0,159.77,116.34
2016,6,19,6,45,362.5,74.5,2.05,24.5,167.0,211.32,159.02
2016,6,19,7,0,447.0,81.0,2.2,25.0,213.0,271.85,208.84
2016,6,19,7,15,447.0,100.5,2.2,25.0,255.5,316.8,246.46
2016,6,19,7,30,447.0,120.0,2.2,25.0,298.0,361.05,282.22
2016,6,19,7,45,379.0,156.0,2.25,25.5,322.0,384.18,299.5
2016,6,19,8,0,311.0,192.0,2.3,26.0,346.0,394.05,305.67
2016,6,19,8,15,375.5,201.0,2.2,26.5,407.5,459.66,354.39
2016,6,19,8,30,440.0,210.0,2.1,27.0,469.0,536.81,409.66
2016,6,19,8,45,429.0,234.5,2.05,27.5,505.5,572.81,432.84
2016,6,19,9,0,418.0,259.0,2.0,28.0,542.0,606.62,454.08
2016,6,19,9,15,469.5,258.5,1.95,28.0,596.5,663.19,493.17
2016,6,19,9,30,521.0,258.0,1.9,28.0,651.0,721.84,532.69
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,794.28,582.36
2016,6,19,10,0,769.0,153.0,1.9,29.0,787.0,865.89,626.5
2016,6,19,10,15,571.0,269.5,1.95,29.0,751.0,823.01,594.84
2016,6,19,10,30,373.0,386.0,2.0,29.0,715.0,757.84,545.46
2016,6,19,10,45,252.0,425.0,2.1,29.0,650.5,686.14,494.61
2016,6,19,11,0,131.0,464.0,2.2,29.0,586.0,602.86,434.75
2016,6,19,11,15,247.0,450.0,2.3,29.0,685.5,709.44,511.05
2016,6,19,11,30,363.0,436.0,2.4,29.0,785.0,810.55,580.7
2016,6,19,11,45,317.0,462.0,2.5,29.0,770.0,789.71,564.86
2016,6,19,12,0,271.0,488.0,2.6,29.0,755.0,767.08,548.74
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.0,880.85,633.88
2016,6,19,12,30,829.0,160.0,2.7,29.0,983.0,982.77,702.36
2016,6,19,12,45,608.0,299.0,2.75,29.0,902.0,895.34,643.79
2016,6,19,13,0,387.0,438.0,2.8,29.0,821.0,805.74,578.35
2016,6,19,13,15,225.5,446.0,2.8,29.0,668.5,651.33,471.47
2016,6,19,13,30,64.0,454.0,2.8,29.0,516.0,500.25,363.15
2016,6,19,13,45,443.5,302.0,2.85,29.0,718.0,691.64,509.38
2016,6,19,14,0,823.0,150.0,2.9,29.0,920.0,854.86,624.01
2016,6,19,14,15,816.5,148.0,2.9,29.0,894.5,821.46,601.14
2016,6,19,14,30,810.0,146.0,2.9,29.0,869.0,784.36,577.18
2016,6,19,14,45,804.5,142.0,2.9,29.0,837.5,744.32,551.05
2016,6,19,15,0,799.0,138.0,2.9,29.0,806.0,702.6,523.52
2016,6,19,15,15,560.0,239.0,2.8,29.0,696.5,599.05,445.95
2016,6,19,15,30,321.0,340.0,2.7,29.0,587.0,515.86,382.36
2016,6,19,15,45,538.0,231.5,2.65,29.0,616.0,523.31,390.98
2016,6,19,16,0,755.0,123.0,2.6,29.0,645.0,511.92,383.44
2016,6,19,16,15,560.5,180.0,2.5,29.0,552.0,428.84,319.74
2016,6,19,16,30,366.0,237.0,2.4,29.0,459.0,368.42,273.58
2016,6,19,16,45,521.0,170.5,2.35,29.0,455.0,342.32,250.98
2016,6,19,17,0,676.0,104.0,2.3,29.0,451.0,301.11,213.79
2016,6,19,17,15,644.0,98.5,2.1,28.5,399.5,248.73,170.33
2016,6,19,17,30,612.0,93.0,1.9,28.0,348.0,199.61,129.73
2016,6,19,17,45,571.5,85.5,1.7,27.5,296.5,150.97,91.41
2016,6,19,18,0,531.0,78.0,1.5,27.0,245.0,106.95,60.21
2016,6,19,18,15,469.5,69.0,1.4,26.5,195.5,65.66,37.81
2016,6,19,18,30,408.0,60.0,1.3,26.0,146.0,43.39,31.37
2016,6,19,18,45,320.5,48.0,1.25,25.5,103.5,35.85,24.64
2016,6,19,19,0,233.0,36.0,1.2,25.0,61.0,27.62,16.89
2016,6,19,19,15,116.5,18.0,1.2,24.5,30.5,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,22.5,25.38,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,45.0,68.52,39.07
2016,6,20,6,15,260.0,44.5,1.6,22.5,85.5,114.45,77.37
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,171.29,123.92
2016,6,20,6,45,428.0,67.0,1.85,24.0,174.5,227.29,170.68
2016,6,20,7,0,500.0,76.0,2.0,25.0,223.0,289.56,221.87
2016,6,20,7,15,547.0,83.0,2.05,25.5,274.5,345.49,267.62
2016,6,20,7,30,594.0,90.0,2.1,26.0,326.0,405.54,315.22
2016,6,20,7,45,633.0,94.0,2.15,26.5,378.5,461.69,358.51
2016,6,20,8,0,672.0,98.0,2.2,27.0,431.0,520.45,402.42
2016,6,20,8,15,469.0,173.5,2.15,27.5,418.5,497.36,381.31
2016,6,20,8,30,266.0,249.0,2.1,28.0,406.0,450.68,342.11
2016,6,20,8,45,236.5,278.0,2.1,28.5,426.5,463.91,349.88
2016,6,20,9,0,207.0,307.0,2.1,29.0,447.0,480.17,359.1
2016,6,20,9,15,119.5,302.0,2.05,29.0,384.0,410.38,306.02
2016,6,20,9,30,32.0,297.0,2.0,29.0,321.0,327.42,242.79
2016,6,20,9,45,425.5,210.0,1.95,29.5,559.0,602.83,450.25
2016,6,20,10,0,819.0,123.0,1.9,30.0,797.0,874.71,631.63
2016,6,20,10,15,827.5,125.0,1.85,30.0,830.5,903.77,645.99
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,930.31,661.02
2016,6,20,10,45,580.0,283.0,1.75,30.5,802.5,865.0,614.4
2016,6,20,11,0,324.0,439.0,1.7,31.0,741.0,773.05,544.94
2016,6,20,11,15,593.0,284.0,1.7,31.0,850.0,889.88,629.27
2016,6,20,11,30,862.0,129.0,1.7,31.0,959.0,994.26,694.3
2016,6,20,11,45,866.0,128.5,1.7,31.5,972.0,999.05,694.26
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,1000.61,693.46
2016,6,20,12,15,871.0,128.5,1.7,32.0,990.0,996.94,691.02
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,990.12,686.82
2016,6,20,12,45,873.5,127.5,1.75,32.5,992.5,978.81,679.27
2016,6,20,13,0,875.0,126.0,1.8,33.0,990.0,964.49,669.97
2016,6,20,13,15,873.0,125.5,1.8,33.0,979.0,944.8,658.22
2016,6,20,13,30,871.0,125.0,1.8,33.0,968.0,922.22,644.76
2016,6,20,13,45,868.5,123.0,1.85,33.0,950.0,894.95,628.9
2016,6,20,14,0,866.0,121.0,1.9,33.0,932.0,865.02,611.28
2016,6,20,14,15,860.5,120.0,1.95,33.0,906.5,831.0,590.89
2016,6,20,14,30,855.0,119.0,2.0,33.0,881.0,794.77,568.89
2016,6,20,14,45,494.0,262.5,2.05,33.0,699.5,623.25,451.16
2016,6,20,15,0,133.0,406.0,2.1,33.0,518.0,477.63,343.89
2016,6,20,15,15,458.0,268.5,2.15,32.5,625.5,558.48,409.02
2016,6,20,15,30,783.0,131.0,2.2,32.0,733.0,613.2,452.15
2016,6,20,15,45,767.5,128.5,2.25,32.0,689.5,563.41,415.72
2016,6,20,16,0,752.0,126.0,2.3,32.0,646.0,513.67,378.99
2016,6,20,16,15,733.0,122.0,2.3,32.0,598.5,461.18,339.11
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,406.99,296.93
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,353.51,254.24
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,302.24,212.36
2016,6,20,17,15,628.0,104.5,2.15,31.5,398.0,250.39,170.06
2016,6,20,17,30,595.0,99.0,2.0,31.0,346.0,201.95,130.63
2016,6,20,17,45,548.5,91.5,1.95,30.5,294.5,153.36,93.14
2016,6,20,18,0,502.0,84.0,1.9,30.0,243.0,110.09,63.01
2016,6,20,18,15,438.0,74.5,1.75,29.0,194.0,70.23,41.55
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,47.5,34.54
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.0,39.02,27.05
2016,6,20,19,0,189.0,39.0,1.3,27.0,59.0,30.07,18.71
2016,6,20,19,15,94.5,19.5,1.35,26.5,29.5,15.13,0.6
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,67.0,16.0,2.4,22.5,22.0,23.96,0.0
2016,6,21,6,0,134.0,32.0,2.7,23.0,44.0,64.22,36.65
2016,6,21,6,15,229.5,47.0,2.75,23.5,84.0,109.89,74.49
2016,6,21,6,30,325.0,62.0,2.8,24.0,124.0,166.42,120.52
2016,6,21,6,45,398.0,72.0,2.85,24.5,172.5,220.25,165.7
2016,6,21,7,0,471.0,82.0,2.9,25.0,221.0,283.84,218.33
2016,6,21,7,15,520.0,90.0,2.85,25.5,272.0,340.27,264.56
2016,6,21,7,30,569.0,98.0,2.8,26.0,323.0,401.04,312.84
2016,6,21,7,45,608.5,103.0,2.8,27.0,375.5,457.36,355.74
2016,6,21,8,0,648.0,108.0,2.8,28.0,428.0,516.37,399.15
2016,6,21,8,15,674.5,113.0,2.65,28.5,479.0,569.3,436.94
2016,6,21,8,30,701.0,118.0,2.5,29.0,530.0,623.07,474.02
2016,6,21,8,45,722.0,122.0,2.35,29.5,578.5,672.21,506.3
2016,6,21,9,0,743.0,126.0,2.2,30.0,627.0,719.39,535.18
2016,6,21,9,15,758.5,129.0,2.1,30.5,671.0,762.17,560.6
2016,6,21,9,30,774.0,132.0,2.0,31.0,715.0,803.73,584.63
2016,6,21,9,45,785.5,135.0,1.9,31.5,754.5,840.31,604.85
2016,6,21,10,0,797.0,138.0,1.8,32.0,794.0,874.95,623.41
2016,6,21,10,15,806.0,140.0,1.75,32.0,827.5,904.06,639.94
2016,6,21,10,30,815.0,142.0,1.7,32.0,861.0,930.74,654.84
2016,6,21,10,45,823.5,143.0,1.7,32.5,888.5,947.94,663.07
2016,6,21,11,0,832.0,144.0,1.7,33.0,916.0,967.63,672.92
2016,6,21,11,15,836.5,145.0,1.75,33.0,936.0,980.46,680.57
2016,6,21,11,30,841.0,146.0,1.8,33.0,956.0,990.23,686.51
2016,6,21,11,45,854.0,139.5,1.9,33.0,971.0,997.97,691.95
2016,6,21,12,0,867.0,133.0,2.0,33.0,986.0,1002.61,695.59
2016,6,21,12,15,616.5,291.5,2.05,33.0,900.0,914.44,639.97
2016,6,21,12,30,366.0,450.0,2.1,33.0,814.0,813.8,568.72
2016,6,21,12,45,616.5,291.5,2.15,33.5,901.5,896.69,630.08
2016,6,21,13,0,867.0,133.0,2.2,34.0,989.0,963.78,671.93
2016,6,21,13,15,864.5,132.5,2.25,34.0,978.0,943.78,659.59
2016,6,21,13,30,862.0,132.0,2.3,34.0,967.0,920.94,646.28
2016,6,21,13,45,857.5,131.5,2.35,34.0,948.5,893.57,630.06
2016,6,21,14,0,853.0,131.0,2.4,34.0,930.0,863.66,612.16
2016,6,21,14,15,847.0,129.5,2.4,34.0,904.0,829.17,590.83
