Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,841.0,128.0,2.4,34.0,878.0,792.54,567.99
2016,6,21,14,45,838.5,122.5,2.45,34.0,847.5,752.88,543.25
2016,6,21,15,0,836.0,117.0,2.5,34.0,817.0,711.18,516.86
2016,6,21,15,15,825.5,115.0,2.5,33.5,778.5,665.46,487.29
2016,6,21,15,30,815.0,113.0,2.5,33.0,740.0,618.74,455.26
2016,6,21,15,45,801.5,110.5,2.5,33.0,697.0,566.89,417.86
2016,6,21,16,0,788.0,108.0,2.5,33.0,654.0,516.6,380.51
2016,6,21,16,15,770.5,105.0,2.45,32.5,606.5,463.96,340.97
2016,6,21,16,30,753.0,102.0,2.4,32.0,559.0,412.01,300.68
2016,6,21,16,45,731.0,97.5,2.4,32.0,508.5,357.95,257.22
2016,6,21,17,0,709.0,93.0,2.4,32.0,458.0,305.55,214.06
2016,6,21,17,15,678.0,88.5,2.3,31.5,406.0,249.88,168.44
2016,6,21,17,30,647.0,84.0,2.2,31.0,354.0,199.92,127.35
2016,6,21,17,45,607.5,77.5,2.1,31.0,302.0,150.28,88.19
2016,6,21,18,0,568.0,71.0,2.0,31.0,250.0,105.09,56.24
2016,6,21,18,15,507.0,63.5,1.8,30.0,200.5,62.9,33.88
2016,6,21,18,30,446.0,56.0,1.6,29.0,151.0,39.7,27.85
2016,6,21,18,45,357.0,45.0,1.45,28.0,107.5,33.17,22.12
2016,6,21,19,0,268.0,34.0,1.3,27.0,64.0,26.16,15.58
2016,6,21,19,15,134.0,17.0,1.35,26.5,32.0,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,22.5,22.5,25.43,0.0
2016,6,22,6,0,167.0,31.0,2.9,23.0,45.0,68.83,38.61
2016,6,22,6,15,265.5,44.0,3.05,23.5,85.5,114.76,77.09
2016,6,22,6,30,364.0,57.0,3.2,24.0,126.0,171.91,123.92
2016,6,22,6,45,437.0,66.0,3.35,24.5,175.0,228.62,171.79
2016,6,22,7,0,510.0,75.0,3.5,25.0,224.0,291.67,224.43
2016,6,22,7,15,557.5,81.5,3.5,25.5,276.0,347.76,270.87
2016,6,22,7,30,605.0,88.0,3.5,26.0,328.0,408.02,319.25
2016,6,22,7,45,642.0,93.0,3.5,27.0,380.5,464.66,362.76
2016,6,22,8,0,679.0,98.0,3.5,28.0,433.0,523.74,406.55
2016,6,22,8,15,704.5,102.0,3.45,28.5,484.0,576.34,444.82
2016,6,22,8,30,730.0,106.0,3.4,29.0,535.0,628.36,481.56
2016,6,22,8,45,750.5,109.5,3.4,29.5,583.5,677.79,514.58
2016,6,22,9,0,771.0,113.0,3.4,30.0,632.0,726.87,546.15
2016,6,22,9,15,785.5,116.0,3.4,30.0,676.5,769.88,574.12
2016,6,22,9,30,800.0,119.0,3.4,30.0,721.0,811.54,600.88
2016,6,22,9,45,812.5,120.5,3.4,30.5,760.5,848.25,622.8
2016,6,22,10,0,825.0,122.0,3.4,31.0,800.0,878.53,640.22
2016,6,22,10,15,833.5,124.0,3.45,31.5,834.0,907.81,657.17
2016,6,22,10,30,842.0,126.0,3.5,32.0,868.0,934.57,672.37
2016,6,22,10,45,849.0,127.0,3.55,32.5,895.5,956.16,684.2
2016,6,22,11,0,856.0,128.0,3.6,33.0,923.0,974.88,694.21
2016,6,22,11,15,860.5,129.0,3.65,33.0,943.0,988.12,702.2
2016,6,22,11,30,865.0,130.0,3.7,33.0,963.0,998.21,708.32
2016,6,22,11,45,873.0,126.5,3.75,33.0,977.0,1004.11,711.9
2016,6,22,12,0,881.0,123.0,3.8,33.0,991.0,1006.8,713.58
2016,6,22,12,15,882.0,123.5,3.85,33.0,995.5,1003.21,711.4
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,996.43,707.33
2016,6,22,12,45,883.5,123.0,3.95,33.5,997.5,984.61,698.72
2016,6,22,13,0,884.0,122.0,4.0,34.0,995.0,969.75,688.3
2016,6,22,13,15,881.5,121.5,4.0,34.0,984.0,949.51,675.65
2016,6,22,13,30,879.0,121.0,4.0,34.0,973.0,926.38,661.18
2016,6,22,13,45,875.5,120.0,4.05,34.0,954.5,899.05,644.26
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,869.09,625.56
2016,6,22,14,15,538.0,280.5,4.1,34.0,780.5,718.18,521.49
2016,6,22,14,30,204.0,442.0,4.1,34.0,625.0,583.55,420.61
2016,6,22,14,45,512.0,285.0,4.1,34.0,719.5,658.51,481.56
2016,6,22,15,0,820.0,128.0,4.1,34.0,814.0,710.42,523.23
2016,6,22,15,15,809.5,125.5,4.05,33.5,776.0,663.71,491.25
2016,6,22,15,30,799.0,123.0,4.0,33.0,738.0,616.81,458.33
2016,6,22,15,45,569.0,207.5,4.0,33.0,632.5,520.29,385.73
2016,6,22,16,0,339.0,292.0,4.0,33.0,527.0,446.6,329.55
2016,6,22,16,15,534.5,202.0,3.9,32.5,541.5,437.73,323.94
2016,6,22,16,30,730.0,112.0,3.8,32.0,556.0,411.95,302.84
2016,6,22,16,45,703.5,108.5,3.75,32.0,505.0,355.62,257.3
2016,6,22,17,0,677.0,105.0,3.7,32.0,454.0,303.9,214.5
2016,6,22,17,15,645.0,99.5,3.5,31.5,402.0,251.4,171.19
2016,6,22,17,30,613.0,94.0,3.3,31.0,350.0,202.15,130.68
2016,6,22,17,45,567.5,87.5,3.15,30.5,298.0,153.49,92.71
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,110.02,62.17
2016,6,22,18,15,460.5,71.5,2.8,29.5,197.0,68.66,39.43
2016,6,22,18,30,399.0,62.0,2.6,29.0,148.0,45.13,32.41
2016,6,22,18,45,308.5,49.5,2.45,28.5,105.0,36.99,25.23
2016,6,22,19,0,218.0,37.0,2.3,28.0,62.0,28.38,17.29
2016,6,22,19,15,109.0,18.5,2.4,27.5,31.0,14.29,0.68
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.0,15.5,2.95,22.5,22.5,25.05,0.0
2016,6,23,6,0,162.0,31.0,3.1,23.0,45.0,67.84,37.83
2016,6,23,6,15,261.0,45.0,3.25,23.5,86.0,114.61,77.05
2016,6,23,6,30,360.0,59.0,3.4,24.0,127.0,172.66,124.56
2016,6,23,6,45,442.0,66.5,3.55,24.5,177.0,230.48,173.15
2016,6,23,7,0,524.0,74.0,3.7,25.0,227.0,295.75,227.54
2016,6,23,7,15,571.5,80.5,3.7,25.5,279.0,352.55,274.64
2016,6,23,7,30,619.0,87.0,3.7,26.0,331.0,413.51,323.65
2016,6,23,7,45,663.0,89.0,3.7,26.5,385.5,471.44,369.01
2016,6,23,8,0,707.0,91.0,3.7,27.0,440.0,532.42,415.31
2016,6,23,8,15,731.5,95.0,3.65,27.5,491.0,584.62,453.52
2016,6,23,8,30,756.0,99.0,3.6,28.0,542.0,638.41,491.71
2016,6,23,8,45,780.0,99.5,3.6,28.5,592.0,688.27,524.75
2016,6,23,9,0,804.0,100.0,3.6,29.0,642.0,737.98,556.86
2016,6,23,9,15,504.5,227.0,3.55,29.5,575.0,657.75,493.86
2016,6,23,9,30,205.0,354.0,3.5,30.0,508.0,540.52,401.04
2016,6,23,9,45,531.5,230.0,3.5,30.5,659.5,716.39,532.83
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,891.35,650.26
2016,6,23,10,15,866.0,107.5,3.5,31.0,845.0,920.58,667.1
2016,6,23,10,30,874.0,109.0,3.5,31.0,879.0,947.17,683.23
2016,6,23,10,45,881.0,109.5,3.55,31.5,906.5,968.95,695.17
2016,6,23,11,0,888.0,110.0,3.6,32.0,934.0,987.77,705.23
2016,6,23,11,15,892.0,111.0,3.65,32.0,954.0,1001.01,713.23
2016,6,23,11,30,896.0,112.0,3.7,32.0,974.0,1011.0,719.29
2016,6,23,11,45,891.0,117.5,3.75,32.5,984.5,1013.16,719.03
2016,6,23,12,0,886.0,123.0,3.8,33.0,995.0,1011.88,716.75
2016,6,23,12,15,887.0,123.5,3.8,33.0,1000.0,1008.31,714.29
2016,6,23,12,30,888.0,124.0,3.8,33.0,1005.0,1001.53,709.92
2016,6,23,12,45,886.0,124.5,3.85,33.5,1002.0,988.71,700.7
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,972.9,689.71
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.0,953.15,677.41
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,930.49,663.29
2016,6,23,13,45,875.5,123.5,3.95,34.0,958.5,902.75,646.14
2016,6,23,14,0,871.0,123.0,4.0,34.0,940.0,872.41,627.26
2016,6,23,14,15,865.0,122.0,3.95,34.0,914.0,837.9,605.08
2016,6,23,14,30,859.0,121.0,3.9,34.0,888.0,801.2,581.37
2016,6,23,14,45,570.0,256.5,3.9,34.0,758.0,675.56,493.06
2016,6,23,15,0,281.0,392.0,3.9,34.0,628.0,569.66,413.39
2016,6,23,15,15,553.5,251.5,3.85,33.5,687.5,608.14,447.59
2016,6,23,15,30,826.0,111.0,3.8,33.0,747.0,624.86,464.16
2016,6,23,15,45,603.0,196.0,3.8,33.0,646.0,529.82,392.53
2016,6,23,16,0,380.0,281.0,3.8,33.0,545.0,458.85,338.38
2016,6,23,16,15,335.0,268.5,3.75,32.5,489.0,404.19,298.67
2016,6,23,16,30,290.0,256.0,3.7,32.0,433.0,353.73,261.45
2016,6,23,16,45,283.0,232.5,3.7,32.0,392.5,312.41,229.86
2016,6,23,17,0,276.0,209.0,3.7,32.0,352.0,271.77,198.21
2016,6,23,17,15,458.0,148.0,3.5,31.5,353.5,245.94,172.38
2016,6,23,17,30,640.0,87.0,3.3,31.0,355.0,202.03,129.68
2016,6,23,17,45,591.5,82.0,3.15,30.5,302.0,152.67,91.09
2016,6,23,18,0,543.0,77.0,3.0,30.0,249.0,108.8,60.34
2016,6,23,18,15,481.5,68.5,2.75,29.5,199.5,67.06,37.55
2016,6,23,18,30,420.0,60.0,2.5,29.0,150.0,43.21,30.79
2016,6,23,18,45,326.0,48.5,2.3,28.5,106.5,36.18,24.57
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.37,17.3
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.28,0.86
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,15.5,1.8,22.5,22.5,25.64,0.0
2016,6,24,6,0,173.0,31.0,2.0,23.0,45.0,69.61,38.44
2016,6,24,6,15,276.5,44.0,2.15,23.5,86.5,116.87,78.16
2016,6,24,6,30,380.0,57.0,2.3,24.0,128.0,175.89,126.31
2016,6,24,6,45,467.5,62.5,2.5,24.5,179.0,234.63,175.52
2016,6,24,7,0,555.0,68.0,2.7,25.0,230.0,301.18,230.8
2016,6,24,7,15,364.5,112.5,2.75,25.5,228.0,290.83,226.17
2016,6,24,7,30,174.0,157.0,2.8,26.0,226.0,252.21,196.42
2016,6,24,7,45,182.0,182.0,2.85,26.5,263.0,291.37,226.68
2016,6,24,8,0,190.0,207.0,2.9,27.0,300.0,330.93,256.28
2016,6,24,8,15,236.0,224.5,2.95,27.5,354.0,393.22,302.92
2016,6,24,8,30,282.0,242.0,3.0,28.0,408.0,453.7,347.22
2016,6,24,8,45,280.5,268.0,3.05,28.5,445.0,491.56,373.12
2016,6,24,9,0,279.0,294.0,3.1,29.0,482.0,528.44,397.87
2016,6,24,9,15,316.5,307.5,3.15,29.5,534.5,582.71,435.59
2016,6,24,9,30,354.0,321.0,3.2,30.0,587.0,638.63,473.67
2016,6,24,9,45,353.0,343.0,3.3,30.5,620.5,670.98,493.96
2016,6,24,10,0,352.0,365.0,3.4,31.0,654.0,701.95,513.19
2016,6,24,10,15,417.5,356.0,3.5,31.0,713.0,767.09,558.45
2016,6,24,10,30,483.0,347.0,3.6,31.0,772.0,827.94,600.18
2016,6,24,10,45,466.0,367.0,3.7,31.5,788.0,839.13,605.03
2016,6,24,11,0,449.0,387.0,3.8,32.0,804.0,847.75,608.52
2016,6,24,11,15,389.5,420.5,3.9,32.0,788.0,820.57,588.51
2016,6,24,11,30,330.0,454.0,4.0,32.0,772.0,796.07,570.28
2016,6,24,11,45,341.5,453.5,4.1,32.0,786.0,805.86,577.34
2016,6,24,12,0,353.0,453.0,4.2,32.0,800.0,814.21,583.28
2016,6,24,12,15,427.0,439.5,4.25,32.0,861.5,873.18,624.16
2016,6,24,12,30,501.0,426.0,4.3,32.0,923.0,926.36,660.55
2016,6,24,12,45,680.5,282.0,4.4,32.0,955.0,950.47,683.53
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,962.59,692.17
2016,6,24,13,15,648.0,280.5,4.5,31.5,916.5,889.97,644.94
2016,6,24,13,30,436.0,423.0,4.5,31.0,846.0,815.71,589.65
2016,6,24,13,45,321.0,447.0,4.55,31.0,755.0,721.16,523.42
2016,6,24,14,0,206.0,471.0,4.6,31.0,664.0,632.14,459.77
2016,6,24,14,15,319.5,418.5,4.55,31.0,708.5,667.23,488.1
2016,6,24,14,30,433.0,366.0,4.5,31.0,753.0,693.78,509.51
2016,6,24,14,45,510.5,323.0,4.5,31.0,763.0,693.35,511.2
2016,6,24,15,0,588.0,280.0,4.5,31.0,773.0,685.81,507.71
2016,6,24,15,15,520.0,285.0,4.4,30.5,706.0,616.72,458.71
2016,6,24,15,30,452.0,290.0,4.3,30.0,639.0,552.35,412.52
2016,6,24,15,45,294.0,305.5,4.25,30.0,527.5,452.4,338.18
2016,6,24,16,0,136.0,321.0,4.2,30.0,416.0,367.64,274.53
2016,6,24,16,15,240.0,283.0,4.05,29.5,435.0,371.57,278.6
2016,6,24,16,30,344.0,245.0,3.9,29.0,454.0,367.47,274.95
2016,6,24,16,45,193.5,224.0,3.8,29.0,339.5,275.36,205.83
2016,6,24,17,0,43.0,203.0,3.7,29.0,225.0,199.61,150.16
2016,6,24,17,15,181.5,178.0,3.45,28.5,256.0,206.64,152.23
2016,6,24,17,30,320.0,153.0,3.2,28.0,287.0,197.69,139.59
2016,6,24,17,45,297.5,133.5,2.95,28.0,244.5,157.42,107.9
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,119.85,80.03
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,85.37,57.93
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,60.72,45.84
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,46.66,33.58
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,32.06,20.49
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,16.5,2.1
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.0,13.5,2.4,23.5,14.5,13.99,0.0
2016,6,25,6,0,12.0,27.0,2.5,24.0,29.0,29.65,15.19
2016,6,25,6,15,47.5,48.0,2.55,24.0,57.0,62.74,42.86
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,97.45,71.33
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.0,134.3,101.69
2016,6,25,7,0,151.0,109.0,2.7,25.0,153.0,174.76,134.8
2016,6,25,7,15,165.5,132.5,2.85,25.0,190.0,213.77,166.7
2016,6,25,7,30,180.0,156.0,3.0,25.0,227.0,254.03,198.98
2016,6,25,7,45,113.5,174.5,3.2,25.5,221.5,245.36,191.32
2016,6,25,8,0,47.0,193.0,3.4,26.0,216.0,224.67,173.59
2016,6,25,8,15,24.0,177.5,3.55,26.0,189.5,194.63,149.42
2016,6,25,8,30,1.0,162.0,3.7,26.0,163.0,159.39,120.96
2016,6,25,8,45,4.5,181.0,3.85,26.5,184.5,180.81,137.11
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,202.5,153.22
2016,6,25,9,15,67.5,277.0,4.05,27.0,328.0,335.05,255.01
2016,6,25,9,30,127.0,354.0,4.1,27.0,450.0,474.51,358.27
2016,6,25,9,45,212.0,366.0,4.15,27.0,535.5,564.46,424.6
2016,6,25,10,0,297.0,378.0,4.2,27.0,621.0,665.77,497.59
2016,6,25,10,15,308.5,392.5,4.2,27.0,655.0,697.72,518.84
2016,6,25,10,30,320.0,407.0,4.2,27.0,689.0,728.95,539.78
2016,6,25,10,45,181.5,404.0,4.25,27.5,565.0,589.45,437.0
2016,6,25,11,0,43.0,401.0,4.3,28.0,441.0,445.09,328.65
2016,6,25,11,15,24.5,284.0,4.25,28.0,307.5,307.42,228.45
2016,6,25,11,30,6.0,167.0,4.2,28.0,174.0,168.69,124.38
2016,6,25,11,45,5.5,162.0,4.2,28.5,168.5,163.28,120.13
2016,6,25,12,0,5.0,157.0,4.2,29.0,163.0,157.85,115.72
2016,6,25,12,15,78.0,332.5,4.15,29.0,410.5,411.47,305.54
2016,6,25,12,30,151.0,508.0,4.1,29.0,658.0,656.11,477.62
2016,6,25,12,45,174.0,506.0,4.05,29.0,679.0,672.04,487.96
2016,6,25,13,0,197.0,504.0,4.0,29.0,700.0,686.61,498.49
2016,6,25,13,15,98.5,312.0,3.95,29.0,410.0,400.15,296.41
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,116.41,83.86
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,164.86,121.17
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,212.83,157.39
2016,6,25,14,15,23.0,290.5,3.75,28.5,311.5,299.32,222.38
2016,6,25,14,30,36.0,370.0,3.7,28.0,402.0,383.15,284.35
2016,6,25,14,45,24.5,313.0,3.7,28.0,334.5,317.95,236.55
2016,6,25,15,0,13.0,256.0,3.7,28.0,267.0,255.25,190.3
2016,6,25,15,15,6.5,199.0,3.7,28.0,204.5,195.83,145.91
2016,6,25,15,30,0.0,142.0,3.7,28.0,142.0,137.0,101.22
2016,6,25,15,45,4.5,175.5,3.7,28.0,179.0,171.22,127.9
2016,6,25,16,0,9.0,209.0,3.7,28.0,216.0,204.36,153.53
2016,6,25,16,15,4.5,146.0,3.65,27.5,149.5,142.4,106.45
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,80.31,58.35
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,68.18,48.97
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,56.06,39.48
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,53.63,37.78
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,51.21,36.05
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,43.46,29.88
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,35.72,23.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,28.47,17.74
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,21.22,12.58
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.94,7.04
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.67,1.47
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.33,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,21.63,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,55.14,29.85
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.0,102.89,69.56
2016,6,26,6,30,298.0,63.0,1.6,23.0,118.0,158.44,114.71
2016,6,26,6,45,378.0,72.5,1.8,23.5,166.5,212.32,159.61
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,274.76,211.23
2016,6,26,7,15,508.5,90.0,2.05,24.0,266.0,332.97,259.35
2016,6,26,7,30,559.0,98.0,2.1,24.0,317.0,393.8,308.43
2016,6,26,7,45,360.0,152.5,2.2,24.5,301.5,368.09,288.04
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,313.33,243.49
2016,6,26,8,15,165.0,231.5,2.35,25.5,320.5,348.74,269.74
2016,6,26,8,30,169.0,256.0,2.4,26.0,355.0,384.09,295.05
2016,6,26,8,45,221.5,275.0,2.45,26.5,416.5,449.04,342.78
2016,6,26,9,0,274.0,294.0,2.5,27.0,478.0,524.34,396.69
2016,6,26,9,15,537.5,204.5,2.55,27.5,597.0,660.05,498.26
2016,6,26,9,30,801.0,115.0,2.6,28.0,716.0,806.72,598.93
2016,6,26,9,45,471.5,256.0,2.7,28.5,615.0,690.6,512.48
2016,6,26,10,0,142.0,397.0,2.8,29.0,514.0,538.5,395.66
2016,6,26,10,15,159.0,416.0,2.85,29.5,552.0,576.42,421.97
2016,6,26,10,30,176.0,435.0,2.9,30.0,590.0,614.41,447.0
2016,6,26,10,45,519.0,277.5,3.0,30.5,754.5,798.56,582.09
2016,6,26,11,0,862.0,120.0,3.1,31.0,919.0,972.24,696.09
2016,6,26,11,15,866.0,121.0,3.15,31.0,939.0,985.28,702.69
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,995.16,708.71
2016,6,26,11,45,543.5,310.5,3.25,31.0,836.0,868.68,623.69
2016,6,26,12,0,217.0,499.0,3.3,31.0,713.0,719.94,514.36
2016,6,26,12,15,293.0,473.5,3.3,31.0,764.0,771.02,551.69
2016,6,26,12,30,369.0,448.0,3.3,31.0,815.0,815.42,583.04
2016,6,26,12,45,372.0,445.5,3.35,31.5,814.5,808.58,577.39
2016,6,26,13,0,375.0,443.0,3.4,32.0,814.0,800.25,571.17
2016,6,26,13,15,418.0,396.0,3.4,32.0,805.0,786.54,564.21
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,768.54,554.41
2016,6,26,13,45,490.0,362.5,3.4,32.0,830.0,792.57,570.77
2016,6,26,14,0,519.0,376.0,3.4,32.0,864.0,813.2,584.5
2016,6,26,14,15,668.5,258.0,3.35,32.0,867.5,806.02,584.75
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,787.59,574.5
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,747.53,548.38
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,705.49,520.8
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,660.01,489.94
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,613.68,457.45
2016,6,26,15,45,649.5,179.0,3.15,31.0,660.5,542.43,403.98
2016,6,26,16,0,520.0,227.0,3.1,31.0,589.0,483.49,359.06
2016,6,26,16,15,547.0,199.0,2.95,30.5,555.0,442.56,328.7
2016,6,26,16,30,574.0,171.0,2.8,30.0,521.0,398.05,294.36
2016,6,26,16,45,563.0,156.0,2.7,30.0,474.0,347.7,254.16
2016,6,26,17,0,552.0,141.0,2.6,30.0,427.0,298.08,213.68
2016,6,26,17,15,577.5,118.0,2.3,29.5,388.0,251.77,174.35
2016,6,26,17,30,603.0,95.0,2.0,29.0,349.0,202.58,132.16
2016,6,26,17,45,560.0,88.0,1.7,29.0,297.5,154.27,93.95
2016,6,26,18,0,517.0,81.0,1.4,29.0,246.0,110.87,62.97
2016,6,26,18,15,455.0,72.0,1.3,28.5,197.0,70.03,40.3
2016,6,26,18,30,393.0,63.0,1.2,28.0,148.0,45.84,33.16
2016,6,26,18,45,304.0,50.5,1.15,27.5,105.0,37.73,26.0
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,29.16,18.08
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.67,1.45
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,23.16,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,63.04,33.26
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,107.88,71.69
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,162.43,116.29
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,217.46,162.31
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,279.08,213.25
2016,6,27,7,15,500.5,89.0,1.75,25.5,259.5,327.91,253.48
2016,6,27,7,30,512.0,105.0,1.7,26.0,305.0,377.22,292.5
2016,6,27,7,45,476.5,133.0,1.7,27.0,341.0,411.19,317.61
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,443.12,339.8
2016,6,27,8,15,419.0,189.0,1.7,28.5,413.0,479.27,364.76
2016,6,27,8,30,397.0,217.0,1.7,29.0,449.0,512.28,386.56
2016,6,27,8,45,601.5,156.5,1.75,29.5,542.5,618.35,464.46
2016,6,27,9,0,806.0,96.0,1.8,30.0,636.0,730.08,540.43
2016,6,27,9,15,819.5,98.5,1.8,30.0,680.5,773.02,566.79
2016,6,27,9,30,833.0,101.0,1.8,30.0,725.0,814.5,592.44
2016,6,27,9,45,843.5,103.0,1.8,30.5,765.0,851.1,613.4
2016,6,27,10,0,854.0,105.0,1.8,31.0,805.0,885.58,632.75
2016,6,27,10,15,626.5,237.5,1.8,31.5,763.0,840.87,600.77
2016,6,27,10,30,399.0,370.0,1.8,32.0,721.0,771.44,546.98
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,878.94,622.62
2016,6,27,11,0,880.0,111.0,1.8,33.0,926.0,980.59,682.92
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,958.77,667.78
2016,6,27,11,30,502.0,401.0,1.8,33.0,884.0,918.85,636.22
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,968.11,671.88
2016,6,27,12,0,880.0,123.0,1.8,34.0,988.0,1006.28,692.92
2016,6,27,12,15,880.5,123.0,1.8,34.0,993.0,1001.93,689.68
2016,6,27,12,30,881.0,123.0,1.8,34.0,998.0,994.39,685.07
2016,6,27,12,45,880.0,123.5,1.8,34.0,995.0,982.79,678.12
2016,6,27,13,0,879.0,124.0,1.8,34.0,992.0,968.18,669.45
2016,6,27,13,15,876.5,123.5,1.85,34.0,981.0,948.2,658.15
2016,6,27,13,30,874.0,123.0,1.9,34.0,970.0,925.34,645.09
2016,6,27,13,45,869.0,122.5,1.95,34.5,951.5,897.43,627.54
2016,6,27,14,0,864.0,122.0,2.0,35.0,933.0,866.97,608.38
2016,6,27,14,15,858.0,121.0,2.0,35.0,907.5,832.79,587.58
2016,6,27,14,30,852.0,120.0,2.0,35.0,882.0,796.42,565.25
2016,6,27,14,45,830.0,127.0,2.0,35.0,846.5,753.36,538.37
2016,6,27,15,0,808.0,134.0,2.0,35.0,811.0,709.08,510.43
2016,6,27,15,15,797.0,131.5,2.0,34.5,773.0,663.32,480.84
2016,6,27,15,30,786.0,129.0,2.0,34.0,735.0,616.68,449.42
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,557.14,406.51
2016,6,27,16,0,619.0,193.0,2.1,34.0,624.0,505.56,368.49
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,461.0,336.41
2016,6,27,16,30,719.0,116.0,2.1,33.0,554.0,410.77,298.38
2016,6,27,16,45,583.5,144.5,2.15,33.0,479.5,345.26,248.42
2016,6,27,17,0,448.0,173.0,2.2,33.0,405.0,293.37,209.18
2016,6,27,17,15,526.5,134.5,2.1,32.5,377.5,253.64,174.91
2016,6,27,17,30,605.0,96.0,2.0,32.0,350.0,204.21,131.73
2016,6,27,17,45,560.5,89.0,1.9,31.5,298.5,155.53,93.99
2016,6,27,18,0,516.0,82.0,1.8,31.0,247.0,111.93,63.32
2016,6,27,18,15,456.0,72.5,1.65,30.0,198.0,70.74,40.49
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,45.83,33.0
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,37.72,25.88
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,29.15,17.99
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.67,1.49
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,19.96,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,50.68,26.17
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,94.44,63.05
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,149.5,107.5
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,201.27,150.24
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,260.03,198.33
2016,6,28,7,15,432.5,107.5,2.5,27.5,256.5,314.67,242.36
2016,6,28,7,30,481.0,119.0,2.3,28.0,306.0,373.86,288.56
2016,6,28,7,45,519.5,127.5,2.1,29.0,357.5,428.56,329.24
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,488.92,372.28
2016,6,28,8,15,586.5,143.0,1.7,30.5,459.0,541.3,408.55
2016,6,28,8,30,615.0,150.0,1.5,31.0,509.0,594.86,444.16
2016,6,28,8,45,638.0,156.0,1.35,31.5,556.5,644.22,475.67
2016,6,28,9,0,661.0,162.0,1.2,32.0,604.0,693.69,505.99
2016,6,28,9,15,678.0,166.5,1.2,32.0,648.0,736.54,533.12
2016,6,28,9,30,695.0,171.0,1.2,32.0,692.0,778.49,558.71
2016,6,28,9,45,707.5,175.5,1.25,32.5,731.0,815.36,580.14
2016,6,28,10,0,720.0,180.0,1.3,33.0,770.0,850.58,600.33
2016,6,28,10,15,730.0,183.5,1.4,33.0,803.5,880.56,618.95
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,904.94,634.11
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.0,926.03,646.6
2016,6,28,11,0,749.0,196.0,1.8,34.0,889.0,944.43,657.43
2016,6,28,11,15,412.0,328.0,1.9,34.0,710.5,754.47,531.58
2016,6,28,11,30,75.0,460.0,2.0,34.0,532.0,535.96,377.71
2016,6,28,11,45,441.0,315.5,2.1,34.0,748.5,771.34,547.62
2016,6,28,12,0,807.0,171.0,2.2,34.0,965.0,986.63,687.42
2016,6,28,12,15,808.0,171.5,2.25,34.0,970.0,983.1,683.46
2016,6,28,12,30,809.0,172.0,2.3,34.0,975.0,976.55,679.85
2016,6,28,12,45,612.5,303.5,2.4,34.0,910.5,905.84,634.84
2016,6,28,13,0,416.0,435.0,2.5,34.0,846.0,833.76,583.46
2016,6,28,13,15,379.0,443.0,2.55,34.0,814.5,794.29,558.13
2016,6,28,13,30,342.0,451.0,2.6,34.0,783.0,756.46,533.3
2016,6,28,13,45,266.5,462.0,2.7,34.0,717.5,687.55,486.97
2016,6,28,14,0,191.0,473.0,2.8,34.0,652.0,621.66,441.95
2016,6,28,14,15,101.5,360.5,2.9,33.5,456.0,431.97,312.3
2016,6,28,14,30,12.0,248.0,3.0,33.0,260.0,248.75,180.62
2016,6,28,14,45,6.0,162.5,3.1,33.0,168.5,161.56,116.95
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,74.61,51.59
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,48.41,31.78
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,22.25,11.67
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,38.21,24.19
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,54.18,36.77
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,68.69,48.3
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,83.22,59.92
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,68.18,48.33
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,53.16,36.66
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,81.21,59.15
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,107.4,80.22
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,91.78,68.18
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,76.23,56.03
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,61.22,44.06
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,46.34,33.74
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,32.83,22.02
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,19.3,10.14
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.64,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,82.0,13.5,2.05,23.5,20.0,22.74,0.0
2016,6,29,6,0,164.0,27.0,2.3,24.0,40.0,61.98,31.42
2016,6,29,6,15,260.0,41.0,2.3,24.0,80.0,108.59,71.62
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,165.23,118.06
2016,6,29,6,45,429.0,64.0,2.35,24.5,168.5,221.06,165.02
2016,6,29,7,0,502.0,73.0,2.4,25.0,217.0,283.31,216.79
2016,6,29,7,15,549.5,80.5,2.4,25.5,268.5,339.88,263.37
2016,6,29,7,30,597.0,88.0,2.4,26.0,320.0,400.68,311.84
2016,6,29,7,45,634.5,92.5,2.4,26.5,372.5,456.63,355.2
2016,6,29,8,0,672.0,97.0,2.4,27.0,425.0,515.1,399.05
2016,6,29,8,15,697.5,102.0,2.4,27.5,476.0,568.56,437.77
2016,6,29,8,30,723.0,107.0,2.4,28.0,527.0,621.42,474.93
2016,6,29,8,45,741.5,111.0,2.4,28.5,575.5,669.8,507.12
2016,6,29,9,0,760.0,115.0,2.4,29.0,624.0,717.7,537.55
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,695.59,518.29
2016,6,29,9,30,381.0,312.0,2.5,29.0,597.0,651.35,481.88
2016,6,29,9,45,336.0,345.0,2.55,29.5,606.5,657.78,483.51
2016,6,29,10,0,291.0,378.0,2.6,30.0,616.0,660.19,481.97
2016,6,29,10,15,560.0,255.5,2.65,30.0,738.5,797.32,582.62
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,928.25,669.25
2016,6,29,10,45,435.5,265.5,2.75,30.5,649.5,705.35,514.86
2016,6,29,11,0,42.0,398.0,2.8,31.0,438.0,441.16,319.25
2016,6,29,11,15,46.0,403.0,2.85,31.0,447.5,449.7,326.32
2016,6,29,11,30,50.0,408.0,2.9,31.0,457.0,458.08,332.14
2016,6,29,11,45,456.0,272.0,2.95,31.5,720.0,742.16,540.53
2016,6,29,12,0,862.0,136.0,3.0,32.0,983.0,1001.37,709.61
2016,6,29,12,15,863.0,136.0,3.0,32.0,988.5,997.58,704.77
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,990.65,700.35
2016,6,29,12,45,859.5,139.0,3.05,32.0,990.0,978.22,692.94
2016,6,29,13,0,855.0,142.0,3.1,32.0,986.0,962.93,683.83
2016,6,29,13,15,504.0,318.0,3.1,32.0,814.0,792.87,569.49
2016,6,29,13,30,153.0,494.0,3.1,32.0,642.0,623.04,445.2
2016,6,29,13,45,494.0,318.5,3.1,32.5,784.0,754.94,545.43
2016,6,29,14,0,835.0,143.0,3.1,33.0,926.0,862.42,619.6
2016,6,29,14,15,828.5,141.5,3.1,32.5,900.5,828.24,598.22
2016,6,29,14,30,822.0,140.0,3.1,32.0,875.0,791.99,576.29
2016,6,29,14,45,799.5,146.5,3.1,32.0,840.0,749.26,548.61
2016,6,29,15,0,777.0,153.0,3.1,32.0,805.0,705.55,519.61
2016,6,29,15,15,765.5,150.0,3.15,32.0,767.0,660.23,488.17
2016,6,29,15,30,754.0,147.0,3.2,32.0,729.0,614.17,455.46
2016,6,29,15,45,738.0,144.0,3.25,32.0,686.0,564.96,419.68
2016,6,29,16,0,722.0,141.0,3.3,32.0,643.0,513.63,381.5
2016,6,29,16,15,702.5,136.5,3.3,31.5,596.0,461.56,342.34
2016,6,29,16,30,683.0,132.0,3.3,31.0,549.0,410.49,302.74
2016,6,29,16,45,659.0,126.0,3.35,31.0,499.5,357.61,260.26
2016,6,29,17,0,635.0,120.0,3.4,31.0,450.0,306.71,218.43
2016,6,29,17,15,602.5,113.5,3.2,30.5,398.5,255.3,176.23
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,207.27,136.86
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.0,159.05,98.97
2016,6,29,18,0,491.0,88.0,2.7,29.0,245.0,115.38,67.61
2016,6,29,18,15,431.0,77.5,2.4,28.5,196.5,74.75,44.44
2016,6,29,18,30,371.0,67.0,2.1,28.0,148.0,48.93,35.76
2016,6,29,18,45,294.5,52.5,1.85,27.5,105.5,39.31,27.32
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,29.14,18.07
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.67,1.58
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,21.78,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,58.76,29.59
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,104.99,69.41
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,160.61,114.44
2016,6,30,6,45,397.0,69.5,1.6,25.5,166.0,214.11,158.99
2016,6,30,7,0,469.0,80.0,1.7,26.0,214.0,277.26,210.82
2016,6,30,7,15,517.5,88.5,1.8,26.5,265.0,333.66,256.74
2016,6,30,7,30,566.0,97.0,1.9,27.0,316.0,394.41,304.75
2016,6,30,7,45,604.0,103.0,2.0,28.0,368.5,450.77,347.44
2016,6,30,8,0,642.0,109.0,2.1,29.0,421.0,509.75,390.61
2016,6,30,8,15,669.0,114.0,2.15,29.0,472.0,562.83,429.6
2016,6,30,8,30,696.0,119.0,2.2,29.0,523.0,616.83,468.32
2016,6,30,8,45,715.0,124.0,2.25,29.5,571.5,665.59,501.42
2016,6,30,9,0,734.0,129.0,2.3,30.0,620.0,712.14,531.08
2016,6,30,9,15,750.5,132.5,2.3,30.5,664.5,756.21,558.2
2016,6,30,9,30,767.0,136.0,2.3,31.0,709.0,799.17,584.11
2016,6,30,9,45,537.5,254.5,2.35,31.5,667.0,746.17,543.2
2016,6,30,10,0,308.0,373.0,2.4,32.0,625.0,670.27,483.93
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,801.37,579.17
2016,6,30,10,30,810.0,148.0,2.5,32.0,858.0,930.86,663.93
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.0,800.4,572.36
2016,6,30,11,0,170.0,465.0,2.6,33.0,622.0,642.47,456.56
2016,6,30,11,15,502.5,309.0,2.6,33.0,788.5,824.84,588.95
2016,6,30,11,30,835.0,153.0,2.6,33.0,955.0,991.35,697.17
2016,6,30,11,45,838.0,154.0,2.65,33.0,968.0,996.81,699.08
2016,6,30,12,0,841.0,155.0,2.7,33.0,981.0,999.11,700.6
2016,6,30,12,15,589.0,310.5,2.75,33.0,891.0,907.01,640.34
2016,6,30,12,30,337.0,466.0,2.8,33.0,801.0,802.32,565.07
2016,6,30,12,45,301.0,479.0,2.85,33.5,777.5,772.98,544.71
2016,6,30,13,0,265.0,492.0,2.9,34.0,754.0,743.2,523.47
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,842.72,598.8
2016,6,30,13,30,841.0,151.0,3.0,34.0,967.0,922.53,653.55
2016,6,30,13,45,594.5,290.5,3.05,34.0,862.0,817.34,583.21
2016,6,30,14,0,348.0,430.0,3.1,34.0,757.0,717.26,510.59
2016,6,30,14,15,584.5,287.5,3.15,34.0,818.5,765.13,550.76
2016,6,30,14,30,821.0,145.0,3.2,34.0,880.0,796.87,575.79
2016,6,30,14,45,824.5,135.5,3.3,34.0,850.5,758.31,551.1
2016,6,30,15,0,828.0,126.0,3.4,34.0,821.0,717.91,525.33
2016,6,30,15,15,817.5,124.0,3.45,33.5,783.0,672.59,495.7
2016,6,30,15,30,807.0,122.0,3.5,33.0,745.0,624.67,462.69
2016,6,30,15,45,793.5,119.0,3.55,33.0,702.0,574.48,426.17
2016,6,30,16,0,780.0,116.0,3.6,33.0,659.0,524.07,388.49
2016,6,30,16,15,762.5,112.5,3.6,32.5,611.5,471.29,348.67
2016,6,30,16,30,745.0,109.0,3.6,32.0,564.0,419.18,308.08
2016,6,30,16,45,721.5,104.5,3.65,32.0,513.5,364.83,264.2
2016,6,30,17,0,698.0,100.0,3.7,32.0,463.0,309.49,218.68
2016,6,30,17,15,667.5,95.0,3.6,31.5,410.5,256.46,174.83
2016,6,30,17,30,637.0,90.0,3.5,31.0,358.0,206.49,133.5
2016,6,30,17,45,595.0,83.5,3.4,30.5,306.0,156.71,94.2
2016,6,30,18,0,553.0,77.0,3.3,30.0,254.0,111.7,62.01
2016,6,30,18,15,493.5,68.5,3.0,29.5,204.0,69.17,38.25
2016,6,30,18,30,434.0,60.0,2.7,29.0,154.0,43.07,30.69
2016,6,30,18,45,346.5,48.0,2.4,28.5,110.0,35.77,24.25
2016,6,30,19,0,259.0,36.0,2.1,28.0,66.0,27.52,16.66
2016,6,30,19,15,129.5,18.0,2.05,27.5,33.0,13.86,1.15
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.5,1.4,23.5,20.0,22.74,0.0
2016,7,1,6,0,167.0,27.0,1.6,24.0,40.0,61.88,30.23
2016,7,1,6,15,266.5,41.0,1.6,24.5,80.5,109.61,71.77
2016,7,1,6,30,366.0,55.0,1.6,25.0,121.0,167.39,118.63
2016,7,1,6,45,439.5,64.5,1.65,26.0,170.5,224.28,165.78
2016,7,1,7,0,513.0,74.0,1.7,27.0,220.0,287.74,217.53
2016,7,1,7,15,561.5,81.5,1.75,27.5,272.0,345.34,264.3
2016,7,1,7,30,610.0,89.0,1.8,28.0,324.0,407.25,312.95
2016,7,1,7,45,646.5,94.0,1.9,28.5,377.5,463.87,356.36
2016,7,1,8,0,683.0,99.0,2.0,29.0,431.0,522.89,400.2
2016,7,1,8,15,709.0,104.0,2.05,29.5,483.0,577.24,439.11
2016,7,1,8,30,735.0,109.0,2.1,30.0,535.0,630.93,476.47
2016,7,1,8,45,755.5,112.5,2.15,30.5,584.5,680.82,509.44
2016,7,1,9,0,776.0,116.0,2.2,31.0,634.0,730.35,540.71
2016,7,1,9,15,791.0,119.0,2.2,31.0,679.0,774.27,568.45
2016,7,1,9,30,806.0,122.0,2.2,31.0,724.0,816.86,595.0
2016,7,1,9,45,818.5,124.0,2.25,31.5,764.5,854.64,617.25
2016,7,1,10,0,831.0,126.0,2.3,32.0,805.0,885.86,635.07
2016,7,1,10,15,839.5,128.0,2.35,32.0,839.0,915.66,653.22
2016,7,1,10,30,848.0,130.0,2.4,32.0,873.0,942.92,669.73
2016,7,1,10,45,855.5,130.5,2.45,32.5,901.0,964.98,681.6
2016,7,1,11,0,863.0,131.0,2.5,33.0,929.0,984.16,691.7
2016,7,1,11,15,867.0,132.0,2.55,33.0,949.5,997.37,699.57
