Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,871.0,133.0,2.6,33.0,970.0,1007.4,705.6
2016,7,1,11,45,869.5,136.5,2.65,33.5,982.0,1011.16,706.43
2016,7,1,12,0,868.0,140.0,2.7,34.0,994.0,1011.59,705.35
2016,7,1,12,15,869.0,140.5,2.75,34.0,999.0,1008.3,703.55
2016,7,1,12,30,870.0,141.0,2.8,34.0,1004.0,1001.86,699.92
2016,7,1,12,45,869.5,140.5,2.9,34.5,1001.0,989.92,691.96
2016,7,1,13,0,869.0,140.0,3.0,35.0,998.0,975.03,682.25
2016,7,1,13,15,866.5,139.5,3.05,35.0,987.0,955.28,670.57
2016,7,1,13,30,864.0,139.0,3.1,35.0,976.0,932.68,657.11
2016,7,1,13,45,859.5,138.0,3.2,35.0,957.5,905.04,640.74
2016,7,1,14,0,855.0,137.0,3.3,35.0,939.0,874.83,622.62
2016,7,1,14,15,848.5,135.5,3.35,35.0,913.0,840.06,601.11
2016,7,1,14,30,842.0,134.0,3.4,35.0,887.0,803.15,578.04
2016,7,1,14,45,833.5,132.0,3.5,35.0,855.0,762.31,552.33
2016,7,1,15,0,825.0,130.0,3.6,35.0,823.0,719.85,525.21
2016,7,1,15,15,814.0,128.0,3.65,34.5,784.5,673.22,494.67
2016,7,1,15,30,803.0,126.0,3.7,34.0,746.0,626.29,462.38
2016,7,1,15,45,788.0,123.0,3.75,34.0,702.0,575.38,425.44
2016,7,1,16,0,773.0,120.0,3.8,34.0,658.0,524.41,387.47
2016,7,1,16,15,564.0,181.5,3.8,33.5,559.0,436.33,321.72
2016,7,1,16,30,355.0,243.0,3.8,33.0,460.0,372.02,273.69
2016,7,1,16,45,343.5,221.5,3.85,33.0,416.0,327.28,239.48
2016,7,1,17,0,332.0,200.0,3.9,33.0,372.0,283.61,205.41
2016,7,1,17,15,422.0,158.5,3.75,32.5,352.5,247.55,174.18
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,204.87,136.19
2016,7,1,17,45,522.0,99.0,3.5,31.5,292.0,159.5,98.96
2016,7,1,18,0,532.0,81.0,3.4,31.0,251.0,113.37,63.87
2016,7,1,18,15,471.0,72.0,3.15,30.0,201.0,71.52,40.54
2016,7,1,18,30,410.0,63.0,2.9,29.0,151.0,45.81,32.99
2016,7,1,18,45,322.5,50.5,2.65,28.5,107.5,37.72,25.87
2016,7,1,19,0,235.0,38.0,2.4,28.0,64.0,29.15,17.98
2016,7,1,19,15,117.5,19.0,2.45,27.5,32.0,14.67,1.52
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,18.64,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,46.69,22.59
2016,7,2,6,15,168.5,47.0,3.1,24.5,73.0,91.29,60.75
2016,7,2,6,30,259.0,65.0,3.3,25.0,111.0,148.14,106.49
2016,7,2,6,45,339.0,76.5,3.5,25.5,159.0,201.62,150.75
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,263.73,201.98
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,319.75,248.03
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,383.16,298.68
2016,7,2,7,45,572.0,111.0,3.9,27.5,362.5,440.88,343.89
2016,7,2,8,0,620.0,115.0,4.0,28.0,416.0,502.18,390.63
2016,7,2,8,15,648.5,120.5,4.05,28.5,467.0,555.8,430.21
2016,7,2,8,30,677.0,126.0,4.1,29.0,518.0,610.52,469.55
2016,7,2,8,45,704.0,128.0,4.15,29.5,567.5,661.14,505.05
2016,7,2,9,0,731.0,130.0,4.2,30.0,617.0,712.06,538.92
2016,7,2,9,15,747.5,133.5,4.25,30.5,662.0,754.2,565.75
2016,7,2,9,30,764.0,137.0,4.3,31.0,707.0,797.14,592.79
2016,7,2,9,45,780.0,138.0,4.35,31.5,748.0,835.64,616.46
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,872.51,638.78
2016,7,2,10,15,805.5,141.0,4.4,32.5,823.0,902.53,656.12
2016,7,2,10,30,815.0,143.0,4.4,33.0,857.0,930.14,671.78
2016,7,2,10,45,824.5,143.0,4.45,33.5,885.5,947.71,681.06
2016,7,2,11,0,834.0,143.0,4.5,34.0,914.0,967.87,692.1
2016,7,2,11,15,838.5,144.5,4.5,34.0,934.5,981.73,700.26
2016,7,2,11,30,843.0,146.0,4.5,34.0,955.0,992.51,706.55
2016,7,2,11,45,845.0,147.5,4.55,34.5,967.5,997.63,708.14
2016,7,2,12,0,847.0,149.0,4.6,35.0,980.0,999.55,707.81
2016,7,2,12,15,848.0,149.0,4.6,35.0,985.5,995.83,705.21
2016,7,2,12,30,849.0,149.0,4.6,35.0,991.0,989.04,700.79
2016,7,2,12,45,848.0,149.5,4.65,35.5,988.5,977.8,692.45
2016,7,2,13,0,847.0,150.0,4.7,36.0,986.0,963.68,682.4
2016,7,2,13,15,844.5,149.5,4.7,36.0,975.5,944.33,670.25
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,922.2,656.37
2016,7,2,13,45,836.5,148.5,4.75,36.0,946.5,894.67,639.2
2016,7,2,14,0,831.0,148.0,4.8,36.0,928.0,864.7,620.45
2016,7,2,14,15,824.5,146.5,4.8,36.0,902.5,830.66,598.71
2016,7,2,14,30,818.0,145.0,4.8,36.0,877.0,795.23,575.94
2016,7,2,14,45,810.0,143.0,4.85,36.0,845.5,755.1,550.08
2016,7,2,15,0,802.0,141.0,4.9,36.0,814.0,713.42,522.91
2016,7,2,15,15,790.5,138.0,4.9,35.5,775.5,667.07,491.61
2016,7,2,15,30,779.0,135.0,4.9,35.0,737.0,619.9,458.74
2016,7,2,15,45,761.0,133.5,4.9,35.0,693.0,569.73,421.88
2016,7,2,16,0,743.0,132.0,4.9,35.0,649.0,519.84,384.36
2016,7,2,16,15,723.0,128.0,4.85,34.5,601.5,464.79,342.92
2016,7,2,16,30,703.0,124.0,4.8,34.0,554.0,412.86,302.56
2016,7,2,16,45,671.0,121.5,4.75,34.0,502.5,358.99,259.27
2016,7,2,17,0,639.0,119.0,4.7,34.0,451.0,307.92,217.46
2016,7,2,17,15,604.5,113.0,4.5,33.5,399.0,256.12,175.23
2016,7,2,17,30,570.0,107.0,4.3,33.0,347.0,207.91,136.07
2016,7,2,17,45,519.0,100.0,4.15,32.5,295.0,160.09,99.21
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,118.12,69.83
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,77.6,46.76
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,52.05,38.05
2016,7,2,18,45,250.0,56.5,3.3,29.5,102.5,42.52,29.72
2016,7,2,19,0,161.0,42.0,3.1,29.0,60.0,34.38,22.08
2016,7,2,19,15,80.5,21.0,3.15,28.5,30.0,17.71,2.89
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.0,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,24.0,21.0,20.34,7.53
2016,7,3,6,15,16.0,42.0,5.1,24.5,44.5,46.67,30.78
2016,7,3,6,30,32.0,63.0,5.3,25.0,68.0,73.63,53.05
2016,7,3,6,45,54.5,84.5,5.5,25.5,98.0,104.88,78.7
2016,7,3,7,0,77.0,106.0,5.7,26.0,128.0,138.47,106.18
2016,7,3,7,15,38.5,89.0,5.75,26.5,100.0,106.16,80.61
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.84
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.85,60.26
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,94.13,69.51
2016,7,3,8,15,64.0,175.0,6.0,29.5,212.0,217.76,167.03
2016,7,3,8,30,128.0,253.0,6.0,30.0,327.0,352.33,269.8
2016,7,3,8,45,127.5,278.5,6.05,30.5,358.0,383.66,291.76
2016,7,3,9,0,127.0,304.0,6.1,31.0,389.0,414.53,313.22
2016,7,3,9,15,137.0,328.0,6.05,31.0,425.5,451.79,339.95
2016,7,3,9,30,147.0,352.0,6.0,31.0,462.0,489.26,366.54
2016,7,3,9,45,229.5,361.5,5.95,31.5,543.5,574.83,428.93
2016,7,3,10,0,312.0,371.0,5.9,32.0,625.0,671.74,497.57
2016,7,3,10,15,265.5,400.0,5.8,32.5,623.0,665.63,489.25
2016,7,3,10,30,219.0,429.0,5.7,33.0,621.0,649.14,474.23
2016,7,3,10,45,205.5,446.0,5.65,33.5,630.5,656.34,476.98
2016,7,3,11,0,192.0,463.0,5.6,34.0,640.0,662.17,478.7
2016,7,3,11,15,216.5,471.0,5.5,34.0,675.5,695.14,501.21
2016,7,3,11,30,241.0,479.0,5.4,34.0,711.0,727.6,523.07
2016,7,3,11,45,535.5,317.0,5.35,34.5,840.5,868.03,626.13
2016,7,3,12,0,830.0,155.0,5.3,35.0,970.0,988.55,706.2
2016,7,3,12,15,831.0,155.5,5.2,35.0,975.5,985.38,702.53
2016,7,3,12,30,832.0,156.0,5.1,35.0,981.0,979.18,697.74
2016,7,3,12,45,559.5,320.5,5.05,35.5,875.0,872.93,623.5
2016,7,3,13,0,287.0,485.0,5.0,36.0,769.0,758.09,537.0
2016,7,3,13,15,555.5,320.0,4.9,36.0,861.5,844.39,603.77
2016,7,3,13,30,824.0,155.0,4.8,36.0,954.0,911.57,650.5
2016,7,3,13,45,820.5,153.0,4.75,36.0,936.0,884.88,632.85
2016,7,3,14,0,817.0,151.0,4.7,36.0,918.0,857.61,615.4
2016,7,3,14,15,810.5,149.5,4.6,36.0,892.5,823.43,593.17
2016,7,3,14,30,804.0,148.0,4.5,36.0,867.0,787.25,569.56
2016,7,3,14,45,795.5,145.5,4.45,36.0,835.5,746.78,543.11
2016,7,3,15,0,787.0,143.0,4.4,36.0,804.0,704.84,515.47
2016,7,3,15,15,776.0,140.5,4.4,36.0,766.5,659.93,484.13
2016,7,3,15,30,765.0,138.0,4.4,36.0,729.0,614.18,451.5
2016,7,3,15,45,752.0,133.5,4.4,36.0,686.5,564.79,415.59
2016,7,3,16,0,739.0,129.0,4.4,36.0,644.0,515.22,378.68
2016,7,3,16,15,720.0,125.0,4.4,35.5,597.0,460.91,338.15
2016,7,3,16,30,701.0,121.0,4.4,35.0,550.0,409.57,298.55
2016,7,3,16,45,679.0,115.5,4.45,35.0,500.5,356.88,256.39
2016,7,3,17,0,657.0,110.0,4.5,35.0,451.0,305.91,214.67
2016,7,3,17,15,624.5,104.0,4.4,34.5,399.5,253.63,172.11
2016,7,3,17,30,592.0,98.0,4.3,34.0,348.0,204.67,132.29
2016,7,3,17,45,550.5,90.0,4.25,33.5,296.5,156.1,94.46
2016,7,3,18,0,509.0,82.0,4.2,33.0,245.0,112.28,63.37
2016,7,3,18,15,446.0,73.0,4.1,32.0,196.0,71.6,40.79
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,46.59,33.34
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,38.51,26.27
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,29.98,18.44
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.09,1.51
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.71
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,38.9,24.96
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,61.9,44.22
2016,7,4,6,45,30.0,81.5,4.75,25.5,89.5,93.41,69.83
2016,7,4,7,0,52.0,103.0,4.9,26.0,118.0,125.48,95.87
2016,7,4,7,15,196.0,118.0,5.0,26.5,190.5,214.75,167.09
2016,7,4,7,30,340.0,133.0,5.1,27.0,263.0,311.78,244.23
2016,7,4,7,45,280.0,165.5,5.2,27.5,284.0,331.02,258.84
2016,7,4,8,0,220.0,198.0,5.3,28.0,305.0,338.13,263.16
2016,7,4,8,15,273.5,214.5,5.35,28.0,362.5,405.39,315.02
2016,7,4,8,30,327.0,231.0,5.4,28.0,420.0,471.5,365.18
2016,7,4,8,45,433.0,219.0,5.5,28.5,492.5,556.17,428.93
2016,7,4,9,0,539.0,207.0,5.6,29.0,565.0,642.33,492.57
2016,7,4,9,15,639.5,176.5,5.6,29.5,631.0,714.39,544.85
2016,7,4,9,30,740.0,146.0,5.6,30.0,697.0,785.88,593.4
2016,7,4,9,45,760.5,145.0,5.65,30.5,739.0,825.56,618.48
2016,7,4,10,0,781.0,144.0,5.7,31.0,781.0,863.91,642.51
2016,7,4,10,15,601.5,251.0,5.65,31.5,754.5,830.82,615.42
2016,7,4,10,30,422.0,358.0,5.6,32.0,728.0,781.04,572.99
2016,7,4,10,45,407.5,378.0,5.55,32.5,744.5,793.82,579.19
2016,7,4,11,0,393.0,398.0,5.5,33.0,761.0,798.84,579.95
2016,7,4,11,15,432.0,405.0,5.45,33.5,812.5,852.56,614.76
2016,7,4,11,30,471.0,412.0,5.4,34.0,864.0,899.63,644.45
2016,7,4,11,45,649.5,287.0,5.35,34.5,919.0,952.42,683.72
2016,7,4,12,0,828.0,162.0,5.3,35.0,974.0,999.48,712.8
2016,7,4,12,15,829.5,162.0,5.2,35.5,980.0,996.15,707.94
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,989.69,701.5
2016,7,4,12,45,621.0,298.5,5.1,36.5,913.0,910.77,647.45
2016,7,4,13,0,411.0,435.0,5.1,37.0,840.0,828.65,585.47
2016,7,4,13,15,420.0,429.0,5.05,37.0,839.5,821.91,581.56
2016,7,4,13,30,429.0,423.0,5.0,37.0,839.0,811.74,575.06
2016,7,4,13,45,404.5,418.0,5.0,37.0,804.5,770.28,547.45
2016,7,4,14,0,380.0,413.0,5.0,37.0,770.0,729.73,520.35
2016,7,4,14,15,418.5,388.0,5.0,37.0,771.0,723.1,517.47
2016,7,4,14,30,457.0,363.0,5.0,37.0,772.0,712.91,511.9
2016,7,4,14,45,476.0,340.5,5.0,37.0,752.5,686.3,494.68
2016,7,4,15,0,495.0,318.0,5.0,37.0,733.0,657.14,475.5
2016,7,4,15,15,537.0,283.5,4.95,37.0,714.5,629.97,457.65
2016,7,4,15,30,579.0,249.0,4.9,37.0,696.0,598.16,436.02
2016,7,4,15,45,660.5,192.0,4.9,37.0,674.0,563.62,412.55
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,522.69,383.19
2016,7,4,16,15,574.0,182.5,4.8,36.5,565.0,442.84,323.7
2016,7,4,16,30,406.0,230.0,4.7,36.0,478.0,380.43,277.11
2016,7,4,16,45,375.5,213.5,4.65,35.5,427.5,332.9,241.37
2016,7,4,17,0,345.0,197.0,4.6,35.0,377.0,285.64,205.35
2016,7,4,17,15,375.0,168.0,4.4,34.5,343.5,243.65,171.36
2016,7,4,17,30,405.0,139.0,4.2,34.0,310.0,201.52,136.44
2016,7,4,17,45,369.0,125.0,4.05,33.5,263.5,158.76,103.8
2016,7,4,18,0,333.0,111.0,3.9,33.0,217.0,120.1,76.28
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.0,82.21,51.56
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,51.29,37.24
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,42.14,29.26
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,34.38,21.96
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.71,2.62
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,16.98,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,42.24,18.19
2016,7,5,6,15,150.5,45.0,4.35,25.0,68.0,84.72,55.83
2016,7,5,6,30,233.0,63.0,4.5,25.0,104.0,138.13,99.11
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,190.28,142.06
2016,7,5,7,0,418.0,79.0,4.8,26.0,196.0,252.47,193.5
2016,7,5,7,15,463.5,91.0,4.9,26.5,246.5,308.0,239.65
2016,7,5,7,30,509.0,103.0,5.0,27.0,297.0,370.35,290.01
2016,7,5,7,45,591.5,100.5,5.1,27.5,359.5,439.04,344.45
2016,7,5,8,0,674.0,98.0,5.2,28.0,422.0,514.58,402.92
2016,7,5,8,15,700.0,102.5,5.25,28.0,473.5,568.03,443.79
2016,7,5,8,30,726.0,107.0,5.3,28.0,525.0,620.91,483.44
2016,7,5,8,45,529.0,192.0,5.35,28.5,511.5,597.44,460.51
2016,7,5,9,0,332.0,277.0,5.4,29.0,498.0,550.1,419.57
2016,7,5,9,15,376.0,284.0,5.4,29.5,550.5,604.75,458.76
2016,7,5,9,30,420.0,291.0,5.4,30.0,603.0,668.21,503.0
2016,7,5,9,45,428.5,305.0,5.4,30.5,639.0,702.94,525.44
2016,7,5,10,0,437.0,319.0,5.4,31.0,675.0,736.62,546.93
2016,7,5,10,15,649.5,216.5,5.4,31.5,771.0,839.77,622.51
2016,7,5,10,30,862.0,114.0,5.4,32.0,867.0,939.2,686.99
2016,7,5,10,45,870.0,113.5,5.4,32.5,895.5,961.23,698.73
2016,7,5,11,0,878.0,113.0,5.4,33.0,924.0,980.38,708.97
2016,7,5,11,15,882.0,114.0,5.35,33.5,944.5,994.06,715.31
2016,7,5,11,30,886.0,115.0,5.3,34.0,965.0,1004.51,719.61
2016,7,5,11,45,882.5,120.0,5.3,34.5,976.5,1008.16,719.95
2016,7,5,12,0,879.0,125.0,5.3,35.0,988.0,1008.39,718.23
2016,7,5,12,15,880.0,125.5,5.25,35.0,993.0,1005.33,715.68
2016,7,5,12,30,881.0,126.0,5.2,35.0,998.0,999.05,711.19
2016,7,5,12,45,880.5,125.5,5.2,35.5,995.5,987.19,702.09
2016,7,5,13,0,880.0,125.0,5.2,36.0,993.0,972.3,691.18
2016,7,5,13,15,877.5,124.5,5.2,36.0,982.5,952.49,678.66
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,929.78,664.31
2016,7,5,13,45,871.5,122.5,5.2,36.0,954.0,902.38,646.92
2016,7,5,14,0,868.0,121.0,5.2,36.0,936.0,872.33,627.76
2016,7,5,14,15,862.5,120.0,5.15,36.0,910.5,838.54,605.81
2016,7,5,14,30,857.0,119.0,5.1,36.0,885.0,802.5,582.29
2016,7,5,14,45,844.5,120.0,5.1,36.0,852.0,760.9,555.11
2016,7,5,15,0,832.0,121.0,5.1,36.0,819.0,717.95,526.8
2016,7,5,15,15,821.5,119.0,5.1,36.0,781.5,672.44,495.74
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,624.29,461.17
2016,7,5,15,45,798.5,113.5,5.1,36.0,701.0,573.98,424.29
2016,7,5,16,0,786.0,110.0,5.1,36.0,658.0,523.34,386.24
2016,7,5,16,15,768.5,107.0,5.1,35.5,610.5,470.63,346.41
2016,7,5,16,30,751.0,104.0,5.1,35.0,563.0,418.58,305.85
2016,7,5,16,45,728.0,100.0,5.1,34.5,512.5,364.43,262.62
2016,7,5,17,0,705.0,96.0,5.1,34.0,462.0,309.37,217.73
2016,7,5,17,15,674.0,91.5,5.0,33.5,410.0,256.13,173.68
2016,7,5,17,30,643.0,87.0,4.9,33.0,358.0,205.98,132.23
2016,7,5,17,45,599.0,81.0,4.8,33.0,305.5,155.83,92.57
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,110.67,60.35
2016,7,5,18,15,493.5,67.0,4.55,32.0,203.0,68.21,36.97
2016,7,5,18,30,432.0,59.0,4.4,31.0,153.0,42.21,29.68
2016,7,5,18,45,336.5,48.0,4.3,30.5,108.5,35.83,24.05
2016,7,5,19,0,241.0,37.0,4.2,30.0,64.0,28.36,17.12
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.0,14.28,0.88
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,17.54,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,43.89,18.11
2016,7,6,6,15,175.0,44.0,4.9,25.0,70.0,91.82,60.43
2016,7,6,6,30,271.0,61.0,5.0,25.0,108.0,146.21,104.45
2016,7,6,6,45,365.5,69.5,5.15,25.5,157.0,201.58,150.32
2016,7,6,7,0,460.0,78.0,5.3,26.0,206.0,269.14,206.32
2016,7,6,7,15,512.0,86.5,5.4,26.5,257.5,326.48,254.18
2016,7,6,7,30,564.0,95.0,5.5,27.0,309.0,388.59,304.7
2016,7,6,7,45,614.0,97.0,5.6,27.5,363.5,447.06,351.36
2016,7,6,8,0,664.0,99.0,5.7,28.0,418.0,509.29,399.72
2016,7,6,8,15,691.0,103.5,5.75,28.5,469.5,562.94,440.15
2016,7,6,8,30,718.0,108.0,5.8,29.0,521.0,617.5,480.2
2016,7,6,8,45,743.0,110.0,5.9,30.0,570.5,667.08,514.24
2016,7,6,9,0,768.0,112.0,6.0,31.0,620.0,718.13,547.58
2016,7,6,9,15,783.0,115.0,6.0,31.0,665.5,761.94,577.13
2016,7,6,9,30,798.0,118.0,6.0,31.0,711.0,804.48,605.51
2016,7,6,9,45,811.5,119.5,6.05,31.5,751.5,842.56,629.48
2016,7,6,10,0,825.0,121.0,6.1,32.0,792.0,874.28,648.86
2016,7,6,10,15,833.5,123.0,6.05,32.5,826.5,904.19,666.4
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,931.58,682.09
2016,7,6,10,45,849.5,126.0,6.0,33.5,889.0,954.29,694.83
2016,7,6,11,0,857.0,127.0,6.0,34.0,917.0,974.14,705.65
2016,7,6,11,15,861.5,128.0,5.95,34.0,938.0,988.03,713.75
2016,7,6,11,30,866.0,129.0,5.9,34.0,959.0,998.77,719.88
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,1004.27,721.46
2016,7,6,12,0,873.0,129.0,5.9,35.0,986.0,1006.51,721.05
2016,7,6,12,15,874.5,129.0,5.85,35.0,991.5,1003.48,718.53
2016,7,6,12,30,876.0,129.0,5.8,35.0,997.0,997.25,714.06
2016,7,6,12,45,875.0,129.5,5.8,35.5,994.5,985.94,705.22
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,971.61,694.56
2016,7,6,13,15,872.0,129.5,5.75,36.0,982.0,952.38,681.98
2016,7,6,13,30,870.0,129.0,5.7,36.0,972.0,930.24,667.58
2016,7,6,13,45,865.0,128.5,5.7,36.5,953.5,902.57,648.47
2016,7,6,14,0,860.0,128.0,5.7,37.0,935.0,872.33,627.73
2016,7,6,14,15,854.5,126.5,5.7,37.0,910.0,838.3,605.78
2016,7,6,14,30,849.0,125.0,5.7,37.0,885.0,802.04,582.24
2016,7,6,14,45,834.5,127.5,5.7,37.0,851.5,760.59,555.02
2016,7,6,15,0,820.0,130.0,5.7,37.0,818.0,717.93,526.77
2016,7,6,15,15,809.0,127.5,5.7,36.5,780.0,671.05,495.39
2016,7,6,15,30,798.0,125.0,5.7,36.0,742.0,623.82,462.26
2016,7,6,15,45,780.0,124.0,5.7,36.0,698.0,573.19,424.84
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,522.77,386.72
2016,7,6,16,15,743.5,119.5,5.7,35.5,606.5,470.27,346.95
2016,7,6,16,30,725.0,116.0,5.7,35.0,559.0,416.09,304.83
2016,7,6,16,45,696.0,113.0,5.75,35.0,507.5,361.64,260.93
2016,7,6,17,0,667.0,110.0,5.8,35.0,456.0,309.62,218.13
2016,7,6,17,15,634.0,104.5,5.7,34.0,404.0,257.0,175.34
2016,7,6,17,30,601.0,99.0,5.6,33.0,352.0,207.75,135.24
2016,7,6,17,45,550.5,93.0,5.55,32.5,299.5,158.97,97.27
2016,7,6,18,0,500.0,87.0,5.5,32.0,247.0,116.01,67.01
2016,7,6,18,15,434.5,77.5,5.3,31.5,197.5,75.32,44.13
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,49.75,35.96
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,40.96,28.27
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,31.67,19.75
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.93,1.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,0.0,21.0,5.0,25.0,21.0,20.46,6.1
2016,7,7,6,15,31.0,42.0,5.1,25.5,47.0,50.21,32.69
2016,7,7,6,30,62.0,63.0,5.2,26.0,73.0,84.72,60.76
2016,7,7,6,45,98.5,83.5,5.35,26.5,107.0,121.45,90.77
2016,7,7,7,0,135.0,104.0,5.5,27.0,141.0,162.09,124.0
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,267.74,207.94
2016,7,7,7,30,577.0,92.0,5.6,28.0,311.0,391.34,305.87
2016,7,7,7,45,632.5,92.0,5.65,28.5,366.5,451.23,353.35
2016,7,7,8,0,688.0,92.0,5.7,29.0,422.0,515.37,403.01
2016,7,7,8,15,714.0,96.5,5.75,29.5,473.5,568.34,442.78
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,623.26,482.93
2016,7,7,8,45,767.0,101.0,5.85,31.0,575.5,674.48,517.41
2016,7,7,9,0,794.0,101.0,5.9,32.0,626.0,725.86,550.56
2016,7,7,9,15,808.0,103.5,5.9,32.5,671.0,769.35,578.44
2016,7,7,9,30,822.0,106.0,5.9,33.0,716.0,807.51,602.26
2016,7,7,9,45,835.0,107.5,5.9,33.5,757.0,845.83,625.91
2016,7,7,10,0,848.0,109.0,5.9,34.0,798.0,882.23,647.98
2016,7,7,10,15,856.0,110.5,5.85,34.0,832.0,911.84,666.39
2016,7,7,10,30,864.0,112.0,5.8,34.0,866.0,938.84,683.02
2016,7,7,10,45,870.0,113.5,5.8,34.5,894.0,961.15,695.33
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,980.48,705.67
2016,7,7,11,15,880.5,115.5,5.75,35.0,943.0,994.19,713.56
2016,7,7,11,30,885.0,116.0,5.7,35.0,964.0,1004.69,719.45
2016,7,7,11,45,880.0,122.0,5.7,35.5,975.0,1007.91,719.51
2016,7,7,12,0,875.0,128.0,5.7,36.0,986.0,1007.68,717.49
2016,7,7,12,15,875.5,128.5,5.65,36.0,991.5,1004.18,714.68
2016,7,7,12,30,876.0,129.0,5.6,36.0,997.0,997.48,709.93
2016,7,7,12,45,873.5,130.0,5.55,36.5,993.5,985.2,700.2
2016,7,7,13,0,871.0,131.0,5.5,37.0,990.0,969.94,688.72
2016,7,7,13,15,868.5,130.5,5.45,37.0,980.0,950.31,675.98
2016,7,7,13,30,866.0,130.0,5.4,37.0,970.0,927.79,661.44
2016,7,7,13,45,858.5,131.5,5.4,37.5,950.5,899.88,642.35
2016,7,7,14,0,851.0,133.0,5.4,38.0,931.0,869.54,621.72
2016,7,7,14,15,845.0,131.5,5.4,37.5,906.0,835.36,601.14
2016,7,7,14,30,839.0,130.0,5.4,37.0,881.0,799.01,578.91
2016,7,7,14,45,830.0,129.0,5.4,37.0,849.0,758.83,552.66
2016,7,7,15,0,821.0,128.0,5.4,37.0,817.0,717.07,525.13
2016,7,7,15,15,810.5,125.5,5.4,37.0,779.0,670.46,493.1
2016,7,7,15,30,800.0,123.0,5.4,37.0,741.0,623.47,459.36
2016,7,7,15,45,783.0,121.5,5.4,37.0,697.5,572.85,422.24
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,522.33,384.33
2016,7,7,16,15,748.0,116.5,5.45,36.5,606.5,469.86,344.9
2016,7,7,16,30,730.0,113.0,5.5,36.0,559.0,418.13,304.81
2016,7,7,16,45,703.5,109.5,5.55,35.5,508.5,361.48,260.06
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,309.39,217.68
2016,7,7,17,15,645.0,100.5,5.55,34.5,405.5,256.46,174.23
2016,7,7,17,30,613.0,95.0,5.5,34.0,353.0,206.77,133.49
2016,7,7,17,45,570.5,88.0,5.45,33.5,301.5,157.61,94.99
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,113.31,63.52
2016,7,7,18,15,464.5,72.0,5.25,32.0,200.0,71.43,40.26
2016,7,7,18,30,401.0,63.0,5.1,31.0,150.0,45.87,32.73
2016,7,7,18,45,312.5,50.5,5.0,30.5,106.5,37.77,25.64
2016,7,7,19,0,224.0,38.0,4.9,30.0,63.0,29.21,17.76
2016,7,7,19,15,112.0,19.0,4.75,29.5,31.5,14.71,0.67
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,16.91,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,42.27,15.41
2016,7,8,6,15,177.5,43.0,4.15,25.5,69.5,91.02,59.32
2016,7,8,6,30,277.0,60.0,4.3,26.0,108.0,146.29,103.67
2016,7,8,6,45,138.5,72.5,4.5,26.5,96.5,125.63,93.26
2016,7,8,7,0,0.0,85.0,4.7,27.0,85.0,83.76,62.35
2016,7,8,7,15,0.0,99.0,4.75,27.5,99.0,97.39,73.2
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,111.05,83.78
2016,7,8,7,45,71.5,157.0,4.85,28.5,191.0,198.45,153.06
2016,7,8,8,0,143.0,201.0,4.9,29.0,269.0,295.51,228.36
2016,7,8,8,15,430.0,155.5,4.9,29.5,394.5,448.11,348.02
2016,7,8,8,30,717.0,110.0,4.9,30.0,520.0,618.25,476.77
2016,7,8,8,45,744.5,110.5,4.95,30.5,570.5,667.99,510.93
2016,7,8,9,0,772.0,111.0,5.0,31.0,621.0,719.48,545.02
2016,7,8,9,15,787.5,114.0,5.0,31.5,666.5,763.93,573.37
2016,7,8,9,30,803.0,117.0,5.0,32.0,712.0,807.12,600.44
2016,7,8,9,45,819.5,116.5,5.0,32.5,753.5,841.62,621.2
2016,7,8,10,0,836.0,116.0,5.0,33.0,795.0,878.63,643.47
2016,7,8,10,15,845.0,118.0,4.95,33.5,829.5,909.39,660.98
2016,7,8,10,30,854.0,120.0,4.9,34.0,864.0,937.62,676.68
2016,7,8,10,45,863.0,119.5,4.9,34.5,893.0,960.57,689.16
2016,7,8,11,0,872.0,119.0,4.9,35.0,922.0,980.68,699.79
2016,7,8,11,15,876.5,120.0,4.85,35.0,943.0,994.87,707.74
2016,7,8,11,30,881.0,121.0,4.8,35.0,964.0,1005.85,713.73
2016,7,8,11,45,883.0,122.0,4.8,35.5,977.0,1011.04,715.01
2016,7,8,12,0,885.0,123.0,4.8,36.0,990.0,1012.9,714.3
2016,7,8,12,15,886.0,123.5,4.8,36.0,996.0,1009.93,712.18
2016,7,8,12,30,887.0,124.0,4.8,36.0,1002.0,1003.7,708.14
2016,7,8,12,45,886.5,123.5,4.8,36.5,999.5,991.85,699.23
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,976.93,688.45
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.0,957.54,676.35
2016,7,8,13,30,882.0,122.0,4.8,37.0,977.0,935.18,662.41
2016,7,8,13,45,877.5,121.5,4.8,37.0,958.5,907.69,645.13
2016,7,8,14,0,873.0,121.0,4.8,37.0,940.0,877.56,626.19
2016,7,8,14,15,867.5,120.0,4.8,37.0,915.0,843.62,604.68
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,807.39,581.57
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,765.76,554.67
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,722.81,526.66
2016,7,8,15,15,825.0,120.5,4.8,37.0,786.0,677.0,495.71
2016,7,8,15,30,815.0,118.0,4.8,37.0,748.0,628.53,461.28
2016,7,8,15,45,798.0,117.0,4.8,37.0,704.0,577.65,424.25
2016,7,8,16,0,781.0,116.0,4.8,37.0,660.0,526.86,386.38
2016,7,8,16,15,763.0,112.5,4.8,36.5,612.5,473.59,346.53
2016,7,8,16,30,745.0,109.0,4.8,36.0,565.0,421.05,305.98
2016,7,8,16,45,717.0,106.5,4.8,35.5,513.5,364.01,261.07
2016,7,8,17,0,689.0,104.0,4.8,35.0,462.0,311.56,218.55
2016,7,8,17,15,657.0,99.0,4.7,34.5,409.5,258.36,174.97
2016,7,8,17,30,625.0,94.0,4.6,34.0,357.0,208.41,134.08
2016,7,8,17,45,578.0,88.0,4.5,33.5,304.0,158.73,95.42
2016,7,8,18,0,531.0,82.0,4.4,33.0,251.0,114.43,64.23
2016,7,8,18,15,467.0,73.0,4.15,32.0,201.0,72.36,40.96
2016,7,8,18,30,403.0,64.0,3.9,31.0,151.0,46.67,33.39
2016,7,8,18,45,308.0,51.5,3.7,30.5,107.0,38.59,26.31
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,30.05,18.43
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.13,0.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.52,5.06
2016,7,9,6,15,36.5,41.5,3.75,25.0,47.5,50.94,33.01
2016,7,9,6,30,73.0,62.0,3.9,25.0,74.0,86.62,62.12
2016,7,9,6,45,109.5,82.0,4.05,25.5,108.0,123.34,92.29
2016,7,9,7,0,146.0,102.0,4.2,26.0,142.0,163.98,125.65
2016,7,9,7,15,359.5,95.0,4.2,26.5,223.0,265.48,206.31
2016,7,9,7,30,573.0,88.0,4.2,27.0,304.0,384.2,300.11
2016,7,9,7,45,442.5,135.0,4.2,28.0,317.0,390.92,304.53
2016,7,9,8,0,312.0,182.0,4.2,29.0,330.0,380.2,294.22
2016,7,9,8,15,515.5,146.5,4.2,29.5,426.0,492.76,381.07
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,620.35,476.23
2016,7,9,8,45,523.0,193.5,4.2,30.5,507.0,593.78,451.1
2016,7,9,9,0,327.0,276.0,4.2,31.0,492.0,544.9,409.81
2016,7,9,9,15,563.5,198.0,4.15,31.5,602.0,674.6,506.4
2016,7,9,9,30,800.0,120.0,4.1,32.0,712.0,807.6,597.51
2016,7,9,9,45,507.5,254.5,4.1,32.5,638.0,719.11,530.02
2016,7,9,10,0,215.0,389.0,4.1,33.0,564.0,596.24,434.78
2016,7,9,10,15,221.5,407.0,4.05,33.5,594.0,625.35,453.72
2016,7,9,10,30,228.0,425.0,4.0,34.0,624.0,653.87,471.33
2016,7,9,10,45,137.5,415.0,4.0,34.5,536.5,559.04,402.34
2016,7,9,11,0,47.0,405.0,4.0,35.0,449.0,453.79,325.55
2016,7,9,11,15,453.0,269.0,3.95,35.0,702.0,735.38,532.71
2016,7,9,11,30,859.0,133.0,3.9,35.0,955.0,996.09,704.5
2016,7,9,11,45,851.5,141.0,3.85,35.5,965.5,998.59,701.96
2016,7,9,12,0,844.0,149.0,3.8,36.0,976.0,997.69,699.29
2016,7,9,12,15,844.5,149.0,3.75,36.0,981.0,993.71,696.27
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,986.66,691.44
2016,7,9,12,45,840.5,151.5,3.65,36.0,982.0,974.11,683.28
2016,7,9,13,0,836.0,154.0,3.6,36.0,978.0,958.75,673.46
2016,7,9,13,15,833.0,153.5,3.55,36.0,967.5,939.21,661.09
2016,7,9,13,30,830.0,153.0,3.5,36.0,957.0,916.93,647.06
2016,7,9,13,45,820.0,155.5,3.5,36.5,937.5,891.21,629.84
2016,7,9,14,0,810.0,158.0,3.5,37.0,918.0,860.11,609.21
2016,7,9,14,15,803.5,156.0,3.45,36.5,893.0,825.65,588.63
2016,7,9,14,30,797.0,154.0,3.4,36.0,868.0,789.19,566.56
2016,7,9,14,45,792.5,149.5,3.35,36.0,837.0,750.07,541.37
2016,7,9,15,0,788.0,145.0,3.3,36.0,806.0,709.18,514.81
2016,7,9,15,15,776.5,142.5,3.2,35.5,768.0,663.79,484.25
2016,7,9,15,30,765.0,140.0,3.1,35.0,730.0,617.6,452.37
2016,7,9,15,45,744.0,139.5,3.05,35.0,686.0,567.12,415.85
2016,7,9,16,0,723.0,139.0,3.0,35.0,642.0,515.04,377.44
2016,7,9,16,15,703.0,134.5,3.0,35.0,595.0,462.45,337.87
2016,7,9,16,30,683.0,130.0,3.0,35.0,548.0,410.91,298.01
2016,7,9,16,45,650.5,127.5,3.0,35.0,497.0,357.71,256.09
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,307.39,215.61
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,255.97,174.37
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,208.24,136.13
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,161.01,100.09
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,118.78,70.67
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,78.68,47.92
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,53.74,39.26
2016,7,9,18,45,229.0,57.5,2.25,30.5,99.5,43.44,30.3
2016,7,9,19,0,140.0,42.0,2.2,30.0,57.0,34.35,21.84
2016,7,9,19,15,70.0,21.0,2.5,29.5,28.5,17.69,1.28
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.48,3.94
2016,7,10,6,15,43.5,42.5,2.75,24.5,50.0,56.01,36.72
2016,7,10,6,30,87.0,65.0,3.0,25.0,80.0,93.91,67.47
2016,7,10,6,45,147.0,81.5,3.3,25.5,117.0,138.37,103.52
2016,7,10,7,0,207.0,98.0,3.6,26.0,154.0,186.58,142.89
2016,7,10,7,15,192.5,123.0,3.7,26.5,184.5,218.06,169.08
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,242.97,189.08
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,281.61,219.06
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,320.62,248.56
2016,7,10,8,15,139.5,221.0,4.0,28.5,291.5,320.52,246.6
2016,7,10,8,30,86.0,245.0,4.0,29.0,294.0,309.07,235.71
2016,7,10,8,45,119.0,273.0,4.0,29.5,347.5,371.69,282.11
2016,7,10,9,0,152.0,301.0,4.0,30.0,401.0,430.64,324.73
2016,7,10,9,15,127.5,321.5,3.95,30.0,410.0,437.44,327.89
2016,7,10,9,30,103.0,342.0,3.9,30.0,419.0,434.93,324.47
2016,7,10,9,45,256.5,335.5,3.9,30.5,540.0,578.29,430.06
2016,7,10,10,0,410.0,329.0,3.9,31.0,661.0,722.56,531.78
2016,7,10,10,15,327.0,375.5,3.9,31.5,648.0,697.27,509.16
2016,7,10,10,30,244.0,422.0,3.9,32.0,635.0,673.12,488.11
2016,7,10,10,45,148.5,417.5,3.9,32.5,548.5,572.33,414.89
2016,7,10,11,0,53.0,413.0,3.9,33.0,462.0,467.99,338.18
2016,7,10,11,15,59.0,417.5,3.9,33.0,473.0,478.05,345.51
2016,7,10,11,30,65.0,422.0,3.9,33.0,484.0,487.97,352.34
2016,7,10,11,45,201.5,440.5,3.9,33.5,637.5,648.71,466.34
2016,7,10,12,0,338.0,459.0,3.9,34.0,791.0,807.5,573.54
2016,7,10,12,15,200.5,462.5,3.9,34.0,660.0,665.36,474.26
2016,7,10,12,30,63.0,466.0,3.9,34.0,529.0,524.43,374.31
2016,7,10,12,45,123.5,485.5,3.95,34.5,608.0,604.33,430.67
2016,7,10,13,0,184.0,505.0,4.0,35.0,687.0,677.28,480.29
2016,7,10,13,15,492.5,338.0,4.05,35.0,817.0,804.13,575.27
2016,7,10,13,30,801.0,171.0,4.1,35.0,947.0,911.12,650.1
2016,7,10,13,45,794.0,172.0,4.15,35.5,929.0,884.08,631.14
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,854.79,611.6
2016,7,10,14,15,780.5,171.0,4.2,36.0,886.0,820.98,590.1
2016,7,10,14,30,774.0,169.0,4.2,36.0,861.0,785.25,567.22
2016,7,10,14,45,758.5,170.5,4.2,36.0,828.5,744.2,540.6
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,702.27,512.12
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,656.29,481.16
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,610.59,449.6
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,560.02,412.82
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,510.81,376.22
2016,7,10,16,15,640.0,164.5,4.3,34.5,584.0,459.31,337.92
2016,7,10,16,30,618.0,159.0,4.3,34.0,537.0,409.19,299.59
2016,7,10,16,45,572.5,159.0,4.3,34.0,484.5,356.82,258.33
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,308.53,219.77
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,258.64,180.17
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,212.8,143.94
2016,7,10,17,45,382.5,133.0,3.75,32.5,277.5,167.56,110.45
2016,7,10,18,0,315.0,125.0,3.6,32.0,225.0,133.28,87.62
2016,7,10,18,15,251.5,107.5,3.4,31.0,178.0,95.42,64.56
2016,7,10,18,30,188.0,90.0,3.2,30.0,131.0,70.06,53.01
2016,7,10,18,45,112.5,67.0,3.0,29.5,89.5,55.6,40.46
2016,7,10,19,0,37.0,44.0,2.8,29.0,48.0,38.87,25.52
2016,7,10,19,15,18.5,22.0,2.9,28.5,24.0,20.3,1.83
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,10.29,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,21.43,3.83
2016,7,11,6,15,64.0,46.0,4.75,25.0,56.0,64.71,42.58
2016,7,11,6,30,119.0,72.0,4.9,25.0,91.0,110.77,80.01
2016,7,11,6,45,199.0,90.0,5.1,25.5,137.0,164.81,123.74
2016,7,11,7,0,279.0,108.0,5.3,26.0,183.0,224.97,172.88
2016,7,11,7,15,336.5,122.0,5.45,26.5,233.0,279.49,217.6
2016,7,11,7,30,394.0,136.0,5.6,27.0,283.0,344.86,270.07
2016,7,11,7,45,457.5,140.0,5.75,28.0,337.0,403.8,316.23
2016,7,11,8,0,521.0,144.0,5.9,29.0,391.0,468.25,365.56
2016,7,11,8,15,554.0,151.5,6.0,29.5,442.0,522.11,406.13
2016,7,11,8,30,587.0,159.0,6.1,30.0,493.0,580.8,449.3
2016,7,11,8,45,623.0,160.0,6.2,30.5,544.0,633.55,487.48
2016,7,11,9,0,659.0,161.0,6.3,31.0,595.0,687.49,525.79
2016,7,11,9,15,679.0,166.0,6.35,31.5,640.5,733.65,557.24
2016,7,11,9,30,699.0,171.0,6.4,32.0,686.0,779.14,586.97
2016,7,11,9,45,718.5,172.0,6.5,32.5,728.0,819.01,612.58
2016,7,11,10,0,738.0,173.0,6.6,33.0,770.0,857.63,637.09
2016,7,11,10,15,749.5,176.0,6.6,33.0,805.5,886.27,655.5
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,915.89,674.59
2016,7,11,10,45,772.0,179.5,6.65,33.5,870.5,940.1,688.78
2016,7,11,11,0,783.0,180.0,6.7,34.0,900.0,961.78,701.25
2016,7,11,11,15,789.0,182.0,6.65,34.5,922.0,977.31,709.14
