Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,795.0,184.0,6.6,35.0,944.0,989.9,715.1
2016,7,11,11,45,792.5,189.5,6.6,35.5,956.5,994.44,716.09
2016,7,11,12,0,790.0,195.0,6.6,36.0,969.0,995.82,715.13
2016,7,11,12,15,791.5,195.5,6.55,36.0,975.0,993.12,712.86
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,987.4,708.74
2016,7,11,12,45,791.5,196.5,6.45,36.0,978.5,975.81,700.86
2016,7,11,13,0,790.0,197.0,6.4,36.0,976.0,961.42,691.27
2016,7,11,13,15,787.5,196.5,6.3,36.0,966.0,942.39,678.46
2016,7,11,13,30,785.0,196.0,6.2,36.0,956.0,920.75,664.01
2016,7,11,13,45,778.5,195.5,6.15,36.5,937.5,892.98,644.42
2016,7,11,14,0,772.0,195.0,6.1,37.0,919.0,863.02,623.47
2016,7,11,14,15,765.0,193.0,6.05,37.0,894.0,829.16,601.24
2016,7,11,14,30,758.0,191.0,6.0,37.0,869.0,793.47,577.71
2016,7,11,14,45,756.5,183.5,5.95,37.0,839.0,755.14,552.19
2016,7,11,15,0,755.0,176.0,5.9,37.0,809.0,714.91,524.27
2016,7,11,15,15,742.0,172.5,5.85,36.5,770.5,667.56,491.8
2016,7,11,15,30,729.0,169.0,5.8,36.0,732.0,620.5,458.79
2016,7,11,15,45,709.0,167.0,5.8,36.0,688.0,570.38,421.92
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,520.82,384.69
2016,7,11,16,15,667.5,160.0,5.75,35.5,596.5,468.62,345.42
2016,7,11,16,30,646.0,155.0,5.7,35.0,549.0,417.69,306.08
2016,7,11,16,45,612.5,150.5,5.7,34.5,497.5,364.2,264.06
2016,7,11,17,0,579.0,146.0,5.7,34.0,446.0,313.82,223.66
2016,7,11,17,15,541.0,138.0,5.6,33.5,393.5,262.23,182.1
2016,7,11,17,30,503.0,130.0,5.5,33.0,341.0,214.45,143.77
2016,7,11,17,45,447.5,121.0,5.45,32.5,289.0,167.26,107.86
2016,7,11,18,0,392.0,112.0,5.4,32.0,237.0,126.31,79.35
2016,7,11,18,15,323.5,98.0,5.3,31.0,188.0,87.05,56.37
2016,7,11,18,30,255.0,84.0,5.2,30.0,139.0,65.82,49.51
2016,7,11,18,45,170.0,64.5,5.1,29.5,96.5,51.47,37.05
2016,7,11,19,0,85.0,45.0,5.0,29.0,54.0,38.12,24.87
2016,7,11,19,15,42.5,22.5,5.0,28.5,27.0,19.84,1.08
2016,7,11,19,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,11.5,4.9,23.5,13.0,13.7,0.0
2016,7,12,6,0,47.0,23.0,5.0,24.0,26.0,31.98,6.5
2016,7,12,6,15,140.5,42.5,5.15,24.5,63.5,79.3,51.2
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,136.02,96.83
2016,7,12,6,45,331.0,72.5,5.45,25.5,149.5,191.81,142.72
2016,7,12,7,0,428.0,83.0,5.6,26.0,198.0,258.23,197.71
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,234.36,182.32
2016,7,12,7,30,76.0,146.0,5.6,27.0,175.0,186.57,144.69
2016,7,12,7,45,146.5,170.0,5.7,28.0,236.0,257.78,200.73
2016,7,12,8,0,217.0,194.0,5.8,29.0,297.0,331.4,257.53
2016,7,12,8,15,460.5,154.5,5.85,29.5,406.0,465.6,362.81
2016,7,12,8,30,704.0,115.0,5.9,30.0,515.0,613.45,475.6
2016,7,12,8,45,730.5,116.5,5.95,30.5,565.0,662.91,510.55
2016,7,12,9,0,757.0,118.0,6.0,31.0,615.0,714.31,545.08
2016,7,12,9,15,515.5,225.5,6.0,31.5,575.5,661.74,500.83
2016,7,12,9,30,274.0,333.0,6.0,32.0,536.0,583.1,435.86
2016,7,12,9,45,546.0,230.0,6.0,32.5,662.0,726.7,544.49
2016,7,12,10,0,818.0,127.0,6.0,33.0,788.0,878.12,649.06
2016,7,12,10,15,827.0,129.0,5.95,33.5,822.5,903.82,663.04
2016,7,12,10,30,836.0,131.0,5.9,34.0,857.0,931.76,679.0
2016,7,12,10,45,845.0,130.5,5.9,34.5,886.0,954.49,691.63
2016,7,12,11,0,854.0,130.0,5.9,35.0,915.0,974.42,702.42
2016,7,12,11,15,858.5,131.5,5.85,35.0,936.0,989.0,710.9
2016,7,12,11,30,863.0,133.0,5.8,35.0,957.0,1000.4,717.4
2016,7,12,11,45,874.0,127.5,5.8,35.5,972.5,1008.08,720.37
2016,7,12,12,0,885.0,122.0,5.8,36.0,988.0,1012.56,721.36
2016,7,12,12,15,886.0,122.0,5.75,36.0,993.5,1009.21,718.62
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,1002.59,713.92
2016,7,12,12,45,888.5,120.5,5.7,36.5,997.5,991.81,705.46
2016,7,12,13,0,890.0,119.0,5.7,37.0,996.0,977.87,695.11
2016,7,12,13,15,887.5,118.5,5.65,37.0,985.5,957.97,682.17
2016,7,12,13,30,885.0,118.0,5.6,37.0,975.0,935.1,667.39
2016,7,12,13,45,881.5,117.0,5.6,37.0,957.0,907.97,650.14
2016,7,12,14,0,878.0,116.0,5.6,37.0,939.0,878.11,631.08
2016,7,12,14,15,872.5,114.5,5.55,37.0,913.5,843.52,608.58
2016,7,12,14,30,867.0,113.0,5.5,37.0,888.0,806.62,584.48
2016,7,12,14,45,857.5,112.5,5.5,37.0,855.5,765.48,557.59
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,722.7,529.37
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,676.41,498.17
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,629.04,464.07
2016,7,12,15,45,809.0,108.0,5.5,37.0,702.0,578.23,426.68
2016,7,12,16,0,791.0,108.0,5.5,37.0,657.0,525.17,386.87
2016,7,12,16,15,773.0,104.5,5.5,36.5,609.5,471.3,346.22
2016,7,12,16,30,755.0,101.0,5.5,36.0,562.0,418.12,304.84
2016,7,12,16,45,725.0,100.0,5.55,35.5,510.0,363.64,261.46
2016,7,12,17,0,695.0,99.0,5.6,35.0,458.0,308.92,217.01
2016,7,12,17,15,663.0,94.0,5.55,34.5,405.5,255.29,172.85
2016,7,12,17,30,631.0,89.0,5.5,34.0,353.0,204.88,131.38
2016,7,12,17,45,584.5,83.0,5.5,33.5,300.5,154.83,92.27
2016,7,12,18,0,538.0,77.0,5.5,33.0,248.0,110.09,60.71
2016,7,12,18,15,474.0,68.5,5.4,32.5,198.0,67.97,37.56
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,43.41,30.52
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.0,36.28,24.25
2016,7,12,19,0,221.0,37.0,5.2,31.0,60.0,28.49,16.97
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.0,4.05,24.5,13.5,14.79,0.0
2016,7,13,6,0,79.0,22.0,4.2,25.0,27.0,37.07,6.21
2016,7,13,6,15,185.5,38.5,4.35,25.5,64.5,87.11,55.26
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,143.7,100.71
2016,7,13,6,45,391.0,62.5,4.65,26.5,151.5,199.96,147.19
2016,7,13,7,0,490.0,70.0,4.8,27.0,201.0,269.3,204.55
2016,7,13,7,15,542.5,77.0,4.9,27.5,253.0,326.68,252.52
2016,7,13,7,30,595.0,84.0,5.0,28.0,305.0,388.89,303.13
2016,7,13,7,45,647.5,85.0,5.15,29.0,360.5,449.03,350.37
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,512.13,398.47
2016,7,13,8,15,726.0,90.0,5.4,30.5,468.0,566.48,439.19
2016,7,13,8,30,752.0,94.0,5.5,31.0,520.0,621.58,479.39
2016,7,13,8,45,776.5,95.0,5.6,31.5,570.5,672.76,514.61
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,723.9,548.72
2016,7,13,9,15,815.5,98.5,5.7,32.5,666.5,764.64,574.61
2016,7,13,9,30,830.0,101.0,5.7,33.0,712.0,807.5,601.65
2016,7,13,9,45,842.5,102.0,5.75,33.5,752.5,845.4,625.13
2016,7,13,10,0,855.0,103.0,5.8,34.0,793.0,881.32,647.05
2016,7,13,10,15,863.0,104.5,5.85,34.5,828.0,911.41,664.88
2016,7,13,10,30,871.0,106.0,5.9,35.0,863.0,938.86,680.87
2016,7,13,10,45,877.5,107.0,5.95,35.5,891.5,961.55,693.67
2016,7,13,11,0,884.0,108.0,6.0,36.0,920.0,981.24,704.51
2016,7,13,11,15,888.0,109.0,6.0,36.0,941.0,995.34,712.94
2016,7,13,11,30,892.0,110.0,6.0,36.0,962.0,1006.17,719.35
2016,7,13,11,45,873.5,125.5,6.0,36.5,970.0,1005.71,717.01
2016,7,13,12,0,855.0,141.0,6.0,37.0,978.0,1001.51,712.42
2016,7,13,12,15,856.5,141.5,6.0,37.0,983.5,999.14,710.68
2016,7,13,12,30,858.0,142.0,6.0,37.0,989.0,993.6,706.99
2016,7,13,12,45,856.0,142.5,6.05,37.5,986.5,981.54,697.97
2016,7,13,13,0,854.0,143.0,6.1,38.0,984.0,966.53,687.18
2016,7,13,13,15,852.0,142.5,6.1,38.0,974.0,947.66,675.15
2016,7,13,13,30,850.0,142.0,6.1,38.0,964.0,925.93,661.31
2016,7,13,13,45,845.0,141.5,6.1,38.0,946.0,898.71,643.89
2016,7,13,14,0,840.0,141.0,6.1,38.0,928.0,868.97,624.79
2016,7,13,14,15,834.0,139.5,6.05,37.5,903.0,835.06,603.93
2016,7,13,14,30,828.0,138.0,6.0,37.0,878.0,798.99,581.45
2016,7,13,14,45,808.5,143.0,6.0,37.0,843.5,756.89,553.65
2016,7,13,15,0,789.0,148.0,6.0,37.0,809.0,713.42,524.67
2016,7,13,15,15,777.5,145.5,5.95,36.5,771.5,667.89,493.31
2016,7,13,15,30,766.0,143.0,5.9,36.0,734.0,621.53,460.62
2016,7,13,15,45,747.0,141.5,5.9,36.0,690.0,571.12,423.37
2016,7,13,16,0,728.0,140.0,5.9,36.0,646.0,518.91,384.06
2016,7,13,16,15,708.0,136.0,5.85,35.5,598.5,466.39,344.28
2016,7,13,16,30,688.0,132.0,5.8,35.0,551.0,414.89,304.17
2016,7,13,16,45,656.0,129.0,5.75,35.0,499.5,361.03,260.87
2016,7,13,17,0,624.0,126.0,5.7,35.0,448.0,310.0,219.11
2016,7,13,17,15,588.5,119.5,5.6,34.5,396.0,257.99,176.88
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,209.75,137.81
2016,7,13,17,45,501.0,105.0,5.4,33.5,292.0,161.65,100.9
2016,7,13,18,0,449.0,97.0,5.3,33.0,240.0,118.95,71.1
2016,7,13,18,15,381.0,86.0,5.0,32.5,190.5,79.11,48.58
2016,7,13,18,30,313.0,75.0,4.7,32.0,141.0,55.48,40.52
2016,7,13,18,45,222.5,58.5,4.45,31.5,98.5,44.4,30.9
2016,7,13,19,0,132.0,42.0,4.2,31.0,56.0,34.32,21.54
2016,7,13,19,15,66.0,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,63.0,10.5,3.6,23.5,14.5,16.6,0.0
2016,7,14,6,0,126.0,21.0,3.8,24.0,29.0,44.69,5.93
2016,7,14,6,15,246.5,34.5,3.95,24.5,68.0,95.22,59.39
2016,7,14,6,30,367.0,48.0,4.1,25.0,107.0,156.77,109.16
2016,7,14,6,45,447.5,56.5,4.25,25.5,156.0,213.07,156.82
2016,7,14,7,0,528.0,65.0,4.4,26.0,205.0,277.92,211.38
2016,7,14,7,15,579.5,71.5,4.5,26.5,258.0,336.3,260.46
2016,7,14,7,30,631.0,78.0,4.6,27.0,311.0,399.39,311.96
2016,7,14,7,45,665.5,83.5,4.75,28.0,364.5,456.62,356.94
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,516.12,402.13
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,569.66,442.0
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,625.16,482.12
2016,7,14,8,45,771.0,101.0,4.95,30.5,572.5,674.99,516.19
2016,7,14,9,0,789.0,105.0,5.0,31.0,622.0,724.27,548.62
2016,7,14,9,15,804.0,108.0,4.95,31.5,667.5,769.21,577.04
2016,7,14,9,30,819.0,111.0,4.9,32.0,713.0,812.83,604.04
2016,7,14,9,45,828.5,114.5,4.85,32.5,753.5,846.32,623.72
2016,7,14,10,0,838.0,118.0,4.8,33.0,794.0,881.75,644.5
2016,7,14,10,15,846.5,119.5,4.75,33.5,828.5,911.83,661.44
2016,7,14,10,30,855.0,121.0,4.7,34.0,863.0,939.34,676.68
2016,7,14,10,45,859.0,124.0,4.7,34.5,891.0,961.33,688.51
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,980.27,698.39
2016,7,14,11,15,867.5,128.0,4.7,35.0,940.0,994.52,706.74
2016,7,14,11,30,872.0,129.0,4.7,35.0,961.0,1005.58,713.15
2016,7,14,11,45,874.0,129.5,4.7,35.5,974.0,1010.36,714.2
2016,7,14,12,0,876.0,130.0,4.7,36.0,987.0,1011.83,713.28
2016,7,14,12,15,876.5,130.5,4.7,36.0,992.5,1008.49,710.93
2016,7,14,12,30,877.0,131.0,4.7,36.0,998.0,1001.91,706.65
2016,7,14,12,45,874.5,132.5,4.75,36.5,995.0,990.19,698.01
2016,7,14,13,0,872.0,134.0,4.8,37.0,992.0,975.45,687.58
2016,7,14,13,15,869.5,133.5,4.85,37.0,981.5,955.81,675.59
2016,7,14,13,30,867.0,133.0,4.9,37.0,971.0,933.26,661.86
2016,7,14,13,45,860.5,133.0,4.95,37.0,952.0,904.77,644.26
2016,7,14,14,0,854.0,133.0,5.0,37.0,933.0,873.77,624.97
2016,7,14,14,15,848.0,132.0,5.05,36.5,908.0,839.9,604.96
2016,7,14,14,30,842.0,131.0,5.1,36.0,883.0,803.82,583.23
2016,7,14,14,45,832.0,130.0,5.15,36.0,850.5,762.64,556.57
2016,7,14,15,0,822.0,129.0,5.2,36.0,818.0,719.93,528.61
2016,7,14,15,15,811.5,127.0,5.25,36.0,780.0,673.67,496.96
2016,7,14,15,30,801.0,125.0,5.3,36.0,742.0,626.92,463.47
2016,7,14,15,45,785.0,123.0,5.35,36.0,698.5,576.16,426.29
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,525.41,388.19
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,472.3,347.99
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,419.99,307.2
2016,7,14,16,45,704.5,110.5,5.25,34.5,508.5,362.61,261.68
2016,7,14,17,0,677.0,107.0,5.2,34.0,457.0,309.91,218.68
2016,7,14,17,15,644.0,102.0,5.05,33.5,404.5,256.92,175.05
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,207.31,134.3
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,157.77,95.61
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,114.08,64.94
2016,7,14,18,15,443.5,75.5,4.45,32.5,195.5,72.76,42.26
2016,7,14,18,30,377.0,66.0,4.2,32.0,145.0,48.41,34.65
2016,7,14,18,45,276.0,52.5,4.0,31.5,101.5,39.56,26.92
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,30.21,18.25
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,11.6,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,26.32,0.19
2016,7,15,6,15,111.0,42.0,3.85,25.0,58.5,72.53,46.41
2016,7,15,6,30,196.0,63.0,3.9,25.0,95.0,123.56,87.64
2016,7,15,6,45,290.0,76.0,4.0,25.5,143.0,181.66,134.91
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,247.17,188.63
2016,7,15,7,15,442.5,99.5,4.15,26.5,242.5,304.66,236.04
2016,7,15,7,30,501.0,110.0,4.2,27.0,294.0,367.89,286.92
2016,7,15,7,45,526.5,117.0,4.3,28.0,338.5,414.98,323.65
2016,7,15,8,0,552.0,124.0,4.4,29.0,383.0,466.75,362.63
2016,7,15,8,15,546.5,143.5,4.4,29.5,426.0,507.69,392.5
2016,7,15,8,30,541.0,163.0,4.4,30.0,469.0,549.83,422.25
2016,7,15,8,45,620.0,155.5,4.45,30.5,536.5,625.74,477.24
2016,7,15,9,0,699.0,148.0,4.5,31.0,604.0,703.41,532.09
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.0,748.53,560.68
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,792.75,588.22
2016,7,15,9,45,743.5,162.0,4.35,33.0,735.0,829.7,609.14
2016,7,15,10,0,752.0,168.0,4.3,34.0,774.0,861.63,626.35
2016,7,15,10,15,762.0,171.0,4.15,34.0,809.0,892.55,644.82
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,921.18,661.62
2016,7,15,10,45,773.5,180.0,3.85,34.5,870.0,942.23,671.98
2016,7,15,11,0,775.0,186.0,3.7,35.0,896.0,960.36,680.41
2016,7,15,11,15,780.0,187.5,3.55,35.5,917.0,974.41,686.19
2016,7,15,11,30,785.0,189.0,3.4,36.0,938.0,985.51,690.1
2016,7,15,11,45,783.0,193.5,3.3,36.5,950.0,989.59,689.98
2016,7,15,12,0,781.0,198.0,3.2,37.0,962.0,990.53,688.06
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,987.43,685.91
2016,7,15,12,30,783.0,199.0,3.2,37.0,972.0,981.33,682.03
2016,7,15,12,45,778.5,201.5,3.2,37.5,968.5,968.88,672.91
2016,7,15,13,0,774.0,204.0,3.2,38.0,965.0,953.71,662.26
2016,7,15,13,15,771.0,203.0,3.3,38.0,955.0,933.98,650.88
2016,7,15,13,30,768.0,202.0,3.4,38.0,945.0,911.7,637.9
2016,7,15,13,45,761.0,202.0,3.5,38.0,926.5,884.33,621.62
2016,7,15,14,0,754.0,202.0,3.6,38.0,908.0,854.83,603.88
2016,7,15,14,15,746.5,199.5,3.7,38.0,883.0,821.16,583.3
2016,7,15,14,30,739.0,197.0,3.8,38.0,858.0,784.67,560.68
2016,7,15,14,45,728.5,194.5,3.95,38.0,826.0,744.31,534.81
2016,7,15,15,0,718.0,192.0,4.1,38.0,794.0,702.8,507.26
2016,7,15,15,15,704.5,188.5,4.1,37.5,756.0,657.38,477.03
2016,7,15,15,30,691.0,185.0,4.1,37.0,718.0,611.52,445.75
2016,7,15,15,45,674.5,180.0,4.2,37.0,675.0,562.29,410.64
2016,7,15,16,0,658.0,175.0,4.3,37.0,632.0,513.4,374.88
2016,7,15,16,15,635.5,169.5,4.3,36.5,584.5,461.69,336.8
2016,7,15,16,30,613.0,164.0,4.3,36.0,537.0,411.43,298.72
2016,7,15,16,45,583.0,157.5,4.3,36.0,486.5,359.12,257.74
2016,7,15,17,0,553.0,151.0,4.3,36.0,436.0,309.45,218.12
2016,7,15,17,15,514.0,142.5,4.15,35.5,384.0,258.34,177.74
2016,7,15,17,30,475.0,134.0,4.0,35.0,332.0,211.33,140.74
2016,7,15,17,45,420.5,123.5,3.85,34.5,280.5,164.55,105.7
2016,7,15,18,0,366.0,113.0,3.7,34.0,229.0,123.94,77.8
2016,7,15,18,15,298.5,98.0,3.4,33.0,180.5,89.2,58.39
2016,7,15,18,30,231.0,83.0,3.1,32.0,132.0,65.09,48.41
2016,7,15,18,45,148.5,62.5,2.8,31.5,90.5,49.97,35.42
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,35.81,22.6
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.67,14.97
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,44.19,29.93
2016,7,16,6,45,3.5,67.0,3.15,25.5,68.0,67.44,49.13
2016,7,16,7,0,7.0,89.0,3.3,26.0,91.0,90.96,68.33
2016,7,16,7,15,15.5,110.5,3.3,26.5,116.0,116.4,88.7
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,146.25,112.23
2016,7,16,7,45,194.5,150.0,3.35,27.5,239.5,266.78,207.85
2016,7,16,8,0,365.0,168.0,3.4,28.0,338.0,395.2,307.23
2016,7,16,8,15,380.0,188.0,3.4,28.5,384.5,443.23,342.27
2016,7,16,8,30,395.0,208.0,3.4,29.0,431.0,498.22,381.64
2016,7,16,8,45,472.0,203.0,3.45,30.0,493.5,565.79,429.95
2016,7,16,9,0,549.0,198.0,3.5,31.0,556.0,638.43,480.52
2016,7,16,9,15,520.0,227.5,3.45,31.5,586.5,667.12,497.32
2016,7,16,9,30,491.0,257.0,3.4,32.0,617.0,691.84,511.2
2016,7,16,9,45,654.5,193.0,3.4,32.5,702.0,785.15,576.95
2016,7,16,10,0,818.0,129.0,3.4,33.0,787.0,879.91,637.05
2016,7,16,10,15,678.5,224.5,3.35,33.5,787.0,874.69,630.2
2016,7,16,10,30,539.0,320.0,3.3,34.0,787.0,853.57,609.58
2016,7,16,10,45,696.5,227.0,3.3,34.5,851.5,920.49,655.28
2016,7,16,11,0,854.0,134.0,3.3,35.0,916.0,978.71,689.69
2016,7,16,11,15,690.5,259.0,3.3,35.0,901.0,963.09,678.66
2016,7,16,11,30,527.0,384.0,3.3,35.0,886.0,929.4,651.05
2016,7,16,11,45,686.5,269.0,3.3,35.5,933.0,973.62,683.28
2016,7,16,12,0,846.0,154.0,3.3,36.0,980.0,1005.77,701.3
2016,7,16,12,15,847.0,154.5,3.35,36.0,986.0,1002.89,699.39
2016,7,16,12,30,848.0,155.0,3.4,36.0,992.0,996.88,695.9
2016,7,16,12,45,846.5,155.0,3.5,36.5,989.5,984.87,687.67
2016,7,16,13,0,845.0,155.0,3.6,37.0,987.0,969.93,677.71
2016,7,16,13,15,842.5,154.5,3.65,37.0,976.5,950.68,666.2
2016,7,16,13,30,840.0,154.0,3.7,37.0,966.0,928.62,652.95
2016,7,16,13,45,834.5,153.5,3.8,37.5,947.5,901.11,635.15
2016,7,16,14,0,829.0,153.0,3.9,38.0,929.0,873.27,617.13
2016,7,16,14,15,822.5,151.5,4.0,37.5,904.0,838.59,597.12
2016,7,16,14,30,816.0,150.0,4.1,37.0,879.0,801.85,575.48
2016,7,16,14,45,812.5,144.5,4.2,37.0,848.0,761.69,550.09
2016,7,16,15,0,809.0,139.0,4.3,37.0,817.0,719.61,523.11
2016,7,16,15,15,797.5,136.5,4.35,37.0,778.5,673.15,491.42
2016,7,16,15,30,786.0,134.0,4.4,37.0,740.0,625.82,458.02
2016,7,16,15,45,769.5,131.5,4.45,37.0,696.0,574.91,421.28
2016,7,16,16,0,753.0,129.0,4.5,37.0,652.0,524.09,383.68
2016,7,16,16,15,733.5,125.5,4.55,36.5,603.5,471.23,344.36
2016,7,16,16,30,714.0,122.0,4.6,36.0,555.0,416.7,302.64
2016,7,16,16,45,686.5,117.5,4.65,35.5,503.5,361.7,259.47
2016,7,16,17,0,659.0,113.0,4.7,35.0,452.0,309.01,217.03
2016,7,16,17,15,624.5,107.0,4.65,34.5,399.5,255.68,173.67
2016,7,16,17,30,590.0,101.0,4.6,34.0,347.0,205.93,133.28
2016,7,16,17,45,541.5,94.0,4.55,33.5,294.0,157.0,95.53
2016,7,16,18,0,493.0,87.0,4.5,33.0,241.0,113.71,65.38
2016,7,16,18,15,427.0,76.5,4.25,32.5,191.5,72.32,42.56
2016,7,16,18,30,361.0,66.0,4.0,32.0,142.0,48.48,34.7
2016,7,16,18,45,267.5,52.0,3.75,31.5,99.0,39.23,26.62
2016,7,16,19,0,174.0,38.0,3.5,31.0,56.0,29.45,17.54
2016,7,16,19,15,87.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,12.63,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,31.1,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,80.91,50.78
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,136.03,95.33
2016,7,17,6,45,353.5,67.0,3.15,25.5,145.5,191.72,141.27
2016,7,17,7,0,445.0,78.0,3.3,26.0,194.0,257.52,195.63
2016,7,17,7,15,500.5,86.5,3.3,26.5,246.0,317.02,244.81
2016,7,17,7,30,556.0,95.0,3.3,27.0,298.0,380.18,295.61
2016,7,17,7,45,604.5,99.0,3.3,28.0,353.0,439.65,341.6
2016,7,17,8,0,653.0,103.0,3.3,29.0,408.0,502.83,388.78
2016,7,17,8,15,681.5,108.0,3.3,29.5,460.0,557.78,429.03
2016,7,17,8,30,710.0,113.0,3.3,30.0,512.0,613.82,468.87
2016,7,17,8,45,734.5,116.0,3.35,30.5,562.5,665.54,504.67
2016,7,17,9,0,759.0,119.0,3.4,31.0,613.0,715.68,537.13
2016,7,17,9,15,775.0,122.5,3.4,31.5,659.0,760.96,565.45
2016,7,17,9,30,791.0,126.0,3.4,32.0,705.0,805.05,592.51
2016,7,17,9,45,804.0,128.0,3.45,32.5,746.0,843.47,615.63
2016,7,17,10,0,817.0,130.0,3.5,33.0,787.0,880.02,637.28
2016,7,17,10,15,826.0,132.0,3.5,33.5,822.0,910.76,654.65
2016,7,17,10,30,835.0,134.0,3.5,34.0,857.0,933.83,666.97
2016,7,17,10,45,842.0,135.5,3.55,34.5,885.5,956.82,679.55
2016,7,17,11,0,849.0,137.0,3.6,35.0,914.0,976.93,690.29
2016,7,17,11,15,853.0,138.0,3.65,35.0,935.0,990.55,698.39
2016,7,17,11,30,857.0,139.0,3.7,35.0,956.0,1001.0,704.64
2016,7,17,11,45,869.0,133.0,3.75,35.5,971.5,1009.25,708.16
2016,7,17,12,0,881.0,127.0,3.8,36.0,987.0,1014.31,709.78
2016,7,17,12,15,882.0,127.0,3.85,36.0,992.5,1011.03,707.78
2016,7,17,12,30,883.0,127.0,3.9,36.0,998.0,1004.47,703.88
2016,7,17,12,45,882.0,126.5,4.0,36.5,995.5,992.26,695.38
2016,7,17,13,0,881.0,126.0,4.1,37.0,993.0,976.95,685.03
2016,7,17,13,15,878.5,125.5,4.1,37.0,982.0,957.15,672.8
2016,7,17,13,30,876.0,125.0,4.1,37.0,971.0,934.41,658.75
2016,7,17,13,45,871.0,124.5,4.2,37.0,952.5,906.55,641.92
2016,7,17,14,0,866.0,124.0,4.3,37.0,934.0,876.06,623.31
2016,7,17,14,15,860.0,123.0,4.3,37.0,909.0,841.78,601.69
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,805.24,578.48
2016,7,17,14,45,845.0,120.5,4.35,37.0,851.5,763.86,552.05
2016,7,17,15,0,836.0,119.0,4.4,37.0,819.0,720.83,524.24
2016,7,17,15,15,825.5,117.0,4.4,36.5,780.5,674.88,494.45
2016,7,17,15,30,815.0,115.0,4.4,36.0,742.0,627.85,461.93
2016,7,17,15,45,800.0,113.0,4.4,36.0,698.5,575.41,423.83
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,524.37,385.72
2016,7,17,16,15,767.0,107.5,4.4,35.5,607.0,470.6,345.37
2016,7,17,16,30,749.0,104.0,4.4,35.0,559.0,417.54,304.27
2016,7,17,16,45,723.5,101.0,4.4,35.0,507.5,363.06,260.44
2016,7,17,17,0,698.0,98.0,4.4,35.0,456.0,307.9,215.3
2016,7,17,17,15,666.0,92.5,4.3,34.5,403.5,253.5,170.75
2016,7,17,17,30,634.0,87.0,4.2,34.0,351.0,202.35,128.88
2016,7,17,17,45,587.0,81.5,4.15,33.5,298.0,152.4,90.08
2016,7,17,18,0,540.0,76.0,4.1,33.0,245.0,107.84,59.02
2016,7,17,18,15,475.5,67.5,3.85,32.5,194.5,65.6,36.38
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,42.91,30.07
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.26,23.35
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,27.01,15.56
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,9.5,1.75,23.5,11.0,12.3,0.0
2016,7,18,6,0,62.0,19.0,2.0,24.0,22.0,30.45,0.0
2016,7,18,6,15,167.5,35.5,2.15,24.5,58.0,79.54,49.22
2016,7,18,6,30,273.0,52.0,2.3,25.0,94.0,134.31,93.48
2016,7,18,6,45,361.0,62.0,2.5,25.5,141.5,188.32,138.2
2016,7,18,7,0,449.0,72.0,2.7,26.0,189.0,254.02,192.51
2016,7,18,7,15,504.0,80.5,2.75,26.5,240.5,311.86,240.39
2016,7,18,7,30,559.0,89.0,2.8,27.0,292.0,374.88,291.07
2016,7,18,7,45,610.5,91.5,2.85,28.0,346.5,434.39,337.12
2016,7,18,8,0,662.0,94.0,2.9,29.0,401.0,497.9,384.62
2016,7,18,8,15,477.5,161.5,2.9,29.5,397.5,482.71,370.24
2016,7,18,8,30,293.0,229.0,2.9,30.0,394.0,444.98,338.28
2016,7,18,8,45,248.5,261.0,2.95,30.5,410.0,459.27,346.53
2016,7,18,9,0,204.0,293.0,3.0,31.0,426.0,462.13,346.02
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,625.52,468.13
2016,7,18,9,30,796.0,114.0,2.9,32.0,696.0,796.19,585.03
2016,7,18,9,45,805.5,117.5,2.9,32.5,736.0,833.41,606.0
2016,7,18,10,0,815.0,121.0,2.9,33.0,776.0,863.9,623.28
2016,7,18,10,15,436.0,254.5,2.9,33.0,607.0,679.37,494.88
2016,7,18,10,30,57.0,388.0,2.9,33.0,438.0,446.9,322.58
2016,7,18,10,45,450.0,259.5,2.9,33.5,670.0,714.12,519.11
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,964.99,682.72
2016,7,18,11,15,848.0,132.0,2.9,34.0,923.0,979.6,689.11
2016,7,18,11,30,853.0,133.0,2.9,34.0,944.0,991.08,695.61
2016,7,18,11,45,851.0,137.0,2.9,34.5,956.5,995.33,696.28
2016,7,18,12,0,849.0,141.0,2.9,35.0,969.0,996.27,695.06
2016,7,18,12,15,850.0,141.0,2.9,35.0,975.0,993.02,692.81
2016,7,18,12,30,851.0,141.0,2.9,35.0,981.0,986.61,688.73
2016,7,18,12,45,850.0,141.5,2.95,35.5,978.5,975.63,680.92
2016,7,18,13,0,849.0,142.0,3.0,36.0,976.0,961.67,671.37
2016,7,18,13,15,846.5,141.5,3.05,36.0,966.0,942.38,659.95
2016,7,18,13,30,844.0,141.0,3.1,36.0,956.0,920.26,646.78
2016,7,18,13,45,840.0,139.5,3.15,36.0,938.0,893.07,630.38
2016,7,18,14,0,836.0,138.0,3.2,36.0,920.0,863.32,612.28
2016,7,18,14,15,830.0,136.5,3.25,35.5,895.0,829.44,592.62
2016,7,18,14,30,824.0,135.0,3.3,35.0,870.0,793.4,571.3
2016,7,18,14,45,809.0,137.5,3.35,35.0,836.5,752.39,545.24
2016,7,18,15,0,794.0,140.0,3.4,35.0,803.0,709.68,517.75
2016,7,18,15,15,782.5,137.0,3.45,35.0,765.5,663.33,486.08
2016,7,18,15,30,771.0,134.0,3.5,35.0,728.0,616.14,452.84
2016,7,18,15,45,691.5,164.5,3.55,35.0,673.0,557.73,409.91
2016,7,18,16,0,612.0,195.0,3.6,35.0,618.0,506.87,371.74
2016,7,18,16,15,643.0,166.0,3.65,34.5,581.5,461.72,338.77
2016,7,18,16,30,674.0,137.0,3.7,34.0,545.0,412.59,301.29
2016,7,18,16,45,596.0,144.0,3.8,34.0,481.0,351.08,253.48
2016,7,18,17,0,518.0,151.0,3.9,34.0,417.0,297.52,211.48
2016,7,18,17,15,421.0,150.5,3.9,33.5,350.5,239.95,167.78
2016,7,18,17,30,324.0,150.0,3.9,33.0,284.0,196.53,135.92
2016,7,18,17,45,300.5,130.5,3.95,32.5,241.0,155.48,104.46
2016,7,18,18,0,277.0,111.0,4.0,32.0,198.0,117.25,76.78
2016,7,18,18,15,239.0,92.5,3.9,31.5,156.5,82.21,54.86
2016,7,18,18,30,201.0,74.0,3.8,31.0,115.0,58.54,43.18
2016,7,18,18,45,147.5,54.5,3.75,30.5,80.0,44.01,30.63
2016,7,18,19,0,94.0,35.0,3.7,30.0,45.0,28.91,17.06
2016,7,18,19,15,47.0,17.5,3.7,29.5,22.5,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,13.56,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,36.62,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,59.5,85.8,51.35
2016,7,19,6,30,344.0,44.0,1.3,26.0,96.0,144.92,99.05
2016,7,19,6,45,433.0,51.5,1.3,26.5,145.0,201.2,145.62
2016,7,19,7,0,522.0,59.0,1.3,27.0,194.0,267.05,199.72
2016,7,19,7,15,573.0,65.0,1.3,27.5,245.5,324.23,246.66
2016,7,19,7,30,624.0,71.0,1.3,28.0,297.0,386.14,295.69
2016,7,19,7,45,664.5,74.5,1.3,28.5,351.0,444.03,340.09
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,503.96,384.4
2016,7,19,8,15,731.0,82.0,1.35,29.5,457.0,558.71,423.62
2016,7,19,8,30,757.0,86.0,1.4,30.0,509.0,614.23,462.14
2016,7,19,8,45,777.0,88.5,1.5,30.5,558.5,664.22,494.73
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,710.37,523.85
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,754.72,551.75
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,797.71,578.43
2016,7,19,9,45,837.5,98.0,2.1,32.5,740.0,835.95,602.13
2016,7,19,10,0,849.0,100.0,2.3,33.0,781.0,872.16,624.36
2016,7,19,10,15,857.0,101.5,2.45,33.5,816.0,902.34,642.19
2016,7,19,10,30,865.0,103.0,2.6,34.0,851.0,929.9,658.32
2016,7,19,10,45,870.5,105.0,2.8,34.5,879.0,952.79,671.86
2016,7,19,11,0,876.0,107.0,3.0,35.0,907.0,972.64,683.51
2016,7,19,11,15,880.5,108.0,3.15,35.0,928.5,987.32,692.99
2016,7,19,11,30,885.0,109.0,3.3,35.0,950.0,998.76,700.57
2016,7,19,11,45,886.5,110.0,3.45,35.5,963.5,1003.85,702.82
2016,7,19,12,0,888.0,111.0,3.6,36.0,977.0,1005.57,703.08
2016,7,19,12,15,889.0,111.5,3.75,36.0,983.0,1002.91,702.15
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,996.92,699.22
2016,7,19,12,45,888.5,113.0,4.05,36.0,986.5,985.7,693.05
2016,7,19,13,0,887.0,114.0,4.2,36.0,984.0,971.33,684.94
2016,7,19,13,15,722.5,216.0,4.25,36.0,920.0,904.05,642.27
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,833.43,593.56
2016,7,19,13,45,510.0,355.0,4.4,36.0,840.0,808.83,576.46
2016,7,19,14,0,462.0,392.0,4.5,36.0,824.0,784.38,559.1
2016,7,19,14,15,440.0,380.5,4.55,36.0,783.0,737.04,527.82
2016,7,19,14,30,418.0,369.0,4.6,36.0,742.0,689.98,496.43
2016,7,19,14,45,481.0,333.5,4.65,36.0,747.5,686.17,495.95
2016,7,19,15,0,544.0,298.0,4.7,36.0,753.0,676.37,490.84
2016,7,19,15,15,526.5,283.5,4.7,35.5,707.0,624.81,456.14
2016,7,19,15,30,509.0,269.0,4.7,35.0,661.0,573.7,421.15
2016,7,19,15,45,448.0,273.5,4.75,35.0,603.0,515.03,378.63
2016,7,19,16,0,387.0,278.0,4.8,35.0,545.0,463.29,340.56
2016,7,19,16,15,354.5,263.0,4.8,34.5,494.0,411.57,303.03
2016,7,19,16,30,322.0,248.0,4.8,34.0,443.0,362.79,267.0
2016,7,19,16,45,447.0,191.0,4.8,34.0,435.0,336.86,245.32
2016,7,19,17,0,572.0,134.0,4.8,34.0,427.0,299.16,212.22
2016,7,19,17,15,546.5,123.0,4.7,33.5,377.5,248.51,171.04
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,200.53,132.07
2016,7,19,17,45,522.0,94.5,4.6,32.5,284.0,153.42,93.94
2016,7,19,18,0,523.0,77.0,4.6,32.0,240.0,106.3,58.88
2016,7,19,18,15,458.5,68.0,4.35,31.5,190.0,64.65,36.56
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,43.11,30.36
2016,7,19,18,45,295.5,46.5,3.95,30.5,97.0,34.93,23.16
2016,7,19,19,0,197.0,34.0,3.8,30.0,54.0,26.25,14.9
2016,7,19,19,15,98.5,17.0,3.7,29.5,27.0,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.0,8.5,1.45,24.5,10.0,10.7,0.0
2016,7,20,6,0,50.0,17.0,1.7,25.0,20.0,26.22,0.0
2016,7,20,6,15,155.5,34.0,1.75,25.5,55.5,75.28,45.67
2016,7,20,6,30,261.0,51.0,1.8,26.0,91.0,129.71,89.56
2016,7,20,6,45,355.5,61.0,1.85,26.5,139.0,184.95,134.71
2016,7,20,7,0,450.0,71.0,1.9,27.0,187.0,252.65,190.0
2016,7,20,7,15,505.5,79.5,1.9,27.5,238.5,310.73,237.57
2016,7,20,7,30,561.0,88.0,1.9,28.0,290.0,374.06,287.86
2016,7,20,7,45,612.0,90.5,1.9,28.5,344.5,433.41,333.73
2016,7,20,8,0,663.0,93.0,1.9,29.0,399.0,496.72,381.06
2016,7,20,8,15,691.0,97.5,1.95,29.5,451.5,551.32,420.59
2016,7,20,8,30,719.0,102.0,2.0,30.0,504.0,605.61,458.77
2016,7,20,8,45,743.5,104.5,2.05,30.5,554.0,657.28,493.49
2016,7,20,9,0,768.0,107.0,2.1,31.0,604.0,709.01,526.46
2016,7,20,9,15,435.0,221.5,2.2,31.5,507.5,592.51,439.26
2016,7,20,9,30,102.0,336.0,2.3,32.0,411.0,428.41,314.18
2016,7,20,9,45,107.0,352.5,2.45,32.5,435.0,452.27,330.89
2016,7,20,10,0,112.0,369.0,2.6,33.0,459.0,483.6,351.71
2016,7,20,10,15,478.5,244.0,2.75,33.5,654.0,707.7,515.95
2016,7,20,10,30,845.0,119.0,2.9,34.0,849.0,927.74,660.85
2016,7,20,10,45,852.5,120.0,3.05,34.5,878.0,951.06,672.68
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,971.49,684.28
2016,7,20,11,15,864.5,122.0,3.3,35.0,928.0,985.92,693.23
2016,7,20,11,30,869.0,123.0,3.4,35.0,949.0,997.14,700.29
2016,7,20,11,45,860.0,132.5,3.5,35.5,960.0,1000.09,700.84
2016,7,20,12,0,851.0,142.0,3.6,36.0,971.0,999.54,699.35
2016,7,20,12,15,852.0,142.0,3.65,36.0,976.5,996.29,697.41
2016,7,20,12,30,853.0,142.0,3.7,36.0,982.0,989.86,693.61
2016,7,20,12,45,852.5,142.0,3.8,36.5,980.0,978.86,685.9
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,964.84,676.4
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,945.46,664.69
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,923.23,651.22
2016,7,20,13,45,841.0,141.0,4.05,37.0,939.5,895.55,634.23
2016,7,20,14,0,835.0,141.0,4.1,37.0,921.0,865.38,615.6
2016,7,20,14,15,829.0,139.5,4.1,37.0,896.0,831.46,594.22
2016,7,20,14,30,823.0,138.0,4.1,37.0,871.0,795.38,571.31
2016,7,20,14,45,788.0,152.5,4.2,37.0,833.0,750.56,542.73
2016,7,20,15,0,753.0,167.0,4.3,37.0,795.0,705.42,512.74
2016,7,20,15,15,740.5,163.5,4.3,36.5,757.0,659.52,481.94
2016,7,20,15,30,728.0,160.0,4.3,36.0,719.0,611.41,448.84
2016,7,20,15,45,522.0,228.0,4.3,36.0,617.0,516.86,378.81
2016,7,20,16,0,316.0,296.0,4.3,36.0,515.0,441.25,322.18
2016,7,20,16,15,481.5,220.5,4.25,35.5,526.0,432.65,316.94
2016,7,20,16,30,647.0,145.0,4.2,35.0,537.0,407.68,297.16
2016,7,20,16,45,631.5,133.0,4.2,35.0,486.5,353.83,254.36
2016,7,20,17,0,616.0,121.0,4.2,35.0,436.0,301.1,211.55
2016,7,20,17,15,570.0,119.0,4.1,34.5,384.5,250.69,171.05
2016,7,20,17,30,524.0,117.0,4.0,34.0,333.0,205.35,134.91
2016,7,20,17,45,480.5,106.0,3.95,33.5,282.0,157.13,98.0
2016,7,20,18,0,437.0,95.0,3.9,33.0,231.0,113.86,67.83
2016,7,20,18,15,369.5,83.0,3.6,32.5,182.0,74.04,45.8
2016,7,20,18,30,302.0,71.0,3.3,32.0,133.0,52.66,38.11
2016,7,20,18,45,217.0,54.0,3.0,31.5,91.5,41.06,28.03
2016,7,20,19,0,132.0,37.0,2.7,31.0,50.0,30.44,17.97
2016,7,20,19,15,66.0,18.5,2.7,30.5,25.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,21.0,36.19,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,58.5,86.1,50.96
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,146.12,100.04
2016,7,21,6,45,444.5,51.0,2.8,26.0,145.5,203.58,147.96
2016,7,21,7,0,534.0,59.0,2.9,27.0,195.0,270.71,203.55
2016,7,21,7,15,585.5,65.5,2.8,27.5,247.5,329.32,252.36
2016,7,21,7,30,637.0,72.0,2.7,28.0,300.0,392.71,303.33
2016,7,21,7,45,675.5,76.0,2.6,29.0,354.5,450.81,347.94
