Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,714.0,80.0,2.5,30.0,409.0,510.65,392.0
2016,7,21,8,15,740.0,84.0,2.3,30.5,461.5,565.92,431.35
2016,7,21,8,30,766.0,88.0,2.1,31.0,514.0,621.93,469.57
2016,7,21,8,45,784.5,91.5,1.9,32.0,564.0,672.42,500.02
2016,7,21,9,0,803.0,95.0,1.7,33.0,614.0,722.37,528.44
2016,7,21,9,15,817.5,97.5,1.7,33.5,660.0,763.46,552.63
2016,7,21,9,30,832.0,100.0,1.7,34.0,706.0,806.73,577.88
2016,7,21,9,45,842.0,103.0,1.75,34.5,746.5,844.98,599.94
2016,7,21,10,0,852.0,106.0,1.8,35.0,787.0,881.08,620.44
2016,7,21,10,15,860.5,107.5,1.95,35.0,822.5,911.83,639.75
2016,7,21,10,30,869.0,109.0,2.1,35.0,858.0,939.97,657.47
2016,7,21,10,45,873.5,111.5,2.25,35.5,886.5,962.51,670.36
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,981.95,681.38
2016,7,21,11,15,882.5,114.5,2.45,36.0,936.5,996.14,689.7
2016,7,21,11,30,887.0,115.0,2.5,36.0,958.0,1007.06,696.17
2016,7,21,11,45,889.5,116.0,2.65,36.5,972.0,1013.15,699.29
2016,7,21,12,0,892.0,117.0,2.8,37.0,986.0,1015.84,700.41
2016,7,21,12,15,893.0,117.0,2.9,37.0,992.0,1012.63,699.04
2016,7,21,12,30,894.0,117.0,3.0,37.0,998.0,1006.08,695.74
2016,7,21,12,45,895.0,116.0,3.1,37.5,996.0,995.26,688.46
2016,7,21,13,0,896.0,115.0,3.2,38.0,994.0,981.21,679.26
2016,7,21,13,15,894.0,114.5,3.25,38.0,984.0,961.61,667.75
2016,7,21,13,30,892.0,114.0,3.3,38.0,974.0,938.95,654.37
2016,7,21,13,45,891.0,111.5,3.4,38.0,956.5,912.31,638.76
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,882.75,621.22
2016,7,21,14,15,885.0,107.5,3.55,38.0,914.0,847.99,599.94
2016,7,21,14,30,880.0,106.0,3.6,38.0,889.0,810.84,576.96
2016,7,21,14,45,873.5,104.0,3.65,38.0,857.0,769.83,551.23
2016,7,21,15,0,867.0,102.0,3.7,38.0,825.0,726.9,523.95
2016,7,21,15,15,857.5,100.5,3.7,38.0,786.5,680.66,493.95
2016,7,21,15,30,848.0,99.0,3.7,38.0,748.0,633.18,460.62
2016,7,21,15,45,835.5,96.5,3.7,38.0,704.5,581.98,423.85
2016,7,21,16,0,823.0,94.0,3.7,38.0,661.0,530.28,385.74
2016,7,21,16,15,806.5,91.0,3.65,37.5,613.0,475.95,345.31
2016,7,21,16,30,790.0,88.0,3.6,37.0,565.0,419.07,301.79
2016,7,21,16,45,768.0,84.5,3.6,36.5,513.5,363.1,257.63
2016,7,21,17,0,746.0,81.0,3.6,36.0,462.0,308.71,213.47
2016,7,21,17,15,716.5,77.0,3.5,35.5,409.0,253.74,168.32
2016,7,21,17,30,687.0,73.0,3.4,35.0,356.0,201.69,125.61
2016,7,21,17,45,645.0,68.0,3.35,35.0,302.5,147.33,83.15
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,100.24,50.52
2016,7,21,18,15,541.5,56.0,2.9,34.0,197.5,55.8,28.05
2016,7,21,18,30,480.0,49.0,2.5,33.0,146.0,34.37,22.85
2016,7,21,18,45,382.0,39.0,2.15,32.0,101.5,28.55,17.75
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,22.3,11.59
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.07,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.86,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,37.76,0.0
2016,7,22,6,15,255.5,28.0,2.35,25.5,58.5,89.35,51.94
2016,7,22,6,30,381.0,40.0,2.3,26.0,96.0,149.39,101.22
2016,7,22,6,45,463.0,48.0,2.3,27.0,145.0,205.79,148.42
2016,7,22,7,0,545.0,56.0,2.3,28.0,194.0,271.09,202.42
2016,7,22,7,15,596.0,62.0,2.15,28.5,246.5,329.5,250.69
2016,7,22,7,30,647.0,68.0,2.0,29.0,299.0,392.64,300.9
2016,7,22,7,45,684.0,72.0,1.9,30.0,353.0,449.57,344.09
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,509.98,387.85
2016,7,22,8,15,746.5,79.5,1.85,31.5,459.5,564.73,427.16
2016,7,22,8,30,772.0,83.0,1.9,32.0,512.0,620.19,465.7
2016,7,22,8,45,792.0,85.5,2.0,33.0,562.0,670.94,497.63
2016,7,22,9,0,812.0,88.0,2.1,34.0,612.0,717.85,526.03
2016,7,22,9,15,826.5,90.5,2.2,34.0,658.5,762.91,554.9
2016,7,22,9,30,841.0,93.0,2.3,34.0,705.0,806.57,582.59
2016,7,22,9,45,852.0,95.0,2.4,34.5,746.0,844.99,605.42
2016,7,22,10,0,863.0,97.0,2.5,35.0,787.0,881.29,626.7
2016,7,22,10,15,871.5,98.5,2.55,35.5,822.5,912.42,644.14
2016,7,22,10,30,880.0,100.0,2.6,36.0,858.0,940.89,659.83
2016,7,22,10,45,886.0,101.5,2.65,36.5,887.0,964.13,672.19
2016,7,22,11,0,892.0,103.0,2.7,37.0,916.0,984.29,682.68
2016,7,22,11,15,896.0,103.5,2.75,37.0,937.5,998.24,690.83
2016,7,22,11,30,900.0,104.0,2.8,37.0,959.0,1008.86,697.09
2016,7,22,11,45,898.0,108.5,2.85,37.5,971.5,1014.15,698.75
2016,7,22,12,0,896.0,113.0,2.9,38.0,984.0,1015.93,698.4
2016,7,22,12,15,897.0,113.0,2.95,38.0,990.5,1012.74,696.62
2016,7,22,12,30,898.0,113.0,3.0,38.0,997.0,1006.19,692.92
2016,7,22,12,45,897.5,113.0,3.05,38.5,994.5,994.85,684.96
2016,7,22,13,0,897.0,113.0,3.1,39.0,992.0,980.3,675.15
2016,7,22,13,15,895.0,112.5,3.15,39.0,982.0,960.66,663.7
2016,7,22,13,30,893.0,112.0,3.2,39.0,972.0,937.97,650.39
2016,7,22,13,45,889.0,111.5,3.25,39.0,954.5,910.51,634.08
2016,7,22,14,0,885.0,111.0,3.3,39.0,937.0,880.29,615.98
2016,7,22,14,15,880.0,110.0,3.3,39.0,911.5,846.13,594.99
2016,7,22,14,30,875.0,109.0,3.3,39.0,886.0,809.58,572.36
2016,7,22,14,45,860.5,111.5,3.35,39.0,852.5,766.85,545.74
2016,7,22,15,0,846.0,114.0,3.4,39.0,819.0,722.82,517.97
2016,7,22,15,15,836.0,112.0,3.4,38.5,780.5,676.59,488.81
2016,7,22,15,30,826.0,110.0,3.4,38.0,742.0,629.2,456.69
2016,7,22,15,45,812.0,107.5,3.4,38.0,698.0,578.07,420.12
2016,7,22,16,0,798.0,105.0,3.4,38.0,654.0,524.37,380.82
2016,7,22,16,15,780.0,102.0,3.4,37.5,606.0,470.2,340.77
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,416.7,299.87
2016,7,22,16,45,737.0,95.5,3.4,37.0,506.5,361.06,255.68
2016,7,22,17,0,712.0,92.0,3.4,37.0,455.0,307.38,212.04
2016,7,22,17,15,680.5,87.5,3.3,36.5,402.0,250.57,166.09
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,199.44,124.62
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,148.22,85.34
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,102.34,54.0
2016,7,22,18,15,492.0,62.5,2.75,34.0,191.5,59.29,32.03
2016,7,22,18,30,428.0,54.0,2.4,33.0,141.0,38.88,26.56
2016,7,22,18,45,328.5,42.5,2.05,32.5,97.0,31.88,20.4
2016,7,22,19,0,229.0,31.0,1.7,32.0,53.0,23.91,12.65
2016,7,22,19,15,114.5,15.5,1.75,31.5,26.5,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,27.22,0.0
2016,7,23,6,15,199.5,30.0,2.6,25.5,54.0,79.31,46.06
2016,7,23,6,30,312.0,45.0,2.6,26.0,90.0,135.58,92.38
2016,7,23,6,45,397.0,55.0,2.65,26.5,138.0,192.2,139.47
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,257.16,193.38
2016,7,23,7,15,535.5,72.5,2.55,27.5,238.0,314.96,241.25
2016,7,23,7,30,589.0,80.0,2.4,28.0,290.0,377.8,291.52
2016,7,23,7,45,632.0,84.5,2.3,29.0,344.0,436.46,336.4
2016,7,23,8,0,675.0,89.0,2.2,30.0,398.0,498.33,381.81
2016,7,23,8,15,702.5,93.5,2.2,30.5,450.5,553.28,421.49
2016,7,23,8,30,730.0,98.0,2.2,31.0,503.0,607.94,459.74
2016,7,23,8,45,753.5,100.5,2.2,32.0,553.5,659.46,492.93
2016,7,23,9,0,777.0,103.0,2.2,33.0,604.0,710.94,524.22
2016,7,23,9,15,792.5,106.0,2.25,33.5,650.0,756.2,551.97
2016,7,23,9,30,808.0,109.0,2.3,34.0,696.0,800.19,578.49
2016,7,23,9,45,822.0,110.0,2.35,34.5,737.5,834.89,598.58
2016,7,23,10,0,836.0,111.0,2.4,35.0,779.0,871.9,620.03
2016,7,23,10,15,845.0,113.0,2.45,35.5,814.5,903.26,637.65
2016,7,23,10,30,854.0,115.0,2.5,36.0,850.0,932.08,653.58
2016,7,23,10,45,862.0,115.5,2.65,36.5,879.0,955.63,667.0
2016,7,23,11,0,870.0,116.0,2.8,37.0,908.0,976.27,678.65
2016,7,23,11,15,874.5,117.0,2.9,37.0,929.5,990.91,687.64
2016,7,23,11,30,879.0,118.0,3.0,37.0,951.0,1002.29,694.77
2016,7,23,11,45,883.0,117.5,3.1,37.5,965.5,1008.33,697.28
2016,7,23,12,0,887.0,117.0,3.2,38.0,980.0,1011.02,697.84
2016,7,23,12,15,888.5,117.5,3.25,38.0,986.0,1008.83,696.62
2016,7,23,12,30,890.0,118.0,3.3,38.0,992.0,1003.3,693.47
2016,7,23,12,45,889.5,117.5,3.4,38.5,990.0,991.52,685.48
2016,7,23,13,0,889.0,117.0,3.5,39.0,988.0,976.55,675.62
2016,7,23,13,15,887.0,116.5,3.55,39.0,978.0,957.02,664.09
2016,7,23,13,30,885.0,116.0,3.6,39.0,968.0,934.46,650.7
2016,7,23,13,45,881.0,115.5,3.65,39.0,950.0,907.15,634.31
2016,7,23,14,0,877.0,115.0,3.7,39.0,932.0,877.11,616.13
2016,7,23,14,15,871.0,113.5,3.7,39.0,906.5,841.84,594.26
2016,7,23,14,30,865.0,112.0,3.7,39.0,881.0,804.27,570.78
2016,7,23,14,45,851.0,114.5,3.7,39.0,847.5,762.25,544.21
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,718.9,516.51
2016,7,23,15,15,826.5,114.5,3.7,38.5,775.5,672.2,486.72
2016,7,23,15,30,816.0,112.0,3.7,38.0,737.0,624.4,454.18
2016,7,23,15,45,801.5,110.0,3.75,38.0,693.0,571.98,416.71
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,520.88,379.1
2016,7,23,16,15,769.0,104.5,3.8,37.5,601.0,466.76,338.93
2016,7,23,16,30,751.0,101.0,3.8,37.0,553.0,413.33,297.97
2016,7,23,16,45,726.5,97.5,3.8,37.0,501.5,358.43,254.21
2016,7,23,17,0,702.0,94.0,3.8,37.0,450.0,302.89,209.13
2016,7,23,17,15,670.0,89.0,3.75,36.5,397.0,248.54,164.99
2016,7,23,17,30,638.0,84.0,3.7,36.0,344.0,197.45,123.57
2016,7,23,17,45,592.0,78.0,3.65,35.5,291.0,146.94,84.83
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,101.72,54.01
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,58.84,32.11
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,38.99,26.51
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,31.53,19.98
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,23.13,11.86
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,24.71,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,52.5,76.88,44.35
2016,7,24,6,30,299.0,46.0,2.7,26.0,88.0,133.2,90.77
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.0,189.59,137.53
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,254.97,191.72
2016,7,24,7,15,532.0,72.5,2.75,27.5,236.0,313.13,240.0
2016,7,24,7,30,587.0,80.0,2.7,28.0,288.0,376.5,290.94
2016,7,24,7,45,634.5,83.5,2.65,29.0,343.0,436.36,337.05
2016,7,24,8,0,682.0,87.0,2.6,30.0,398.0,499.86,384.11
2016,7,24,8,15,709.0,91.5,2.55,30.5,450.5,553.64,423.08
2016,7,24,8,30,736.0,96.0,2.5,31.0,503.0,609.57,462.26
2016,7,24,8,45,761.5,97.0,2.45,31.5,553.5,661.19,496.37
2016,7,24,9,0,787.0,98.0,2.4,32.0,604.0,712.9,528.85
2016,7,24,9,15,802.0,101.0,2.35,32.5,650.0,758.18,556.21
2016,7,24,9,30,817.0,104.0,2.3,33.0,696.0,798.09,579.49
2016,7,24,9,45,830.0,105.5,2.3,34.0,737.5,836.95,600.84
2016,7,24,10,0,843.0,107.0,2.3,35.0,779.0,873.88,620.53
2016,7,24,10,15,851.5,108.5,2.3,35.5,814.5,904.49,637.2
2016,7,24,10,30,860.0,110.0,2.3,36.0,850.0,932.51,652.15
2016,7,24,10,45,866.5,111.5,2.35,36.5,878.5,955.82,664.55
2016,7,24,11,0,873.0,113.0,2.4,37.0,907.0,976.15,675.13
2016,7,24,11,15,877.5,114.0,2.45,37.0,928.5,990.85,683.74
2016,7,24,11,30,882.0,115.0,2.5,37.0,950.0,1002.29,690.49
2016,7,24,11,45,880.0,118.5,2.6,37.5,963.0,1006.41,691.92
2016,7,24,12,0,878.0,122.0,2.7,38.0,976.0,1007.09,691.41
2016,7,24,12,15,879.0,122.0,2.7,38.0,981.5,1003.9,689.23
2016,7,24,12,30,880.0,122.0,2.7,38.0,987.0,997.41,685.18
2016,7,24,12,45,878.0,123.0,2.75,38.0,984.5,985.7,678.5
2016,7,24,13,0,876.0,124.0,2.8,38.0,982.0,970.87,669.99
2016,7,24,13,15,874.0,123.5,2.8,38.0,972.0,951.52,658.37
2016,7,24,13,30,872.0,123.0,2.8,38.0,962.0,929.19,644.96
2016,7,24,13,45,866.5,123.0,2.85,38.5,943.5,901.28,627.12
2016,7,24,14,0,861.0,123.0,2.9,39.0,925.0,870.76,607.65
2016,7,24,14,15,855.0,121.5,2.9,38.5,899.5,835.94,587.58
2016,7,24,14,30,849.0,120.0,2.9,38.0,874.0,798.86,565.85
2016,7,24,14,45,829.0,125.5,2.9,38.0,839.0,755.59,538.65
2016,7,24,15,0,809.0,131.0,2.9,38.0,804.0,711.14,510.42
2016,7,24,15,15,797.5,128.5,2.9,38.0,765.5,664.39,479.23
2016,7,24,15,30,786.0,126.0,2.9,38.0,727.0,616.76,446.15
2016,7,24,15,45,767.0,125.0,2.9,38.0,682.5,565.49,409.67
2016,7,24,16,0,748.0,124.0,2.9,38.0,638.0,514.54,372.49
2016,7,24,16,15,728.5,120.0,2.9,37.5,590.0,461.17,333.33
2016,7,24,16,30,709.0,116.0,2.9,37.0,542.0,406.28,291.87
2016,7,24,16,45,677.0,113.5,2.95,37.0,490.0,351.43,248.83
2016,7,24,17,0,645.0,111.0,3.0,37.0,438.0,299.4,207.06
2016,7,24,17,15,610.5,105.0,3.0,36.5,385.5,246.67,164.85
2016,7,24,17,30,576.0,99.0,3.0,36.0,333.0,197.57,125.64
2016,7,24,17,45,520.0,92.5,3.0,35.5,280.0,148.81,89.08
2016,7,24,18,0,464.0,86.0,3.0,35.0,227.0,106.74,61.01
2016,7,24,18,15,398.0,74.5,2.85,34.5,178.0,66.11,39.58
2016,7,24,18,30,332.0,63.0,2.7,34.0,129.0,46.57,32.71
2016,7,24,18,45,235.0,48.0,2.55,34.0,87.0,36.4,23.84
2016,7,24,19,0,138.0,33.0,2.4,34.0,45.0,25.66,13.53
2016,7,24,19,15,69.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,31.07,16.57
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,56.52,38.65
2016,7,25,6,45,46.0,73.5,2.0,26.5,83.5,90.87,66.57
2016,7,25,7,0,70.0,98.0,2.0,27.0,115.0,127.6,96.38
2016,7,25,7,15,100.5,118.5,2.0,27.0,150.5,169.06,129.83
2016,7,25,7,30,131.0,139.0,2.0,27.0,186.0,210.15,162.61
2016,7,25,7,45,164.5,163.0,2.0,27.5,231.5,259.72,201.06
2016,7,25,8,0,198.0,187.0,2.0,28.0,277.0,312.4,241.0
2016,7,25,8,15,355.5,181.5,1.9,28.0,368.0,419.91,323.23
2016,7,25,8,30,513.0,176.0,1.8,28.0,459.0,543.27,414.06
2016,7,25,8,45,551.5,178.5,1.75,28.5,509.5,596.07,449.86
2016,7,25,9,0,590.0,181.0,1.7,29.0,560.0,653.8,488.42
2016,7,25,9,15,610.0,187.5,1.6,29.5,605.0,699.43,516.96
2016,7,25,9,30,630.0,194.0,1.5,30.0,650.0,744.57,544.37
2016,7,25,9,45,663.0,189.0,1.4,30.5,694.0,788.15,570.02
2016,7,25,10,0,696.0,184.0,1.3,31.0,738.0,831.38,594.03
2016,7,25,10,15,707.5,187.5,1.35,31.5,773.0,863.09,612.0
2016,7,25,10,30,719.0,191.0,1.4,32.0,808.0,892.74,628.67
2016,7,25,10,45,740.5,185.0,1.45,33.0,840.0,916.17,640.1
2016,7,25,11,0,762.0,179.0,1.5,34.0,872.0,941.35,652.56
2016,7,25,11,15,768.0,180.5,1.65,34.5,893.5,956.47,661.42
2016,7,25,11,30,774.0,182.0,1.8,35.0,915.0,968.68,668.6
2016,7,25,11,45,796.0,170.0,1.95,35.5,934.0,980.2,675.4
2016,7,25,12,0,818.0,158.0,2.1,36.0,953.0,988.73,680.39
2016,7,25,12,15,820.0,158.5,2.2,36.0,959.5,986.81,679.96
2016,7,25,12,30,822.0,159.0,2.3,36.0,966.0,981.7,677.75
2016,7,25,12,45,824.5,157.0,2.45,36.5,965.0,966.37,668.39
2016,7,25,13,0,827.0,155.0,2.6,37.0,964.0,953.57,660.64
2016,7,25,13,15,825.0,154.0,2.7,37.0,954.0,934.48,649.9
2016,7,25,13,30,823.0,153.0,2.8,37.0,944.0,912.58,637.4
2016,7,25,13,45,819.5,151.5,2.9,37.5,926.5,886.13,620.67
2016,7,25,14,0,816.0,150.0,3.0,38.0,909.0,859.28,603.65
2016,7,25,14,15,809.5,148.5,3.1,38.0,884.0,824.75,582.85
2016,7,25,14,30,803.0,147.0,3.2,38.0,859.0,788.16,560.52
2016,7,25,14,45,489.5,276.5,3.35,38.0,706.0,639.25,457.71
2016,7,25,15,0,176.0,406.0,3.5,38.0,553.0,512.02,364.61
2016,7,25,15,15,451.5,281.0,3.6,37.5,632.0,571.05,413.11
2016,7,25,15,30,727.0,156.0,3.7,37.0,711.0,605.8,442.25
2016,7,25,15,45,552.5,217.0,3.8,36.5,624.5,523.64,382.35
2016,7,25,16,0,378.0,278.0,3.9,36.0,538.0,457.57,333.82
2016,7,25,16,15,189.0,214.5,4.0,35.5,344.5,287.68,211.15
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,144.59,105.2
2016,7,25,16,45,0.0,114.0,4.2,34.5,114.0,109.69,79.35
2016,7,25,17,0,0.0,77.0,4.3,34.0,77.0,74.47,52.61
2016,7,25,17,15,0.0,67.5,4.25,33.5,67.5,65.25,45.76
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,56.05,38.79
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,46.85,31.71
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,37.65,24.5
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,29.43,17.94
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,21.22,12.08
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.98,5.84
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,10.25,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,49.08,27.67
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,94.16,65.86
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,86.2,63.05
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,69.84,51.45
2016,7,26,7,15,0.0,92.5,2.5,25.0,92.5,91.32,69.01
2016,7,26,7,30,0.0,114.0,2.5,25.0,114.0,112.76,86.17
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.0,265.11,208.35
2016,7,26,8,0,452.0,153.0,2.6,26.0,358.0,434.4,339.26
2016,7,26,8,15,310.5,196.5,2.6,26.5,345.5,407.87,316.12
2016,7,26,8,30,169.0,240.0,2.6,27.0,333.0,366.8,281.75
2016,7,26,8,45,134.0,263.0,2.65,27.5,341.5,372.75,284.33
2016,7,26,9,0,99.0,286.0,2.7,28.0,350.0,368.41,278.93
2016,7,26,9,15,88.0,305.5,2.7,28.0,365.5,382.94,288.53
2016,7,26,9,30,77.0,325.0,2.7,28.0,381.0,396.38,297.16
2016,7,26,9,45,83.0,342.0,2.75,28.5,406.0,420.89,313.82
2016,7,26,10,0,89.0,359.0,2.8,29.0,431.0,445.48,330.33
2016,7,26,10,15,162.5,375.0,2.8,29.0,512.5,538.99,398.21
2016,7,26,10,30,236.0,391.0,2.8,29.0,594.0,635.32,466.0
2016,7,26,10,45,220.0,422.0,2.8,29.5,616.5,647.9,471.67
2016,7,26,11,0,204.0,453.0,2.8,30.0,639.0,666.43,481.74
2016,7,26,11,15,471.0,328.5,2.8,30.0,770.5,816.84,591.12
2016,7,26,11,30,738.0,204.0,2.8,30.0,902.0,959.14,687.42
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.0,877.59,628.62
2016,7,26,12,0,304.0,470.0,2.8,30.0,766.0,787.53,562.08
2016,7,26,12,15,535.5,331.5,2.8,30.0,856.0,880.2,631.68
2016,7,26,12,30,767.0,193.0,2.8,30.0,946.0,961.22,687.06
2016,7,26,12,45,584.0,311.0,2.8,30.0,884.0,891.46,638.82
2016,7,26,13,0,401.0,429.0,2.8,30.0,822.0,817.26,584.42
2016,7,26,13,15,457.0,370.5,2.8,30.0,813.5,805.01,579.52
2016,7,26,13,30,513.0,312.0,2.8,30.0,805.0,786.71,570.13
2016,7,26,13,45,381.0,385.5,2.85,30.0,748.0,722.79,523.51
2016,7,26,14,0,249.0,459.0,2.9,30.0,691.0,663.21,479.54
2016,7,26,14,15,500.0,317.5,2.9,30.0,766.0,728.15,532.18
2016,7,26,14,30,751.0,176.0,2.9,30.0,841.0,774.02,568.82
2016,7,26,14,45,491.5,287.5,2.9,30.0,716.5,651.03,479.32
2016,7,26,15,0,232.0,399.0,2.9,30.0,592.0,546.0,400.43
2016,7,26,15,15,147.5,368.0,2.85,30.0,488.5,447.33,329.96
2016,7,26,15,30,63.0,337.0,2.8,30.0,385.0,357.85,264.68
2016,7,26,15,45,105.5,327.0,2.8,30.0,402.0,368.35,273.69
2016,7,26,16,0,148.0,317.0,2.8,30.0,419.0,372.0,276.94
2016,7,26,16,15,400.0,226.5,2.75,29.5,472.5,397.35,297.09
2016,7,26,16,30,652.0,136.0,2.7,29.0,526.0,399.05,296.25
2016,7,26,16,45,630.0,128.5,2.7,29.0,476.5,346.39,253.47
2016,7,26,17,0,608.0,121.0,2.7,29.0,427.0,295.55,211.43
2016,7,26,17,15,572.5,114.0,2.6,28.5,375.5,243.74,168.87
2016,7,26,17,30,537.0,107.0,2.5,28.0,324.0,195.74,129.63
2016,7,26,17,45,491.0,97.5,2.4,28.0,272.5,148.25,92.59
2016,7,26,18,0,445.0,88.0,2.3,28.0,221.0,105.54,62.81
2016,7,26,18,15,378.0,76.0,2.1,27.5,172.5,65.62,41.38
2016,7,26,18,30,311.0,64.0,1.9,27.0,124.0,47.51,34.54
2016,7,26,18,45,223.0,47.5,1.7,26.5,83.5,36.12,24.43
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.1,12.57
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,3.02
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.19,12.19
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,36.7,24.32
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,51.26,36.38
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,67.58,49.65
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,83.89,62.63
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,49.75,34.83
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,16.41,7.69
2016,7,27,8,15,0.0,43.5,1.6,27.5,43.5,42.03,28.25
2016,7,27,8,30,0.0,70.0,1.6,28.0,70.0,67.69,48.45
2016,7,27,8,45,0.0,46.0,1.65,28.5,46.0,44.47,29.78
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,21.26,11.26
2016,7,27,9,15,0.0,71.0,1.75,29.0,71.0,68.71,48.54
2016,7,27,9,30,0.0,120.0,1.8,29.0,120.0,116.58,85.41
2016,7,27,9,45,5.5,175.5,1.85,29.5,180.0,176.31,130.54
2016,7,27,10,0,11.0,231.0,1.9,30.0,240.0,236.72,175.06
2016,7,27,10,15,126.0,323.0,2.0,30.0,430.5,450.78,333.22
2016,7,27,10,30,241.0,415.0,2.1,30.0,621.0,657.77,476.93
2016,7,27,10,45,337.0,395.5,2.25,30.5,695.0,740.64,532.84
2016,7,27,11,0,433.0,376.0,2.4,31.0,769.0,824.42,589.02
2016,7,27,11,15,397.5,401.5,2.5,31.0,769.5,812.76,579.7
2016,7,27,11,30,362.0,427.0,2.6,31.0,770.0,804.91,573.48
2016,7,27,11,45,511.0,348.0,2.75,31.0,840.0,878.89,627.36
2016,7,27,12,0,660.0,269.0,2.9,31.0,910.0,946.9,676.16
2016,7,27,12,15,662.0,269.5,2.95,31.0,916.0,944.73,674.38
2016,7,27,12,30,664.0,270.0,3.0,31.0,922.0,939.85,671.52
2016,7,27,12,45,452.5,381.0,3.15,31.0,824.5,832.7,596.07
2016,7,27,13,0,241.0,492.0,3.3,31.0,727.0,722.01,516.81
2016,7,27,13,15,457.0,374.0,3.35,31.0,814.5,808.52,582.98
2016,7,27,13,30,673.0,256.0,3.4,31.0,902.0,879.82,636.67
2016,7,27,13,45,675.0,249.0,3.45,31.5,886.0,855.1,619.18
2016,7,27,14,0,677.0,242.0,3.5,32.0,870.0,828.09,600.77
2016,7,27,14,15,668.5,239.5,3.5,31.5,845.5,794.36,579.61
2016,7,27,14,30,660.0,237.0,3.5,31.0,821.0,759.18,557.15
2016,7,27,14,45,661.0,226.0,3.5,31.0,792.0,721.94,532.12
2016,7,27,15,0,662.0,215.0,3.5,31.0,763.0,682.9,505.42
2016,7,27,15,15,647.5,210.5,3.45,31.0,725.5,637.74,473.47
2016,7,27,15,30,633.0,206.0,3.4,31.0,688.0,592.39,440.82
2016,7,27,15,45,616.5,199.5,3.35,31.0,645.5,544.04,405.41
2016,7,27,16,0,600.0,193.0,3.3,31.0,603.0,496.16,369.57
2016,7,27,16,15,576.0,186.5,3.15,30.5,556.0,445.4,331.34
2016,7,27,16,30,552.0,180.0,3.0,30.0,509.0,396.11,293.29
2016,7,27,16,45,525.5,170.0,2.85,30.0,460.0,344.71,252.39
2016,7,27,17,0,499.0,160.0,2.7,30.0,411.0,295.73,212.75
2016,7,27,17,15,459.0,150.0,2.3,29.5,359.5,245.9,172.84
2016,7,27,17,30,419.0,140.0,1.9,29.0,308.0,200.4,136.75
2016,7,27,17,45,373.5,125.5,1.55,29.0,258.5,154.78,101.94
2016,7,27,18,0,328.0,111.0,1.2,29.0,209.0,118.01,76.66
2016,7,27,18,15,260.0,94.0,1.1,28.5,161.5,80.41,55.05
2016,7,27,18,30,192.0,77.0,1.0,28.0,114.0,60.7,45.36
2016,7,27,18,45,120.5,54.5,0.9,27.5,75.5,43.92,30.69
2016,7,27,19,0,49.0,32.0,0.8,27.0,37.0,27.79,14.99
2016,7,27,19,15,24.5,16.0,0.8,26.5,18.5,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,2.1,24.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.3,24.0,11.0,10.81,0.0
2016,7,28,6,15,100.0,30.0,2.4,24.0,44.0,55.94,30.37
2016,7,28,6,30,200.0,49.0,2.5,24.0,77.0,111.0,76.49
2016,7,28,6,45,292.0,62.5,2.7,24.5,123.0,165.21,121.0
2016,7,28,7,0,384.0,76.0,2.9,25.0,169.0,229.84,174.43
2016,7,28,7,15,443.5,86.0,2.95,25.5,220.0,286.9,221.94
2016,7,28,7,30,503.0,96.0,3.0,26.0,271.0,352.41,274.94
2016,7,28,7,45,557.5,100.0,3.15,26.5,325.0,412.46,322.66
2016,7,28,8,0,612.0,104.0,3.3,27.0,379.0,476.93,372.47
2016,7,28,8,15,424.0,168.0,3.25,27.5,370.5,454.73,352.65
2016,7,28,8,30,236.0,232.0,3.2,28.0,362.0,409.83,314.71
2016,7,28,8,45,247.5,252.5,3.2,28.5,400.5,449.84,343.35
2016,7,28,9,0,259.0,273.0,3.2,29.0,439.0,490.11,371.26
2016,7,28,9,15,235.0,304.0,3.1,29.0,463.5,506.07,380.84
2016,7,28,9,30,211.0,335.0,3.0,29.0,488.0,526.47,393.37
2016,7,28,9,45,263.0,346.5,2.9,29.5,548.0,597.13,442.4
2016,7,28,10,0,315.0,358.0,2.8,30.0,608.0,662.61,486.43
2016,7,28,10,15,568.5,243.5,2.75,30.0,721.0,793.4,581.68
2016,7,28,10,30,822.0,129.0,2.7,30.0,834.0,916.44,662.4
2016,7,28,10,45,830.0,130.5,2.7,30.5,863.0,940.43,674.54
2016,7,28,11,0,838.0,132.0,2.7,31.0,892.0,961.6,685.68
2016,7,28,11,15,843.0,133.0,2.75,31.0,913.5,976.3,694.55
2016,7,28,11,30,848.0,134.0,2.8,31.0,935.0,987.86,701.58
2016,7,28,11,45,852.0,134.0,2.85,31.5,949.0,994.18,704.0
2016,7,28,12,0,856.0,134.0,2.9,32.0,963.0,997.25,704.52
2016,7,28,12,15,857.5,134.0,2.95,32.0,969.0,994.52,702.95
2016,7,28,12,30,859.0,134.0,3.0,32.0,975.0,988.55,699.49
2016,7,28,12,45,858.5,134.0,3.1,32.0,973.0,977.42,693.25
2016,7,28,13,0,858.0,134.0,3.2,32.0,971.0,963.19,685.12
2016,7,28,13,15,855.5,133.5,3.25,32.0,961.0,943.53,673.2
2016,7,28,13,30,853.0,133.0,3.3,32.0,951.0,920.95,659.45
2016,7,28,13,45,848.5,132.5,3.4,32.0,933.0,893.75,642.98
2016,7,28,14,0,844.0,132.0,3.5,32.0,915.0,863.94,624.7
2016,7,28,14,15,838.0,130.5,3.55,32.0,889.5,829.45,602.93
2016,7,28,14,30,832.0,129.0,3.6,32.0,864.0,792.74,579.53
2016,7,28,14,45,631.5,229.5,3.7,32.0,775.5,702.54,516.84
2016,7,28,15,0,431.0,330.0,3.8,32.0,687.0,623.76,457.98
2016,7,28,15,15,324.5,344.0,3.8,31.5,605.5,543.67,401.1
2016,7,28,15,30,218.0,358.0,3.8,31.0,524.0,473.06,350.03
2016,7,28,15,45,181.5,336.5,3.85,31.0,469.5,419.05,311.13
2016,7,28,16,0,145.0,315.0,3.9,31.0,415.0,368.46,274.23
2016,7,28,16,15,117.5,287.0,3.85,30.5,364.0,320.13,239.18
2016,7,28,16,30,90.0,259.0,3.8,30.0,313.0,277.51,207.98
2016,7,28,16,45,84.5,233.5,3.8,30.0,280.5,245.8,184.22
2016,7,28,17,0,79.0,208.0,3.8,30.0,248.0,214.82,160.71
2016,7,28,17,15,75.5,183.5,3.65,29.5,218.0,185.95,138.79
2016,7,28,17,30,72.0,159.0,3.5,29.0,188.0,157.64,117.05
2016,7,28,17,45,63.0,135.0,3.35,28.5,158.0,129.58,95.63
2016,7,28,18,0,54.0,111.0,3.2,28.0,128.0,102.85,75.34
2016,7,28,18,15,40.5,88.5,3.0,27.5,99.5,78.56,57.3
2016,7,28,18,30,27.0,66.0,2.8,27.0,71.0,58.51,43.73
2016,7,28,18,45,13.5,45.0,2.6,26.5,47.5,40.77,28.18
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,22.95,11.17
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,112.0,29.0,1.95,24.0,44.0,56.85,29.98
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,114.71,78.52
2016,7,29,6,45,309.0,60.5,2.25,24.5,122.5,168.09,122.7
2016,7,29,7,0,394.0,74.0,2.4,25.0,168.0,231.08,174.97
2016,7,29,7,15,203.5,97.0,2.45,25.0,146.0,192.84,149.29
2016,7,29,7,30,13.0,120.0,2.5,25.0,124.0,125.4,96.26
2016,7,29,7,45,79.0,153.5,2.6,25.5,188.0,199.33,155.31
2016,7,29,8,0,145.0,187.0,2.7,26.0,252.0,281.87,219.71
2016,7,29,8,15,205.5,207.0,2.7,26.5,312.0,347.38,269.71
2016,7,29,8,30,266.0,227.0,2.7,27.0,372.0,424.66,327.34
2016,7,29,8,45,303.0,244.0,2.75,27.5,425.0,480.56,367.64
2016,7,29,9,0,340.0,261.0,2.8,28.0,478.0,538.78,408.85
2016,7,29,9,15,279.0,297.5,2.75,28.0,484.5,541.63,407.84
2016,7,29,9,30,218.0,334.0,2.7,28.0,491.0,531.34,397.69
2016,7,29,9,45,203.5,357.5,2.7,28.5,511.0,549.76,408.57
2016,7,29,10,0,189.0,381.0,2.7,29.0,531.0,566.47,417.96
2016,7,29,10,15,203.5,388.0,2.65,29.0,556.0,590.9,434.44
2016,7,29,10,30,218.0,395.0,2.6,29.0,581.0,615.3,450.75
2016,7,29,10,45,151.5,415.0,2.55,29.5,546.5,574.98,418.88
2016,7,29,11,0,85.0,435.0,2.5,30.0,512.0,524.05,380.02
2016,7,29,11,15,100.0,453.0,2.35,30.0,546.0,557.25,402.73
2016,7,29,11,30,115.0,471.0,2.2,30.0,580.0,597.2,429.14
2016,7,29,11,45,129.0,466.0,2.1,30.5,590.0,604.67,432.96
2016,7,29,12,0,143.0,461.0,2.0,31.0,600.0,611.65,436.63
2016,7,29,12,15,502.0,297.5,1.85,31.0,788.0,812.67,580.42
2016,7,29,12,30,861.0,134.0,1.7,31.0,976.0,990.52,692.4
2016,7,29,12,45,865.5,130.0,1.6,31.5,975.5,980.33,681.46
2016,7,29,13,0,870.0,126.0,1.5,32.0,975.0,966.9,670.75
2016,7,29,13,15,868.5,125.5,1.45,32.0,965.0,947.97,658.84
2016,7,29,13,30,867.0,125.0,1.4,32.0,955.0,926.02,645.2
2016,7,29,13,45,867.0,121.5,1.4,32.5,938.5,899.6,628.24
2016,7,29,14,0,867.0,118.0,1.4,33.0,922.0,870.28,609.53
2016,7,29,14,15,861.5,117.0,1.5,33.0,897.0,835.95,589.99
2016,7,29,14,30,856.0,116.0,1.6,33.0,872.0,799.29,568.64
2016,7,29,14,45,819.5,131.5,1.7,33.0,833.0,752.41,540.24
2016,7,29,15,0,783.0,147.0,1.8,33.0,794.0,705.91,511.37
2016,7,29,15,15,771.5,144.0,1.9,33.0,755.5,659.51,480.54
2016,7,29,15,30,760.0,141.0,2.0,33.0,717.0,612.29,448.18
2016,7,29,15,45,751.0,134.5,2.1,33.0,675.0,562.64,413.2
2016,7,29,16,0,742.0,128.0,2.2,33.0,633.0,512.4,376.61
2016,7,29,16,15,722.0,124.0,2.25,32.5,584.5,456.62,335.39
2016,7,29,16,30,702.0,120.0,2.3,32.0,536.0,403.8,294.88
2016,7,29,16,45,680.0,113.5,2.35,32.0,485.5,349.25,251.29
2016,7,29,17,0,658.0,107.0,2.4,32.0,435.0,296.44,208.02
2016,7,29,17,15,623.5,100.5,2.15,31.5,382.0,242.45,163.84
2016,7,29,17,30,589.0,94.0,1.9,31.0,329.0,192.1,122.91
2016,7,29,17,45,543.5,86.0,1.7,30.5,276.5,142.78,85.08
2016,7,29,18,0,498.0,78.0,1.5,30.0,224.0,98.82,55.38
2016,7,29,18,15,430.0,67.5,1.4,29.0,174.5,57.68,35.1
2016,7,29,18,30,362.0,57.0,1.3,28.0,125.0,42.2,29.89
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,32.27,21.03
2016,7,29,19,0,163.0,28.0,1.2,27.0,41.0,21.78,9.94
2016,7,29,19,15,81.5,14.0,1.2,26.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,15.45,0.0
2016,7,30,6,15,145.5,27.5,2.25,24.0,44.5,64.32,33.2
2016,7,30,6,30,257.0,44.0,2.4,24.0,78.0,119.48,81.13
2016,7,30,6,45,357.5,54.5,2.6,24.5,126.0,176.08,127.94
2016,7,30,7,0,458.0,65.0,2.8,25.0,174.0,246.13,186.05
2016,7,30,7,15,516.0,73.0,2.8,25.5,226.5,305.05,235.45
2016,7,30,7,30,574.0,81.0,2.8,26.0,279.0,369.56,287.92
2016,7,30,7,45,623.5,84.5,2.85,26.5,334.0,429.89,335.82
2016,7,30,8,0,673.0,88.0,2.9,27.0,389.0,494.11,385.17
2016,7,30,8,15,701.5,92.5,2.85,27.5,442.0,549.8,426.3
2016,7,30,8,30,730.0,97.0,2.8,28.0,495.0,605.24,465.93
2016,7,30,8,45,755.5,99.0,2.75,28.5,546.5,657.89,501.67
2016,7,30,9,0,781.0,101.0,2.7,29.0,598.0,710.65,535.54
2016,7,30,9,15,797.0,104.0,2.65,29.5,644.5,756.71,564.02
2016,7,30,9,30,813.0,107.0,2.6,30.0,691.0,801.51,591.1
2016,7,30,9,45,828.0,107.5,2.55,30.5,733.5,836.86,611.39
2016,7,30,10,0,843.0,108.0,2.5,31.0,776.0,874.61,633.01
2016,7,30,10,15,852.0,110.0,2.5,31.5,811.5,906.35,650.79
2016,7,30,10,30,861.0,112.0,2.5,32.0,847.0,935.49,666.78
2016,7,30,10,45,870.0,111.5,2.5,32.5,876.5,959.23,679.26
2016,7,30,11,0,879.0,111.0,2.5,33.0,906.0,980.05,689.9
2016,7,30,11,15,883.5,112.0,2.55,33.0,928.0,994.89,698.72
2016,7,30,11,30,888.0,113.0,2.6,33.0,950.0,1006.41,705.63
2016,7,30,11,45,895.5,110.0,2.65,33.5,965.0,1013.49,708.46
2016,7,30,12,0,903.0,107.0,2.7,34.0,980.0,1017.18,709.33
2016,7,30,12,15,903.5,107.5,2.8,34.0,986.0,1013.95,707.96
2016,7,30,12,30,904.0,108.0,2.9,34.0,992.0,1007.3,704.59
2016,7,30,12,45,904.0,107.5,3.0,34.5,989.5,995.77,696.84
2016,7,30,13,0,904.0,107.0,3.1,35.0,987.0,980.93,687.11
2016,7,30,13,15,902.0,106.5,3.15,35.0,977.0,960.94,675.24
2016,7,30,13,30,900.0,106.0,3.2,35.0,967.0,937.83,661.45
2016,7,30,13,45,895.5,105.5,3.3,35.0,948.5,909.45,644.59
2016,7,30,14,0,891.0,105.0,3.4,35.0,930.0,878.29,625.83
2016,7,30,14,15,885.5,104.0,3.45,35.0,904.5,843.18,604.08
2016,7,30,14,30,880.0,103.0,3.5,35.0,879.0,805.66,580.59
2016,7,30,14,45,871.5,102.0,3.55,35.0,846.0,763.65,553.87
2016,7,30,15,0,863.0,101.0,3.6,35.0,813.0,719.84,525.66
2016,7,30,15,15,853.0,99.0,3.65,34.5,774.0,672.5,495.54
2016,7,30,15,30,843.0,97.0,3.7,34.0,735.0,623.96,461.94
2016,7,30,15,45,828.5,95.5,3.75,34.0,690.5,572.3,424.16
2016,7,30,16,0,814.0,94.0,3.8,34.0,646.0,520.34,385.1
2016,7,30,16,15,796.5,91.0,3.75,33.5,597.5,462.92,341.57
2016,7,30,16,30,779.0,88.0,3.7,33.0,549.0,408.42,298.74
2016,7,30,16,45,753.0,85.5,3.7,33.0,496.5,352.11,252.88
2016,7,30,17,0,727.0,83.0,3.7,33.0,444.0,297.87,207.67
2016,7,30,17,15,695.0,78.5,3.45,32.5,390.5,242.63,161.76
2016,7,30,17,30,663.0,74.0,3.2,32.0,337.0,188.02,116.86
2016,7,30,17,45,615.0,69.0,3.0,31.5,283.5,136.71,77.28
2016,7,30,18,0,567.0,64.0,2.8,31.0,230.0,90.94,46.72
2016,7,30,18,15,498.5,56.0,2.55,30.5,179.0,47.94,26.78
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,34.53,23.21
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.0,27.78,17.1
2016,7,30,19,0,214.0,26.0,1.9,29.0,42.0,20.51,8.54
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
