Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,5,45,19.0,5.0,3.15,23.5,5.5,0.0,0.0
2016,7,31,6,0,38.0,10.0,3.3,24.0,11.0,14.97,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,64.81,32.09
2016,7,31,6,30,280.0,42.0,3.5,25.0,78.0,122.81,82.62
2016,7,31,6,45,385.5,50.0,3.65,25.5,126.5,181.1,130.85
2016,7,31,7,0,491.0,58.0,3.8,26.0,175.0,250.35,188.52
2016,7,31,7,15,548.0,65.5,3.8,26.0,227.5,310.0,239.32
2016,7,31,7,30,605.0,73.0,3.8,26.0,280.0,375.16,293.32
2016,7,31,7,45,653.5,75.5,3.85,26.5,335.5,435.37,341.65
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,498.31,390.61
2016,7,31,8,15,729.5,81.5,3.9,27.5,444.0,553.72,432.21
2016,7,31,8,30,757.0,85.0,3.9,28.0,497.0,610.04,473.2
2016,7,31,8,45,776.0,89.0,3.95,28.5,547.0,661.42,508.29
2016,7,31,9,0,795.0,93.0,4.0,29.0,597.0,712.32,541.85
2016,7,31,9,15,810.0,95.5,4.0,29.5,643.5,753.76,568.0
2016,7,31,9,30,825.0,98.0,4.0,30.0,690.0,797.52,595.4
2016,7,31,9,45,838.0,99.0,4.05,30.5,732.0,836.33,619.21
2016,7,31,10,0,851.0,100.0,4.1,31.0,774.0,873.17,641.47
2016,7,31,10,15,859.5,102.0,4.1,31.0,809.5,904.73,661.09
2016,7,31,10,30,868.0,104.0,4.1,31.0,845.0,933.63,678.91
2016,7,31,10,45,875.5,104.5,4.15,31.5,874.0,957.16,692.07
2016,7,31,11,0,883.0,105.0,4.2,32.0,903.0,977.69,703.28
2016,7,31,11,15,639.0,257.0,4.2,32.5,842.5,911.99,657.79
2016,7,31,11,30,395.0,409.0,4.2,33.0,782.0,819.9,587.1
2016,7,31,11,45,402.5,414.5,4.25,33.5,799.0,832.64,594.77
2016,7,31,12,0,410.0,420.0,4.3,34.0,816.0,848.31,603.63
2016,7,31,12,15,657.0,262.5,4.35,34.0,902.0,933.07,667.85
2016,7,31,12,30,904.0,105.0,4.4,34.0,988.0,1004.21,713.33
2016,7,31,12,45,902.0,106.0,4.45,34.0,985.0,992.21,705.41
2016,7,31,13,0,900.0,107.0,4.5,34.0,982.0,976.92,696.03
2016,7,31,13,15,898.0,106.5,4.55,34.0,972.0,956.97,683.7
2016,7,31,13,30,896.0,106.0,4.6,34.0,962.0,933.9,669.4
2016,7,31,13,45,889.5,107.0,4.65,34.5,943.0,905.24,650.1
2016,7,31,14,0,883.0,108.0,4.7,35.0,924.0,873.91,629.08
2016,7,31,14,15,878.0,106.5,4.7,34.5,898.5,838.93,607.94
2016,7,31,14,30,873.0,105.0,4.7,34.0,873.0,801.53,584.97
2016,7,31,14,45,850.0,112.5,4.7,34.0,837.5,756.78,555.61
2016,7,31,15,0,827.0,120.0,4.7,34.0,802.0,711.33,525.52
2016,7,31,15,15,816.5,117.5,4.7,34.0,763.5,664.63,493.31
2016,7,31,15,30,806.0,115.0,4.7,34.0,725.0,615.47,457.81
2016,7,31,15,45,789.0,113.5,4.75,34.0,680.5,563.63,419.6
2016,7,31,16,0,772.0,112.0,4.8,34.0,636.0,511.88,380.43
2016,7,31,16,15,753.5,108.5,4.8,33.5,587.5,457.91,339.21
2016,7,31,16,30,735.0,105.0,4.8,33.0,539.0,404.73,297.3
2016,7,31,16,45,707.5,101.5,4.8,33.0,487.0,346.86,250.29
2016,7,31,17,0,680.0,98.0,4.8,33.0,435.0,293.48,205.83
2016,7,31,17,15,646.0,92.5,4.65,32.5,382.0,239.25,160.93
2016,7,31,17,30,612.0,87.0,4.5,32.0,329.0,188.57,119.35
2016,7,31,17,45,561.5,80.5,4.35,31.5,275.5,138.6,81.08
2016,7,31,18,0,511.0,74.0,4.2,31.0,222.0,94.56,51.82
2016,7,31,18,15,439.5,64.5,4.05,30.0,172.0,53.62,32.65
2016,7,31,18,30,368.0,55.0,3.9,29.0,122.0,40.78,28.51
2016,7,31,18,45,259.0,41.0,3.75,28.5,80.5,31.19,19.93
2016,7,31,19,0,150.0,27.0,3.6,28.0,39.0,21.06,8.51
2016,7,31,19,15,75.0,13.5,3.7,27.5,19.5,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,7.02,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,46.51,22.31
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,95.03,65.6
2016,8,1,6,45,254.5,65.5,3.75,24.5,118.5,156.56,114.72
2016,8,1,7,0,379.0,78.0,3.9,25.0,167.0,229.48,174.23
2016,8,1,7,15,442.5,88.5,3.95,25.5,219.5,288.41,223.46
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,353.8,276.77
2016,8,1,7,45,577.5,99.0,4.1,27.0,330.0,420.97,329.69
2016,8,1,8,0,649.0,99.0,4.2,28.0,388.0,491.94,383.99
2016,8,1,8,15,680.0,104.5,4.25,28.5,441.5,549.24,426.86
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,607.9,469.52
2016,8,1,8,45,743.5,110.0,4.35,29.5,548.0,660.86,507.0
2016,8,1,9,0,776.0,110.0,4.4,30.0,601.0,716.38,543.83
2016,8,1,9,15,792.5,113.0,4.4,30.5,648.5,762.7,573.35
2016,8,1,9,30,809.0,116.0,4.4,31.0,696.0,807.81,601.59
2016,8,1,9,45,825.0,117.0,4.4,32.0,739.0,848.83,625.35
2016,8,1,10,0,841.0,118.0,4.4,33.0,782.0,883.31,644.33
2016,8,1,10,15,850.5,120.0,4.4,33.0,818.5,915.44,664.21
2016,8,1,10,30,860.0,122.0,4.4,33.0,855.0,944.98,682.32
2016,8,1,10,45,869.0,122.5,4.4,33.5,885.5,969.71,695.86
2016,8,1,11,0,878.0,123.0,4.4,34.0,916.0,991.49,707.47
2016,8,1,11,15,883.0,124.0,4.4,34.5,938.0,1006.73,714.9
2016,8,1,11,30,888.0,125.0,4.4,35.0,960.0,1018.65,720.31
2016,8,1,11,45,892.5,124.0,4.45,35.5,974.5,1024.66,722.34
2016,8,1,12,0,897.0,123.0,4.5,36.0,989.0,1027.25,722.36
2016,8,1,12,15,898.0,123.5,4.5,36.0,995.0,1024.39,720.29
2016,8,1,12,30,899.0,124.0,4.5,36.0,1001.0,1018.1,716.22
2016,8,1,12,45,900.0,123.0,4.5,36.5,999.0,1006.95,707.72
2016,8,1,13,0,901.0,122.0,4.5,37.0,997.0,992.49,697.28
2016,8,1,13,15,898.5,121.5,4.5,37.0,986.5,971.92,684.52
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,948.25,669.86
2016,8,1,13,45,893.0,119.0,4.5,37.0,957.5,919.7,652.08
2016,8,1,14,0,890.0,117.0,4.5,37.0,939.0,888.3,632.44
2016,8,1,14,15,884.5,115.5,4.5,37.0,913.0,852.57,609.9
2016,8,1,14,30,879.0,114.0,4.5,37.0,887.0,814.45,585.67
2016,8,1,14,45,871.5,112.0,4.5,37.0,854.0,772.1,558.45
2016,8,1,15,0,864.0,110.0,4.5,37.0,821.0,727.9,529.73
2016,8,1,15,15,853.5,108.0,4.45,36.5,781.0,680.01,498.59
2016,8,1,15,30,843.0,106.0,4.4,36.0,741.0,630.96,464.44
2016,8,1,15,45,829.5,103.0,4.4,36.0,696.5,578.31,425.98
2016,8,1,16,0,816.0,100.0,4.4,36.0,652.0,523.05,384.69
2016,8,1,16,15,797.5,97.0,4.35,35.5,602.5,467.22,342.43
2016,8,1,16,30,779.0,94.0,4.3,35.0,553.0,412.11,299.34
2016,8,1,16,45,754.5,90.5,4.3,35.0,500.0,355.32,253.33
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,300.46,207.87
2016,8,1,17,15,696.5,82.0,4.0,34.0,392.5,241.59,159.87
2016,8,1,17,30,663.0,77.0,3.7,33.0,338.0,188.54,116.7
2016,8,1,17,45,614.0,71.5,3.4,32.5,283.5,136.69,77.04
2016,8,1,18,0,565.0,66.0,3.1,32.0,229.0,90.53,46.72
2016,8,1,18,15,493.5,57.5,2.9,31.0,177.5,47.33,27.54
2016,8,1,18,30,422.0,49.0,2.7,30.0,126.0,35.75,24.19
2016,8,1,18,45,304.5,37.5,2.5,29.5,82.5,28.57,17.66
2016,8,1,19,0,187.0,26.0,2.3,29.0,39.0,20.3,7.4
2016,8,1,19,15,93.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,11.38,0.0
2016,8,2,6,15,129.5,26.5,2.55,23.5,42.0,59.17,27.33
2016,8,2,6,30,240.0,44.0,2.8,24.0,75.0,115.02,77.72
2016,8,2,6,45,351.0,54.0,3.1,24.5,123.5,173.0,125.41
2016,8,2,7,0,462.0,64.0,3.4,25.0,172.0,245.68,185.64
2016,8,2,7,15,521.0,72.0,3.45,25.5,224.5,305.23,235.86
2016,8,2,7,30,580.0,80.0,3.5,26.0,277.0,370.49,289.32
2016,8,2,7,45,636.0,82.0,3.55,27.0,333.5,432.92,338.55
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,499.86,389.51
2016,8,2,8,15,720.5,88.0,3.55,28.5,443.5,554.74,430.3
2016,8,2,8,30,749.0,92.0,3.5,29.0,497.0,611.96,471.44
2016,8,2,8,45,775.0,93.5,3.5,29.5,549.0,665.32,507.79
2016,8,2,9,0,801.0,95.0,3.5,30.0,601.0,718.79,542.58
2016,8,2,9,15,816.0,97.5,3.45,30.5,648.0,760.45,568.28
2016,8,2,9,30,831.0,100.0,3.4,31.0,695.0,804.46,595.19
2016,8,2,9,45,844.5,101.5,3.35,31.5,737.0,844.47,618.92
2016,8,2,10,0,858.0,103.0,3.3,32.0,779.0,882.52,641.0
2016,8,2,10,15,866.5,104.5,3.25,32.5,815.0,913.74,658.31
2016,8,2,10,30,875.0,106.0,3.2,33.0,851.0,942.28,673.75
2016,8,2,10,45,882.5,106.5,3.2,33.5,880.5,965.94,686.31
2016,8,2,11,0,890.0,107.0,3.2,34.0,910.0,986.56,696.94
2016,8,2,11,15,894.5,108.0,3.2,34.5,931.5,1001.55,704.04
2016,8,2,11,30,899.0,109.0,3.2,35.0,953.0,1013.18,709.13
2016,8,2,11,45,902.0,109.0,3.25,35.5,967.5,1018.84,711.0
2016,8,2,12,0,905.0,109.0,3.3,36.0,982.0,1021.02,710.86
2016,8,2,12,15,906.0,109.5,3.35,36.0,988.0,1018.22,709.23
2016,8,2,12,30,907.0,110.0,3.4,36.0,994.0,1011.95,705.6
2016,8,2,12,45,907.0,109.0,3.45,36.0,991.5,999.78,698.41
2016,8,2,13,0,907.0,108.0,3.5,36.0,989.0,984.27,689.24
2016,8,2,13,15,905.0,107.5,3.55,36.0,978.5,964.09,677.18
2016,8,2,13,30,903.0,107.0,3.6,36.0,968.0,940.76,663.17
2016,8,2,13,45,899.5,106.0,3.7,36.5,950.0,912.55,644.97
2016,8,2,14,0,896.0,105.0,3.8,37.0,932.0,881.48,624.91
2016,8,2,14,15,890.5,104.0,3.85,37.0,906.0,846.04,602.97
2016,8,2,14,30,885.0,103.0,3.9,37.0,880.0,808.16,579.29
2016,8,2,14,45,877.0,101.5,3.95,37.0,847.0,765.67,552.32
2016,8,2,15,0,869.0,100.0,4.0,37.0,814.0,721.34,523.83
2016,8,2,15,15,859.0,98.0,4.0,36.5,775.0,673.55,493.3
2016,8,2,15,30,849.0,96.0,4.0,36.0,736.0,624.55,459.36
2016,8,2,15,45,835.5,94.0,4.05,36.0,691.0,572.53,421.48
2016,8,2,16,0,822.0,92.0,4.1,36.0,646.0,520.12,382.23
2016,8,2,16,15,804.5,89.5,4.05,35.5,597.0,462.61,338.78
2016,8,2,16,30,787.0,87.0,4.0,35.0,548.0,407.99,295.99
2016,8,2,16,45,762.0,84.0,4.0,35.0,495.5,351.03,249.8
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,296.03,204.17
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,240.04,157.94
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,184.81,112.91
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,132.97,73.47
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,86.74,43.45
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,43.47,24.93
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,33.2,21.93
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,26.36,15.73
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.0,5.89
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.0,2.35,24.5,38.0,53.84,22.14
2016,8,3,6,30,301.0,38.0,2.5,25.0,76.0,123.99,82.32
2016,8,3,6,45,401.5,47.5,2.65,25.5,124.5,182.58,131.09
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,252.37,189.23
2016,8,3,7,15,559.5,63.5,2.75,26.5,226.0,311.73,239.19
2016,8,3,7,30,617.0,70.0,2.7,27.0,279.0,376.63,292.01
2016,8,3,7,45,662.5,74.0,2.7,28.0,334.5,437.59,339.6
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,500.96,387.16
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,557.3,428.54
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,614.56,469.2
2016,8,3,8,45,785.0,88.5,2.7,30.5,548.5,666.78,503.86
2016,8,3,9,0,807.0,91.0,2.7,31.0,600.0,718.76,537.0
2016,8,3,9,15,822.0,93.5,2.65,31.5,647.0,760.75,562.38
2016,8,3,9,30,837.0,96.0,2.6,32.0,694.0,805.02,588.85
2016,8,3,9,45,848.5,98.0,2.6,32.5,736.0,844.08,611.71
2016,8,3,10,0,860.0,100.0,2.6,33.0,778.0,881.02,632.9
2016,8,3,10,15,869.0,102.0,2.6,33.5,814.0,913.32,650.87
2016,8,3,10,30,878.0,104.0,2.6,34.0,850.0,942.94,667.0
2016,8,3,10,45,884.5,105.0,2.65,34.5,879.0,966.24,679.49
2016,8,3,11,0,891.0,106.0,2.7,35.0,908.0,986.44,690.08
2016,8,3,11,15,895.5,107.0,2.75,35.0,930.0,1001.45,698.94
2016,8,3,11,30,900.0,108.0,2.8,35.0,952.0,1013.08,705.85
2016,8,3,11,45,901.5,109.0,2.85,35.5,966.0,1018.25,707.44
2016,8,3,12,0,903.0,110.0,2.9,36.0,980.0,1019.93,707.03
2016,8,3,12,15,904.0,110.0,2.95,36.0,986.0,1016.6,705.15
2016,8,3,12,30,905.0,110.0,3.0,36.0,992.0,1009.8,701.28
2016,8,3,12,45,905.0,110.0,3.1,36.5,989.5,998.61,693.75
2016,8,3,13,0,905.0,110.0,3.2,37.0,987.0,984.08,684.23
2016,8,3,13,15,903.0,109.5,3.25,37.0,976.5,963.87,672.31
2016,8,3,13,30,901.0,109.0,3.3,37.0,966.0,940.53,658.46
2016,8,3,13,45,897.0,108.0,3.4,37.0,948.0,911.85,641.52
2016,8,3,14,0,893.0,107.0,3.5,37.0,930.0,880.36,622.68
2016,8,3,14,15,887.5,105.5,3.55,37.0,904.0,844.46,600.57
2016,8,3,14,30,882.0,104.0,3.6,37.0,878.0,806.15,576.73
2016,8,3,14,45,871.0,104.5,3.65,37.0,844.0,763.34,549.67
2016,8,3,15,0,860.0,105.0,3.7,37.0,810.0,718.92,521.25
2016,8,3,15,15,850.0,103.0,3.75,36.5,771.0,671.45,490.95
2016,8,3,15,30,840.0,101.0,3.8,36.0,732.0,622.77,457.45
2016,8,3,15,45,827.0,98.5,3.9,36.0,687.5,570.93,419.89
2016,8,3,16,0,814.0,96.0,4.0,36.0,643.0,518.66,380.9
2016,8,3,16,15,796.0,93.0,4.0,35.5,594.0,460.85,337.35
2016,8,3,16,30,778.0,90.0,4.0,35.0,545.0,405.94,294.45
2016,8,3,16,45,754.5,86.5,4.0,35.0,492.5,349.52,248.66
2016,8,3,17,0,731.0,83.0,4.0,35.0,440.0,294.91,203.32
2016,8,3,17,15,698.5,78.0,3.9,34.5,386.0,238.78,157.07
2016,8,3,17,30,666.0,73.0,3.8,34.0,332.0,183.38,111.98
2016,8,3,17,45,618.0,67.5,3.7,33.5,278.0,131.55,72.63
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,85.29,42.75
2016,8,3,18,15,499.5,54.0,3.3,32.0,173.0,42.4,24.81
2016,8,3,18,30,429.0,46.0,3.0,31.0,122.0,33.36,22.05
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,26.06,15.43
2016,8,3,19,0,199.0,23.0,2.4,30.0,37.0,18.17,4.63
2016,8,3,19,15,99.5,11.5,2.3,29.5,18.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.0,56.74,22.01
2016,8,4,6,30,333.0,36.0,2.8,25.0,76.0,129.61,85.5
2016,8,4,6,45,430.5,44.0,3.0,25.5,125.0,187.36,134.13
2016,8,4,7,0,528.0,52.0,3.2,26.0,174.0,255.95,191.77
2016,8,4,7,15,584.0,58.5,3.2,26.5,227.5,316.04,242.69
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,381.54,296.37
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,440.61,342.93
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,503.81,390.78
2016,8,4,8,15,749.5,76.5,3.3,29.5,444.5,559.71,432.19
2016,8,4,8,30,776.0,80.0,3.3,30.0,498.0,616.41,472.82
2016,8,4,8,45,795.0,83.5,3.3,31.0,548.5,668.2,506.19
2016,8,4,9,0,814.0,87.0,3.3,32.0,599.0,715.86,535.51
2016,8,4,9,15,829.0,89.5,3.3,32.5,646.0,761.83,564.12
2016,8,4,9,30,844.0,92.0,3.3,33.0,693.0,806.39,591.29
2016,8,4,9,45,853.0,95.0,3.3,33.5,734.5,844.64,613.83
2016,8,4,10,0,862.0,98.0,3.3,34.0,776.0,880.58,634.61
2016,8,4,10,15,870.5,100.0,3.3,34.0,812.0,912.49,653.9
2016,8,4,10,30,879.0,102.0,3.3,34.0,848.0,941.69,671.38
2016,8,4,10,45,882.0,105.5,3.35,34.5,876.5,964.29,683.56
2016,8,4,11,0,885.0,109.0,3.4,35.0,905.0,983.64,693.73
2016,8,4,11,15,889.5,110.0,3.45,35.0,927.0,998.55,702.6
2016,8,4,11,30,894.0,111.0,3.5,35.0,949.0,1010.09,709.49
2016,8,4,11,45,895.0,112.5,3.6,35.5,962.5,1015.22,711.35
2016,8,4,12,0,896.0,114.0,3.7,36.0,976.0,1016.85,711.17
2016,8,4,12,15,897.0,114.0,3.75,36.0,982.0,1013.49,709.15
2016,8,4,12,30,898.0,114.0,3.8,36.0,988.0,1006.69,705.11
2016,8,4,12,45,893.5,116.5,3.9,36.5,984.5,993.59,696.09
2016,8,4,13,0,889.0,119.0,4.0,37.0,981.0,977.28,685.15
2016,8,4,13,15,887.0,118.5,4.05,37.0,970.5,957.28,673.09
2016,8,4,13,30,885.0,118.0,4.1,37.0,960.0,934.19,659.1
2016,8,4,13,45,877.5,119.5,4.15,37.0,940.5,905.13,641.27
2016,8,4,14,0,870.0,121.0,4.2,37.0,921.0,873.48,621.71
2016,8,4,14,15,864.5,119.5,4.2,37.0,895.5,838.21,599.48
2016,8,4,14,30,859.0,118.0,4.2,37.0,870.0,800.6,575.59
2016,8,4,14,45,850.5,116.5,4.25,37.0,837.0,758.54,548.73
2016,8,4,15,0,842.0,115.0,4.3,37.0,804.0,714.75,520.42
2016,8,4,15,15,831.0,113.0,4.3,36.5,764.5,667.29,489.27
2016,8,4,15,30,820.0,111.0,4.3,36.0,725.0,618.76,455.53
2016,8,4,15,45,808.5,107.0,4.3,36.0,681.0,565.46,416.64
2016,8,4,16,0,797.0,103.0,4.3,36.0,637.0,513.07,377.3
2016,8,4,16,15,778.5,99.5,4.2,35.5,588.0,457.62,335.19
2016,8,4,16,30,760.0,96.0,4.1,35.0,539.0,402.92,292.34
2016,8,4,16,45,739.0,91.0,4.1,35.0,487.5,346.96,246.92
2016,8,4,17,0,718.0,86.0,4.1,35.0,436.0,292.57,201.77
2016,8,4,17,15,685.0,81.0,3.95,34.5,382.0,234.49,154.12
2016,8,4,17,30,652.0,76.0,3.8,34.0,328.0,182.19,111.51
2016,8,4,17,45,608.5,69.0,3.7,33.5,274.5,130.46,72.21
2016,8,4,18,0,565.0,62.0,3.6,33.0,221.0,83.81,42.05
2016,8,4,18,15,494.0,54.0,3.25,32.0,170.0,41.31,28.84
2016,8,4,18,30,423.0,46.0,2.9,31.0,119.0,33.53,22.16
2016,8,4,18,45,310.5,34.0,2.6,30.5,77.0,25.75,15.12
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.35,3.26
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,54.72,19.62
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,124.53,82.09
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,182.33,130.58
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,250.74,187.8
2016,8,5,7,15,558.0,64.5,2.8,26.5,224.5,311.66,239.06
2016,8,5,7,30,617.0,72.0,2.8,27.0,278.0,378.32,293.33
2016,8,5,7,45,660.0,76.5,2.8,27.5,333.5,438.6,341.13
2016,8,5,8,0,703.0,81.0,2.8,28.0,389.0,500.86,388.79
2016,8,5,8,15,731.0,85.5,2.75,28.5,443.0,557.9,430.75
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,615.9,471.94
2016,8,5,8,45,780.5,93.0,2.65,29.5,548.5,668.21,506.77
2016,8,5,9,0,802.0,96.0,2.6,30.0,600.0,720.23,539.77
2016,8,5,9,15,817.5,98.5,2.55,30.5,647.0,766.32,567.95
2016,8,5,9,30,833.0,101.0,2.5,31.0,694.0,806.88,591.89
2016,8,5,9,45,844.0,103.5,2.45,31.5,736.0,845.92,614.42
2016,8,5,10,0,855.0,106.0,2.4,32.0,778.0,882.81,635.18
2016,8,5,10,15,863.5,108.0,2.4,32.5,813.5,914.49,652.73
2016,8,5,10,30,872.0,110.0,2.4,33.0,849.0,943.49,668.44
2016,8,5,10,45,877.5,111.5,2.4,33.5,878.0,966.2,680.11
2016,8,5,11,0,883.0,113.0,2.4,34.0,907.0,985.78,689.87
2016,8,5,11,15,887.0,114.0,2.45,34.0,928.5,1000.13,698.33
2016,8,5,11,30,891.0,115.0,2.5,34.0,950.0,1011.11,704.87
2016,8,5,11,45,887.5,119.5,2.55,34.5,962.0,1014.73,705.55
2016,8,5,12,0,884.0,124.0,2.6,35.0,974.0,1014.8,704.23
2016,8,5,12,15,884.5,124.5,2.65,35.0,979.5,1011.39,702.36
2016,8,5,12,30,885.0,125.0,2.7,35.0,985.0,1004.58,698.52
2016,8,5,12,45,882.0,126.0,2.8,35.0,981.5,991.5,691.35
2016,8,5,13,0,879.0,127.0,2.9,35.0,978.0,975.22,682.24
2016,8,5,13,15,876.0,126.5,2.95,35.0,967.0,954.37,669.91
2016,8,5,13,30,873.0,126.0,3.0,35.0,956.0,930.52,655.71
2016,8,5,13,45,866.0,126.5,3.1,35.0,936.5,901.15,638.29
2016,8,5,14,0,859.0,127.0,3.2,35.0,917.0,869.21,619.1
2016,8,5,14,15,852.5,126.0,3.25,35.0,890.5,833.86,597.24
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,796.27,573.74
2016,8,5,14,45,826.5,129.0,3.35,35.0,828.5,751.49,545.2
2016,8,5,15,0,807.0,133.0,3.4,35.0,793.0,705.69,515.64
2016,8,5,15,15,795.0,130.5,3.45,34.5,753.5,658.03,483.82
2016,8,5,15,30,783.0,128.0,3.5,34.0,714.0,609.53,450.3
2016,8,5,15,45,766.5,125.0,3.55,34.0,669.0,557.38,412.28
2016,8,5,16,0,750.0,122.0,3.6,34.0,624.0,505.33,373.3
2016,8,5,16,15,729.5,118.0,3.65,33.5,575.0,450.85,332.15
2016,8,5,16,30,709.0,114.0,3.7,33.0,526.0,395.02,288.72
2016,8,5,16,45,683.0,108.5,3.75,33.0,474.0,339.33,243.66
2016,8,5,17,0,657.0,103.0,3.8,33.0,422.0,285.85,199.44
2016,8,5,17,15,620.5,97.0,3.7,32.5,368.5,231.84,155.15
2016,8,5,17,30,584.0,91.0,3.6,32.0,315.0,181.74,114.57
2016,8,5,17,45,539.0,82.0,3.5,32.0,262.5,132.06,76.79
2016,8,5,18,0,494.0,73.0,3.4,32.0,210.0,87.73,47.96
2016,8,5,18,15,419.0,62.5,3.15,31.5,160.5,47.39,33.95
2016,8,5,18,30,344.0,52.0,2.9,31.0,111.0,38.82,26.5
2016,8,5,18,45,240.0,37.5,2.65,30.5,71.0,28.71,17.43
2016,8,5,19,0,136.0,23.0,2.4,30.0,31.0,18.03,2.42
2016,8,5,19,15,68.0,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,126.5,19.5,2.45,25.0,34.5,49.24,15.71
2016,8,6,6,30,253.0,39.0,2.6,25.0,69.0,112.21,74.1
2016,8,6,6,45,346.0,50.5,2.8,25.5,115.0,166.9,119.71
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,234.29,175.82
2016,8,6,7,15,500.0,70.0,3.05,26.5,213.0,293.36,225.42
2016,8,6,7,30,561.0,78.0,3.1,27.0,265.0,358.4,278.5
2016,8,6,7,45,607.5,83.5,3.15,27.5,319.5,418.74,326.54
2016,8,6,8,0,654.0,89.0,3.2,28.0,374.0,482.75,375.82
2016,8,6,8,15,684.0,93.5,3.15,28.5,427.0,538.62,417.28
2016,8,6,8,30,714.0,98.0,3.1,29.0,480.0,594.28,457.28
2016,8,6,8,45,739.5,100.5,3.1,30.0,531.5,646.96,492.65
2016,8,6,9,0,765.0,103.0,3.1,31.0,583.0,699.79,525.89
2016,8,6,9,15,782.0,106.5,3.05,31.5,630.0,746.74,555.13
2016,8,6,9,30,799.0,110.0,3.0,32.0,677.0,792.54,583.02
2016,8,6,9,45,813.0,111.5,3.0,32.5,719.0,827.58,603.51
2016,8,6,10,0,827.0,113.0,3.0,33.0,761.0,865.13,625.49
2016,8,6,10,15,836.5,115.0,3.0,33.5,797.5,896.97,643.46
2016,8,6,10,30,846.0,117.0,3.0,34.0,834.0,926.25,659.66
2016,8,6,10,45,852.5,119.0,3.0,34.5,863.0,949.9,672.17
2016,8,6,11,0,859.0,121.0,3.0,35.0,892.0,970.55,682.79
2016,8,6,11,15,863.5,122.0,3.0,35.0,914.0,985.04,691.01
2016,8,6,11,30,868.0,123.0,3.0,35.0,936.0,996.27,697.31
2016,8,6,11,45,870.5,124.5,3.05,35.5,950.0,1002.66,699.67
2016,8,6,12,0,873.0,126.0,3.1,36.0,964.0,1005.65,700.07
2016,8,6,12,15,874.0,126.0,3.1,36.0,969.5,1002.22,697.69
2016,8,6,12,30,875.0,126.0,3.1,36.0,975.0,995.45,693.39
2016,8,6,12,45,873.0,127.0,3.15,36.5,972.5,983.41,684.9
2016,8,6,13,0,871.0,128.0,3.2,37.0,970.0,968.18,674.55
2016,8,6,13,15,868.5,127.5,3.2,37.0,959.5,947.9,662.19
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,924.61,648.01
2016,8,6,13,45,860.5,127.0,3.25,37.0,930.0,896.22,630.91
2016,8,6,14,0,855.0,127.0,3.3,37.0,911.0,865.2,612.07
2016,8,6,14,15,849.0,125.5,3.25,37.0,885.0,829.86,589.8
2016,8,6,14,30,843.0,124.0,3.2,37.0,859.0,792.25,565.96
2016,8,6,14,45,831.5,124.0,3.2,37.0,825.5,749.81,539.02
2016,8,6,15,0,820.0,124.0,3.2,37.0,792.0,705.92,510.85
2016,8,6,15,15,808.5,121.5,3.15,36.5,753.0,657.65,478.92
2016,8,6,15,30,797.0,119.0,3.1,36.0,714.0,608.81,445.24
2016,8,6,15,45,781.5,116.0,3.1,36.0,669.0,556.52,407.45
2016,8,6,16,0,766.0,113.0,3.1,36.0,624.0,504.21,368.6
2016,8,6,16,15,746.5,109.5,3.05,35.5,575.0,449.8,327.75
2016,8,6,16,30,727.0,106.0,3.0,35.0,526.0,396.32,286.28
2016,8,6,16,45,700.0,101.5,3.0,35.0,474.0,337.95,239.69
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,284.11,195.58
2016,8,6,17,15,637.0,91.0,2.9,34.5,368.5,229.32,151.05
2016,8,6,17,30,601.0,85.0,2.8,34.0,315.0,178.36,110.14
2016,8,6,17,45,550.0,78.0,2.7,34.0,261.5,128.76,73.1
2016,8,6,18,0,499.0,71.0,2.6,34.0,208.0,85.21,45.67
2016,8,6,18,15,422.5,61.0,2.3,33.0,158.5,45.12,31.82
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.11,25.77
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.97,16.66
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.25,0.59
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,46.33,12.89
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,104.3,68.81
2016,8,7,6,45,319.5,52.5,3.1,26.5,113.0,161.1,115.23
2016,8,7,7,0,428.0,64.0,3.3,27.0,160.0,232.22,173.67
2016,8,7,7,15,490.0,72.5,3.3,27.5,212.0,291.67,223.38
2016,8,7,7,30,552.0,81.0,3.3,28.0,264.0,357.23,276.64
2016,8,7,7,45,605.5,84.5,3.35,29.0,319.5,418.6,324.74
2016,8,7,8,0,659.0,88.0,3.4,30.0,375.0,484.31,374.42
2016,8,7,8,15,689.0,93.0,3.3,30.5,428.5,541.01,416.12
2016,8,7,8,30,719.0,98.0,3.2,31.0,482.0,597.46,456.26
2016,8,7,8,45,745.5,100.0,3.15,31.5,533.5,650.56,492.45
2016,8,7,9,0,772.0,102.0,3.1,32.0,585.0,703.87,526.63
2016,8,7,9,15,788.5,105.0,2.95,32.5,632.0,750.17,554.77
2016,8,7,9,30,805.0,108.0,2.8,33.0,679.0,795.26,581.41
2016,8,7,9,45,819.0,109.5,2.7,33.5,721.5,830.53,601.23
2016,8,7,10,0,833.0,111.0,2.6,34.0,764.0,868.28,622.37
2016,8,7,10,15,842.5,113.0,2.55,34.5,800.0,900.29,639.78
2016,8,7,10,30,852.0,115.0,2.5,35.0,836.0,929.72,655.38
2016,8,7,10,45,859.5,116.0,2.45,35.5,865.0,953.41,667.23
2016,8,7,11,0,867.0,117.0,2.4,36.0,894.0,974.11,677.19
2016,8,7,11,15,871.5,118.0,2.45,36.0,916.0,988.71,685.76
2016,8,7,11,30,876.0,119.0,2.5,36.0,938.0,1000.0,692.44
2016,8,7,11,45,880.5,118.5,2.55,36.5,952.5,1006.39,694.82
2016,8,7,12,0,885.0,118.0,2.6,37.0,967.0,1009.37,695.25
2016,8,7,12,15,886.0,118.5,2.65,37.0,972.5,1006.43,693.65
2016,8,7,12,30,887.0,119.0,2.7,37.0,978.0,1000.07,690.11
2016,8,7,12,45,886.5,118.5,2.8,37.5,976.0,987.88,682.1
2016,8,7,13,0,886.0,118.0,2.9,38.0,974.0,972.41,672.16
2016,8,7,13,15,884.0,117.5,2.95,38.0,963.0,952.31,660.43
2016,8,7,13,30,882.0,117.0,3.0,38.0,952.0,929.12,646.81
2016,8,7,13,45,877.5,116.0,3.1,38.0,933.5,900.22,629.9
2016,8,7,14,0,873.0,115.0,3.2,38.0,915.0,868.58,611.14
2016,8,7,14,15,867.0,113.5,3.2,38.0,888.5,832.63,588.89
2016,8,7,14,30,861.0,112.0,3.2,38.0,862.0,794.35,565.01
2016,8,7,14,45,844.5,115.5,3.25,38.0,827.0,750.77,537.67
2016,8,7,15,0,828.0,119.0,3.3,38.0,792.0,706.06,509.26
2016,8,7,15,15,816.5,116.5,3.3,38.0,752.5,658.21,476.99
2016,8,7,15,30,805.0,114.0,3.3,38.0,713.0,608.06,441.79
2016,8,7,15,45,789.5,111.5,3.3,38.0,668.5,555.82,404.18
2016,8,7,16,0,774.0,109.0,3.3,38.0,624.0,503.54,365.51
2016,8,7,16,15,754.5,105.5,3.3,37.5,574.5,448.67,324.6
2016,8,7,16,30,735.0,102.0,3.3,37.0,525.0,394.72,283.01
2016,8,7,16,45,707.0,98.0,3.3,36.5,472.5,336.09,236.9
2016,8,7,17,0,679.0,94.0,3.3,36.0,420.0,282.0,193.12
2016,8,7,17,15,643.0,88.5,3.2,35.5,366.5,227.32,148.71
2016,8,7,17,30,607.0,83.0,3.1,35.0,313.0,176.47,107.98
2016,8,7,17,45,553.5,76.0,3.05,35.0,259.5,126.26,70.8
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,82.4,43.57
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,42.36,29.39
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,36.9,24.62
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.82,15.57
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,39.44,8.65
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,88.36,58.39
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,147.08,105.73
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,214.39,160.65
2016,8,8,7,15,417.0,85.0,3.1,27.5,203.5,272.83,209.04
2016,8,8,7,30,482.0,96.0,3.1,28.0,255.0,338.0,261.68
2016,8,8,7,45,542.0,100.5,3.1,28.5,310.5,402.62,312.58
2016,8,8,8,0,602.0,105.0,3.1,29.0,366.0,470.14,364.22
2016,8,8,8,15,634.5,111.0,3.05,29.5,419.0,526.82,406.02
2016,8,8,8,30,667.0,117.0,3.0,30.0,472.0,585.09,447.65
2016,8,8,8,45,697.5,119.5,2.95,31.0,524.0,639.32,484.23
2016,8,8,9,0,728.0,122.0,2.9,32.0,576.0,694.21,519.22
2016,8,8,9,15,745.5,125.5,2.85,32.5,623.0,738.06,546.14
2016,8,8,9,30,763.0,129.0,2.8,33.0,670.0,782.99,573.33
2016,8,8,9,45,778.0,131.5,2.8,33.5,712.0,823.36,597.26
2016,8,8,10,0,793.0,134.0,2.8,34.0,754.0,861.99,619.74
2016,8,8,10,15,803.5,136.5,2.8,34.5,790.0,894.47,637.97
2016,8,8,10,30,814.0,139.0,2.8,35.0,826.0,924.51,654.51
2016,8,8,10,45,821.5,140.5,2.8,35.5,855.0,947.96,666.78
2016,8,8,11,0,829.0,142.0,2.8,36.0,884.0,962.69,673.61
2016,8,8,11,15,834.5,143.0,2.85,36.0,906.0,977.66,682.52
2016,8,8,11,30,840.0,144.0,2.9,36.0,928.0,989.47,689.55
2016,8,8,11,45,847.5,141.5,2.95,36.5,943.0,996.52,692.32
2016,8,8,12,0,855.0,139.0,3.0,37.0,958.0,1000.32,693.22
2016,8,8,12,15,856.0,139.5,3.0,37.0,963.5,997.31,691.1
2016,8,8,12,30,857.0,140.0,3.0,37.0,969.0,990.99,687.11
2016,8,8,12,45,854.5,141.0,3.05,37.5,966.0,978.49,678.38
2016,8,8,13,0,852.0,142.0,3.1,38.0,963.0,962.87,667.86
2016,8,8,13,15,681.5,266.5,3.1,38.0,919.0,914.25,637.55
2016,8,8,13,30,511.0,391.0,3.1,38.0,875.0,860.8,598.15
2016,8,8,13,45,512.5,379.0,3.1,38.0,856.0,833.7,581.72
2016,8,8,14,0,514.0,367.0,3.1,38.0,837.0,804.9,563.87
2016,8,8,14,15,666.0,253.0,3.1,38.0,843.5,801.65,567.17
2016,8,8,14,30,818.0,139.0,3.1,38.0,850.0,786.08,559.38
2016,8,8,14,45,805.5,139.0,3.1,38.0,816.0,743.18,532.09
2016,8,8,15,0,793.0,139.0,3.1,38.0,782.0,699.0,503.61
2016,8,8,15,15,780.5,136.0,3.1,37.5,742.5,650.95,471.69
2016,8,8,15,30,768.0,133.0,3.1,37.0,703.0,602.15,438.35
2016,8,8,15,45,750.0,130.5,3.15,37.0,658.0,550.18,401.03
2016,8,8,16,0,732.0,128.0,3.2,37.0,613.0,496.55,361.57
2016,8,8,16,15,710.5,123.5,3.15,36.5,564.0,441.67,320.59
2016,8,8,16,30,689.0,119.0,3.1,36.0,515.0,388.01,279.26
2016,8,8,16,45,658.5,114.5,3.1,36.0,462.5,332.66,235.22
2016,8,8,17,0,628.0,110.0,3.1,36.0,410.0,280.08,192.55
2016,8,8,17,15,589.0,103.0,3.0,35.5,356.5,226.27,149.38
2016,8,8,17,30,550.0,96.0,2.9,35.0,303.0,176.75,110.25
2016,8,8,17,45,496.0,87.0,2.8,34.5,250.5,128.18,74.78
2016,8,8,18,0,442.0,78.0,2.7,34.0,198.0,85.99,48.67
2016,8,8,18,15,363.0,66.0,2.5,33.5,149.0,48.25,34.29
2016,8,8,18,30,284.0,54.0,2.3,33.0,100.0,40.71,27.69
2016,8,8,18,45,178.0,37.0,2.15,32.5,62.0,28.54,16.81
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,31.5,45.46,7.88
2016,8,9,6,30,219.0,39.0,3.0,26.0,63.0,103.91,67.85
2016,8,9,6,45,324.0,50.5,3.2,26.5,110.0,159.96,114.03
2016,8,9,7,0,429.0,62.0,3.4,27.0,157.0,230.07,171.84
2016,8,9,7,15,492.0,70.5,3.4,27.5,209.5,289.94,221.99
2016,8,9,7,30,555.0,79.0,3.4,28.0,262.0,356.05,275.81
2016,8,9,7,45,608.5,83.0,3.4,28.5,317.5,418.12,325.12
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,484.54,376.16
2016,8,9,8,15,692.5,91.5,3.35,29.5,426.5,541.18,418.14
2016,8,9,8,30,723.0,96.0,3.3,30.0,480.0,597.65,458.67
2016,8,9,8,45,751.5,97.5,3.25,30.5,532.5,651.83,495.78
2016,8,9,9,0,780.0,99.0,3.2,31.0,585.0,706.37,531.01
2016,8,9,9,15,796.5,102.0,3.15,31.5,632.0,753.02,560.0
2016,8,9,9,30,813.0,105.0,3.1,32.0,679.0,798.42,587.61
2016,8,9,9,45,827.5,106.0,3.05,33.0,721.5,833.92,606.87
2016,8,9,10,0,842.0,107.0,3.0,34.0,764.0,871.85,627.41
2016,8,9,10,15,851.0,109.0,2.95,34.5,800.0,903.66,644.89
2016,8,9,10,30,860.0,111.0,2.9,35.0,836.0,932.83,660.51
2016,8,9,10,45,867.5,112.0,2.9,35.5,865.5,956.67,673.02
2016,8,9,11,0,875.0,113.0,2.9,36.0,895.0,977.49,683.62
2016,8,9,11,15,880.0,114.0,2.95,36.0,917.0,992.66,692.58
2016,8,9,11,30,885.0,115.0,3.0,36.0,939.0,1004.5,699.6
2016,8,9,11,45,892.0,112.5,3.1,36.5,954.5,1011.35,702.6
2016,8,9,12,0,899.0,110.0,3.2,37.0,970.0,1014.76,703.61
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,1011.24,701.92
2016,8,9,12,30,901.0,110.0,3.4,37.0,981.0,1004.24,698.22
2016,8,9,12,45,901.0,109.5,3.5,37.5,978.5,992.33,690.1
2016,8,9,13,0,901.0,109.0,3.6,38.0,976.0,977.06,679.99
2016,8,9,13,15,898.5,108.5,3.65,38.0,965.5,956.12,667.51
2016,8,9,13,30,896.0,108.0,3.7,38.0,955.0,932.06,653.1
2016,8,9,13,45,892.5,107.0,3.8,38.0,936.0,903.59,636.12
2016,8,9,14,0,889.0,106.0,3.9,38.0,917.0,872.27,617.23
2016,8,9,14,15,883.0,105.0,3.95,38.0,891.0,836.17,594.86
2016,8,9,14,30,877.0,104.0,4.0,38.0,865.0,797.69,570.78
2016,8,9,14,45,869.5,102.5,4.05,38.0,831.5,755.41,543.95
2016,8,9,15,0,862.0,101.0,4.1,38.0,798.0,711.26,515.58
2016,8,9,15,15,851.5,99.0,4.1,37.5,758.5,662.98,484.28
2016,8,9,15,30,841.0,97.0,4.1,37.0,719.0,613.55,449.96
2016,8,9,15,45,827.0,94.5,4.15,37.0,674.0,560.74,411.45
2016,8,9,16,0,813.0,92.0,4.2,37.0,629.0,507.61,371.6
2016,8,9,16,15,794.5,89.0,4.15,36.5,579.5,449.36,327.5
2016,8,9,16,30,776.0,86.0,4.1,36.0,530.0,394.06,284.12
2016,8,9,16,45,750.0,83.0,4.1,36.0,477.0,337.14,237.88
2016,8,9,17,0,724.0,80.0,4.1,36.0,424.0,282.34,192.43
2016,8,9,17,15,689.5,75.5,4.0,35.5,370.0,226.57,146.63
2016,8,9,17,30,655.0,71.0,3.9,35.0,316.0,171.82,102.55
2016,8,9,17,45,602.0,65.5,3.8,35.0,261.5,120.28,64.41
2016,8,9,18,0,549.0,60.0,3.7,35.0,207.0,74.96,37.03
2016,8,9,18,15,472.0,51.5,3.35,34.0,156.5,35.95,24.08
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,31.7,20.31
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,23.32,12.59
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.5,2.5,25.5,30.5,43.15,4.57
