Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,196.0,39.0,2.7,26.0,61.0,98.4,64.1
2016,8,10,6,45,297.5,52.5,2.9,26.5,107.0,154.26,110.02
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,221.94,165.74
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,283.1,216.67
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,349.24,270.36
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,410.48,319.05
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,476.17,369.7
2016,8,10,8,15,667.5,98.5,3.4,29.5,420.0,533.31,412.17
2016,8,10,8,30,699.0,104.0,3.4,30.0,473.0,591.9,454.38
2016,8,10,8,45,726.5,106.0,3.45,30.5,525.0,643.1,490.28
2016,8,10,9,0,754.0,108.0,3.5,31.0,577.0,696.44,525.29
2016,8,10,9,15,771.0,111.0,3.45,31.5,624.0,742.49,554.16
2016,8,10,9,30,788.0,114.0,3.4,32.0,671.0,787.4,581.72
2016,8,10,9,45,802.5,116.0,3.35,33.0,713.0,827.63,604.43
2016,8,10,10,0,817.0,118.0,3.3,34.0,755.0,861.12,622.24
2016,8,10,10,15,827.0,120.0,3.25,34.5,791.0,893.13,640.11
2016,8,10,10,30,837.0,122.0,3.2,35.0,827.0,922.62,656.16
2016,8,10,10,45,845.0,123.0,3.2,35.5,856.5,946.43,668.8
2016,8,10,11,0,853.0,124.0,3.2,36.0,886.0,967.3,679.58
2016,8,10,11,15,858.0,125.0,3.2,36.0,907.5,982.12,688.01
2016,8,10,11,30,863.0,126.0,3.2,36.0,929.0,993.69,694.53
2016,8,10,11,45,867.5,125.5,3.2,36.5,943.5,999.89,696.39
2016,8,10,12,0,872.0,125.0,3.2,37.0,958.0,1002.72,696.3
2016,8,10,12,15,873.0,125.5,3.25,37.0,964.0,999.66,694.52
2016,8,10,12,30,874.0,126.0,3.3,37.0,970.0,993.23,690.79
2016,8,10,12,45,873.5,125.5,3.4,37.5,967.5,980.99,682.49
2016,8,10,13,0,873.0,125.0,3.5,38.0,965.0,965.52,672.27
2016,8,10,13,15,871.0,124.5,3.55,38.0,954.0,945.45,660.32
2016,8,10,13,30,869.0,124.0,3.6,38.0,943.0,922.33,646.48
2016,8,10,13,45,865.0,123.0,3.65,38.5,924.5,893.99,627.99
2016,8,10,14,0,861.0,122.0,3.7,39.0,906.0,862.92,607.78
2016,8,10,14,15,854.5,120.5,3.7,38.5,879.5,826.71,586.47
2016,8,10,14,30,848.0,119.0,3.7,38.0,853.0,788.25,563.46
2016,8,10,14,45,840.0,117.0,3.75,38.0,820.0,746.12,536.78
2016,8,10,15,0,832.0,115.0,3.8,38.0,787.0,702.24,508.64
2016,8,10,15,15,820.5,113.0,3.8,38.0,747.5,654.51,476.14
2016,8,10,15,30,809.0,111.0,3.8,38.0,708.0,604.44,440.67
2016,8,10,15,45,793.5,108.0,3.85,38.0,662.5,551.38,402.29
2016,8,10,16,0,778.0,105.0,3.9,38.0,617.0,498.28,362.78
2016,8,10,16,15,758.0,101.5,3.9,37.5,567.5,442.85,321.08
2016,8,10,16,30,738.0,98.0,3.9,37.0,518.0,388.4,278.76
2016,8,10,16,45,626.5,118.0,3.9,37.0,450.0,322.25,227.46
2016,8,10,17,0,515.0,138.0,3.9,37.0,382.0,270.13,187.11
2016,8,10,17,15,496.5,121.5,3.8,36.5,332.0,219.11,146.33
2016,8,10,17,30,478.0,105.0,3.7,36.0,282.0,170.12,107.54
2016,8,10,17,45,437.0,92.0,3.65,35.5,232.5,123.7,73.57
2016,8,10,18,0,396.0,79.0,3.6,35.0,183.0,82.14,47.48
2016,8,10,18,15,331.5,64.5,3.35,34.5,137.5,47.28,33.31
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,37.67,25.02
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,29.3,16.99
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,19.42,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,41.46,1.07
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,94.86,61.22
2016,8,11,6,45,298.5,49.5,3.2,27.5,104.5,151.04,106.98
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,222.23,165.16
2016,8,11,7,15,474.0,70.0,3.45,28.5,202.0,281.61,214.74
2016,8,11,7,30,537.0,79.0,3.5,29.0,253.0,347.27,268.1
2016,8,11,7,45,496.0,106.5,3.55,29.5,291.0,381.97,296.03
2016,8,11,8,0,455.0,134.0,3.6,30.0,329.0,414.14,320.39
2016,8,11,8,15,442.5,159.0,3.55,30.5,370.0,455.93,350.79
2016,8,11,8,30,430.0,184.0,3.5,31.0,411.0,495.32,378.27
2016,8,11,8,45,471.5,191.0,3.45,32.0,464.0,551.58,417.39
2016,8,11,9,0,513.0,198.0,3.4,33.0,517.0,610.08,456.85
2016,8,11,9,15,517.5,216.0,3.3,33.5,559.5,652.79,484.16
2016,8,11,9,30,522.0,234.0,3.2,34.0,602.0,694.09,509.89
2016,8,11,9,45,678.5,170.5,3.1,34.5,679.5,781.88,569.67
2016,8,11,10,0,835.0,107.0,3.0,35.0,757.0,865.35,621.1
2016,8,11,10,15,641.5,220.0,2.95,35.5,733.5,837.0,599.15
2016,8,11,10,30,448.0,333.0,2.9,36.0,710.0,783.81,556.1
2016,8,11,10,45,656.0,224.5,2.85,36.5,798.0,880.57,622.93
2016,8,11,11,0,864.0,116.0,2.8,37.0,886.0,969.53,675.78
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,923.55,645.82
2016,8,11,11,30,442.0,393.0,2.9,37.0,804.0,857.19,596.61
2016,8,11,11,45,651.5,262.0,2.95,37.5,878.5,933.6,651.34
2016,8,11,12,0,861.0,131.0,3.0,38.0,953.0,997.49,689.23
2016,8,11,12,15,862.5,131.0,3.1,38.0,958.5,994.39,687.34
2016,8,11,12,30,864.0,131.0,3.2,38.0,964.0,987.95,684.01
2016,8,11,12,45,859.0,134.0,3.3,38.5,960.0,974.82,675.21
2016,8,11,13,0,854.0,137.0,3.4,39.0,956.0,958.58,664.58
2016,8,11,13,15,851.5,136.5,3.5,39.0,945.5,938.28,652.85
2016,8,11,13,30,849.0,136.0,3.6,39.0,935.0,915.02,639.25
2016,8,11,13,45,840.0,137.5,3.7,39.0,915.0,885.05,621.33
2016,8,11,14,0,831.0,139.0,3.8,39.0,895.0,852.68,601.78
2016,8,11,14,15,824.5,137.5,3.85,38.5,868.5,817.33,581.13
2016,8,11,14,30,818.0,136.0,3.9,38.0,842.0,780.7,559.38
2016,8,11,14,45,807.0,135.0,3.95,38.0,808.5,737.8,532.03
2016,8,11,15,0,796.0,134.0,4.0,38.0,775.0,693.5,503.24
2016,8,11,15,15,783.5,131.0,4.0,38.0,735.5,645.16,469.65
2016,8,11,15,30,771.0,128.0,4.0,38.0,696.0,596.05,434.77
2016,8,11,15,45,755.5,124.5,4.0,38.0,651.0,544.27,397.15
2016,8,11,16,0,740.0,121.0,4.0,38.0,606.0,492.54,358.56
2016,8,11,16,15,718.5,117.0,3.95,37.5,557.0,435.77,315.98
2016,8,11,16,30,697.0,113.0,3.9,37.0,508.0,382.06,274.32
2016,8,11,16,45,671.5,107.0,3.85,36.5,456.5,326.63,230.33
2016,8,11,17,0,646.0,101.0,3.8,36.0,405.0,273.41,187.12
2016,8,11,17,15,607.5,94.5,3.65,35.5,351.5,219.2,143.28
2016,8,11,17,30,569.0,88.0,3.5,35.0,298.0,169.2,103.65
2016,8,11,17,45,515.0,79.5,3.4,35.0,245.0,120.13,67.92
2016,8,11,18,0,461.0,71.0,3.3,35.0,192.0,77.57,42.42
2016,8,11,18,15,380.5,60.0,2.95,34.5,143.5,43.9,30.51
2016,8,11,18,30,300.0,49.0,2.6,34.0,95.0,36.99,24.42
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,25.5,13.88
2016,8,11,19,0,70.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,35.0,8.5,2.05,32.5,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,34.38,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,77.46,50.25
2016,8,12,6,45,208.0,58.0,3.35,26.5,96.5,129.75,92.72
2016,8,12,7,0,303.0,75.0,3.5,27.0,140.0,197.76,148.13
2016,8,12,7,15,382.5,82.5,3.55,27.5,189.5,255.4,195.81
2016,8,12,7,30,462.0,90.0,3.6,28.0,239.0,321.47,249.44
2016,8,12,7,45,524.5,98.0,3.65,29.0,298.0,390.24,303.29
2016,8,12,8,0,587.0,106.0,3.7,30.0,357.0,462.06,357.74
2016,8,12,8,15,620.5,112.5,3.65,30.5,410.0,519.24,400.11
2016,8,12,8,30,654.0,119.0,3.6,31.0,463.0,578.14,442.44
2016,8,12,8,45,685.0,121.0,3.6,32.0,515.0,631.66,478.95
2016,8,12,9,0,716.0,123.0,3.6,33.0,567.0,685.9,514.19
2016,8,12,9,15,634.0,173.5,3.4,33.5,589.5,703.3,521.77
2016,8,12,9,30,552.0,224.0,3.2,34.0,612.0,708.36,520.1
2016,8,12,9,45,667.5,180.0,3.05,34.5,678.0,782.51,569.8
2016,8,12,10,0,783.0,136.0,2.9,35.0,744.0,854.86,613.7
2016,8,12,10,15,650.0,225.5,2.7,35.5,747.0,850.52,606.42
2016,8,12,10,30,517.0,315.0,2.5,36.0,750.0,830.2,585.4
2016,8,12,10,45,666.5,230.5,2.35,37.0,811.5,896.88,628.01
2016,8,12,11,0,816.0,146.0,2.2,38.0,873.0,959.51,661.47
2016,8,12,11,15,821.5,147.5,2.15,38.0,894.5,974.77,668.99
2016,8,12,11,30,827.0,149.0,2.1,38.0,916.0,980.82,671.42
2016,8,12,11,45,807.5,165.5,2.05,38.5,924.0,986.22,672.23
2016,8,12,12,0,788.0,182.0,2.0,39.0,932.0,981.95,667.31
2016,8,12,12,15,789.5,182.5,2.05,39.0,938.0,979.06,665.94
2016,8,12,12,30,791.0,183.0,2.1,39.0,944.0,973.02,662.75
2016,8,12,12,45,787.0,185.0,2.15,39.5,940.5,960.0,654.06
2016,8,12,13,0,783.0,187.0,2.2,40.0,937.0,944.05,643.75
2016,8,12,13,15,780.0,186.0,2.2,40.0,926.0,923.3,631.47
2016,8,12,13,30,777.0,185.0,2.2,40.0,915.0,899.84,617.61
2016,8,12,13,45,770.5,184.5,2.25,40.0,896.0,871.18,600.94
2016,8,12,14,0,764.0,184.0,2.3,40.0,877.0,840.25,582.78
2016,8,12,14,15,756.5,182.0,2.25,39.5,851.0,804.96,562.22
2016,8,12,14,30,749.0,180.0,2.2,39.0,825.0,767.82,540.31
2016,8,12,14,45,720.5,187.5,2.2,39.0,788.0,722.14,510.82
2016,8,12,15,0,692.0,195.0,2.2,39.0,751.0,676.5,480.37
2016,8,12,15,15,677.5,190.5,2.15,39.0,712.0,629.35,448.51
2016,8,12,15,30,663.0,186.0,2.1,39.0,673.0,581.93,415.81
2016,8,12,15,45,647.0,179.0,2.1,39.0,629.0,531.32,380.38
2016,8,12,16,0,631.0,172.0,2.1,39.0,585.0,481.1,344.29
2016,8,12,16,15,582.0,170.5,2.05,38.5,527.5,421.53,301.25
2016,8,12,16,30,533.0,169.0,2.0,38.0,470.0,366.08,260.25
2016,8,12,16,45,453.5,168.5,1.95,37.5,406.5,305.77,215.55
2016,8,12,17,0,374.0,168.0,1.9,37.0,343.0,253.95,177.08
2016,8,12,17,15,337.5,154.0,1.8,36.5,296.5,211.81,144.99
2016,8,12,17,30,301.0,140.0,1.7,36.0,250.0,170.96,114.44
2016,8,12,17,45,263.5,120.0,1.6,36.0,204.5,129.3,84.42
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,92.19,60.18
2016,8,12,18,15,173.0,79.0,1.35,35.0,117.5,62.16,45.26
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,46.58,32.1
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,30.67,17.56
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.0,1.45,26.0,14.0,13.51,0.0
2016,8,13,6,30,0.0,28.0,1.4,26.0,28.0,27.3,15.31
2016,8,13,6,45,19.0,54.5,1.35,26.0,58.5,62.68,44.13
2016,8,13,7,0,38.0,81.0,1.3,26.0,89.0,98.55,73.49
2016,8,13,7,15,68.5,103.0,1.3,26.0,123.0,135.69,103.68
2016,8,13,7,30,99.0,125.0,1.3,26.0,157.0,180.77,139.86
2016,8,13,7,45,49.5,87.0,1.3,26.5,103.0,112.88,85.95
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,47.34,32.71
2016,8,13,8,15,52.5,137.5,1.25,27.0,165.0,171.82,132.17
2016,8,13,8,30,105.0,226.0,1.2,27.0,281.0,303.88,232.78
2016,8,13,8,45,233.5,236.5,1.15,27.0,376.0,423.88,322.46
2016,8,13,9,0,362.0,247.0,1.1,27.0,471.0,541.22,406.97
2016,8,13,9,15,362.0,270.0,1.05,27.0,509.5,579.46,431.17
2016,8,13,9,30,362.0,293.0,1.0,27.0,548.0,616.45,454.65
2016,8,13,9,45,374.0,310.0,0.95,27.5,587.5,656.04,478.84
2016,8,13,10,0,386.0,327.0,0.9,28.0,627.0,695.0,501.99
2016,8,13,10,15,386.0,343.5,0.9,28.0,655.5,721.56,517.92
2016,8,13,10,30,386.0,360.0,0.9,28.0,684.0,746.56,532.83
2016,8,13,10,45,413.5,362.5,0.95,28.5,721.0,788.57,558.87
2016,8,13,11,0,441.0,365.0,1.0,29.0,758.0,822.89,579.68
2016,8,13,11,15,353.0,411.0,1.05,29.0,730.5,780.5,549.68
2016,8,13,11,30,265.0,457.0,1.1,29.0,703.0,741.41,522.11
2016,8,13,11,45,266.5,464.5,1.15,29.0,715.0,749.26,527.69
2016,8,13,12,0,268.0,472.0,1.2,29.0,727.0,755.8,532.0
2016,8,13,12,15,222.0,482.5,1.2,29.0,694.5,711.01,501.53
2016,8,13,12,30,176.0,493.0,1.2,29.0,662.0,672.0,474.93
2016,8,13,12,45,244.5,480.0,1.25,29.0,714.5,720.82,509.72
2016,8,13,13,0,313.0,467.0,1.3,29.0,767.0,770.82,543.95
2016,8,13,13,15,292.0,465.0,1.3,29.0,742.0,739.65,522.95
2016,8,13,13,30,271.0,463.0,1.3,29.0,717.0,708.27,502.5
2016,8,13,13,45,143.0,370.5,1.3,29.0,504.5,491.71,355.89
2016,8,13,14,0,15.0,278.0,1.3,29.0,292.0,282.26,206.07
2016,8,13,14,15,38.5,335.5,1.3,29.0,369.5,357.06,261.59
2016,8,13,14,30,62.0,393.0,1.3,29.0,447.0,427.73,311.76
2016,8,13,14,45,88.5,389.0,1.3,29.0,462.5,439.32,320.51
2016,8,13,15,0,115.0,385.0,1.3,29.0,478.0,447.93,327.44
2016,8,13,15,15,57.5,203.5,1.3,28.5,250.0,233.25,173.39
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,21.28,11.16
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,18.37,8.98
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,15.46,6.7
2016,8,13,16,15,0.0,23.5,1.3,27.5,23.5,22.71,12.57
2016,8,13,16,30,0.0,31.0,1.3,27.0,31.0,29.95,18.49
2016,8,13,16,45,0.0,26.0,1.3,27.0,26.0,25.11,14.67
2016,8,13,17,0,0.0,21.0,1.3,27.0,21.0,20.27,10.82
2016,8,13,17,15,0.0,18.0,1.25,26.5,18.0,17.37,8.55
2016,8,13,17,30,0.0,15.0,1.2,26.0,15.0,14.47,6.24
2016,8,13,17,45,0.0,12.5,1.15,26.0,12.5,12.05,4.27
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.64,2.27
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.75,0.11
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.85,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.93,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,7.71
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,33.8,21.68
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,50.65,35.86
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,69.64,51.64
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,88.57,67.12
2016,8,14,7,45,0.0,104.5,5.45,24.5,104.5,102.79,78.37
2016,8,14,8,0,0.0,119.0,5.6,25.0,119.0,117.03,89.41
2016,8,14,8,15,0.5,136.5,5.75,25.0,137.0,134.68,103.19
2016,8,14,8,30,1.0,154.0,5.9,25.0,155.0,152.38,116.87
2016,8,14,8,45,160.0,205.5,6.05,25.5,304.0,330.73,259.9
2016,8,14,9,0,319.0,257.0,6.2,26.0,453.0,519.71,405.47
2016,8,14,9,15,337.0,269.0,6.15,26.0,491.5,558.6,433.52
2016,8,14,9,30,355.0,281.0,6.1,26.0,530.0,597.78,461.85
2016,8,14,9,45,179.5,223.0,6.1,26.0,349.0,394.78,306.08
2016,8,14,10,0,4.0,165.0,6.1,26.0,168.0,164.75,123.85
2016,8,14,10,15,5.0,172.0,5.95,26.0,176.5,172.65,129.94
2016,8,14,10,30,6.0,179.0,5.8,26.0,185.0,180.58,135.84
2016,8,14,10,45,17.0,263.5,5.7,26.0,279.0,275.5,208.39
2016,8,14,11,0,28.0,348.0,5.6,26.0,373.0,379.43,285.92
2016,8,14,11,15,14.0,203.5,5.45,26.0,216.0,212.8,159.99
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,57.21,39.34
2016,8,14,11,45,0.0,50.5,5.15,26.0,50.5,48.97,32.91
2016,8,14,12,0,0.0,42.0,5.0,26.0,42.0,40.73,26.43
2016,8,14,12,15,5.0,122.5,4.8,26.0,127.5,124.1,91.57
2016,8,14,12,30,10.0,203.0,4.6,26.0,213.0,207.76,155.65
2016,8,14,12,45,11.5,223.5,4.45,26.0,235.0,229.03,171.6
2016,8,14,13,0,13.0,244.0,4.3,26.0,257.0,250.13,187.45
2016,8,14,13,15,49.5,350.0,4.1,26.0,397.0,391.12,293.13
2016,8,14,13,30,86.0,456.0,3.9,26.0,537.0,526.49,390.89
2016,8,14,13,45,55.0,397.0,3.7,26.0,448.5,436.89,325.24
2016,8,14,14,0,24.0,338.0,3.5,26.0,360.0,348.07,259.93
2016,8,14,14,15,29.5,345.5,3.35,26.0,371.5,359.31,268.76
2016,8,14,14,30,35.0,353.0,3.2,26.0,383.0,368.28,275.59
2016,8,14,14,45,23.0,294.0,3.1,26.0,314.0,300.35,225.46
2016,8,14,15,0,11.0,235.0,3.0,26.0,245.0,234.07,175.98
2016,8,14,15,15,6.5,195.0,3.0,26.0,200.5,192.1,144.46
2016,8,14,15,30,2.0,155.0,3.0,26.0,156.0,150.67,112.89
2016,8,14,15,45,8.5,188.0,3.0,26.0,193.5,185.22,140.03
2016,8,14,16,0,15.0,221.0,3.0,26.0,231.0,218.35,165.83
2016,8,14,16,15,7.5,165.0,3.0,25.5,170.0,161.34,122.39
2016,8,14,16,30,0.0,109.0,3.0,25.0,109.0,105.07,78.77
2016,8,14,16,45,0.0,119.5,3.0,25.0,119.5,114.64,86.75
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,123.73,94.33
2016,8,14,17,15,0.0,112.0,2.95,24.5,112.0,106.58,81.09
2016,8,14,17,30,0.0,94.0,2.9,24.0,94.0,89.5,67.7
2016,8,14,17,45,0.0,77.0,2.85,24.0,77.0,73.42,54.72
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,57.44,41.59
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,42.48,30.82
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,17.2
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.51
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,10.0
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,36.89,24.4
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,53.85,38.8
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,73.89,55.54
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,93.86,71.94
2016,8,15,7,45,0.0,87.0,2.85,22.5,87.0,84.82,64.26
2016,8,15,8,0,0.0,79.0,2.9,23.0,79.0,76.44,57.11
2016,8,15,8,15,0.0,90.0,2.9,23.0,90.0,87.25,65.66
2016,8,15,8,30,0.0,101.0,2.9,23.0,101.0,98.08,74.11
2016,8,15,8,45,0.0,94.0,2.95,23.0,94.0,91.03,68.16
2016,8,15,9,0,0.0,87.0,3.0,23.0,87.0,84.19,62.45
2016,8,15,9,15,7.5,160.5,2.9,23.0,166.0,163.1,125.0
2016,8,15,9,30,15.0,234.0,2.8,23.0,245.0,243.77,187.21
2016,8,15,9,45,12.5,226.5,2.75,23.5,236.0,233.99,178.59
2016,8,15,10,0,10.0,219.0,2.7,24.0,227.0,224.2,170.3
2016,8,15,10,15,10.5,227.0,2.6,24.0,236.0,232.71,176.43
2016,8,15,10,30,11.0,235.0,2.5,24.0,245.0,241.2,182.5
2016,8,15,10,45,5.5,163.0,2.45,24.0,168.0,164.31,123.4
2016,8,15,11,0,0.0,91.0,2.4,24.0,91.0,88.29,64.17
2016,8,15,11,15,0.0,77.0,2.3,24.0,77.0,74.67,53.5
2016,8,15,11,30,0.0,63.0,2.2,24.0,63.0,61.09,42.78
2016,8,15,11,45,4.5,130.0,2.15,24.5,135.0,130.99,97.31
2016,8,15,12,0,9.0,197.0,2.1,25.0,207.0,201.24,150.68
2016,8,15,12,15,8.5,189.5,2.05,25.0,198.5,193.22,144.34
2016,8,15,12,30,8.0,182.0,2.0,25.0,190.0,185.18,138.22
2016,8,15,12,45,7.5,177.0,2.0,25.0,184.5,179.58,133.97
2016,8,15,13,0,7.0,172.0,2.0,25.0,179.0,173.97,129.72
2016,8,15,13,15,6.0,166.0,1.95,25.0,172.0,166.92,124.35
2016,8,15,13,30,5.0,160.0,1.9,25.0,165.0,159.9,119.03
2016,8,15,13,45,6.5,172.5,1.9,25.0,178.5,173.11,129.25
2016,8,15,14,0,8.0,185.0,1.9,25.0,192.0,186.17,139.31
2016,8,15,14,15,8.5,196.0,1.9,25.0,203.5,196.76,147.47
2016,8,15,14,30,9.0,207.0,1.9,25.0,215.0,207.22,155.55
2016,8,15,14,45,14.0,243.0,1.9,25.0,255.0,244.84,184.24
2016,8,15,15,0,19.0,279.0,1.9,25.0,295.0,281.57,211.97
2016,8,15,15,15,11.5,225.5,1.9,24.5,235.0,224.39,169.47
2016,8,15,15,30,4.0,172.0,1.9,24.0,175.0,168.07,127.02
2016,8,15,15,45,24.0,218.5,1.95,24.0,234.5,221.13,168.63
2016,8,15,16,0,44.0,265.0,2.0,24.0,294.0,271.1,207.05
2016,8,15,16,15,153.5,250.0,1.95,24.0,337.5,300.57,229.62
2016,8,15,16,30,263.0,235.0,1.9,24.0,381.0,317.07,240.63
2016,8,15,16,45,200.5,214.0,1.9,24.0,319.0,262.26,198.4
2016,8,15,17,0,138.0,193.0,1.9,24.0,257.0,212.19,160.32
2016,8,15,17,15,126.0,169.0,1.85,23.5,221.0,178.1,133.71
2016,8,15,17,30,114.0,145.0,1.8,23.0,185.0,145.55,108.24
2016,8,15,17,45,97.0,120.5,1.75,23.0,150.5,113.74,83.64
2016,8,15,18,0,80.0,96.0,1.7,23.0,116.0,84.3,61.61
2016,8,15,18,15,55.5,72.5,1.65,23.0,84.5,63.31,48.6
2016,8,15,18,30,31.0,49.0,1.6,23.0,53.0,43.84,31.26
2016,8,15,18,45,15.5,28.0,1.55,23.0,30.0,25.81,13.59
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.55,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,25.26,13.82
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,47.49,33.01
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,69.42,51.51
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.0,95.65,73.29
2016,8,16,7,30,21.0,113.0,2.8,22.0,119.0,122.87,95.66
2016,8,16,7,45,43.5,140.5,2.85,22.5,157.5,168.02,132.02
2016,8,16,8,0,66.0,168.0,2.9,23.0,196.0,211.65,166.52
2016,8,16,8,15,33.0,159.0,2.85,23.0,173.0,182.96,142.78
2016,8,16,8,30,0.0,150.0,2.8,23.0,150.0,147.68,113.59
2016,8,16,8,45,11.0,187.0,2.8,23.5,193.5,192.91,148.9
2016,8,16,9,0,22.0,224.0,2.8,24.0,237.0,239.12,184.14
2016,8,16,9,15,20.0,234.0,2.7,24.0,247.0,247.91,190.09
2016,8,16,9,30,18.0,244.0,2.6,24.0,257.0,256.55,196.0
2016,8,16,9,45,17.0,252.5,2.55,24.5,265.0,264.38,200.96
2016,8,16,10,0,16.0,261.0,2.5,25.0,273.0,272.13,205.85
2016,8,16,10,15,19.5,286.0,2.35,25.0,302.0,300.69,226.74
2016,8,16,10,30,23.0,311.0,2.2,25.0,331.0,329.32,247.37
2016,8,16,10,45,26.5,320.0,2.1,25.5,343.5,349.49,261.15
2016,8,16,11,0,30.0,329.0,2.0,26.0,356.0,361.82,269.15
2016,8,16,11,15,30.5,337.0,1.9,26.0,364.5,370.08,274.61
2016,8,16,11,30,31.0,345.0,1.8,26.0,373.0,378.17,279.94
2016,8,16,11,45,40.0,370.5,1.7,26.5,407.5,412.46,303.68
2016,8,16,12,0,49.0,396.0,1.6,27.0,442.0,446.39,326.61
2016,8,16,12,15,49.0,398.5,1.55,27.0,445.0,447.42,326.84
2016,8,16,12,30,49.0,401.0,1.5,27.0,448.0,448.18,327.11
2016,8,16,12,45,44.0,404.5,1.5,27.0,447.0,444.79,324.49
2016,8,16,13,0,39.0,408.0,1.5,27.0,446.0,441.27,321.86
2016,8,16,13,15,21.5,281.0,1.55,27.0,302.5,296.66,218.77
2016,8,16,13,30,4.0,154.0,1.6,27.0,159.0,153.15,112.53
2016,8,16,13,45,2.0,131.0,1.7,27.0,133.5,128.84,94.4
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,104.7,75.97
2016,8,16,14,15,0.0,74.0,1.85,26.5,74.0,71.72,50.7
2016,8,16,14,30,0.0,40.0,1.9,26.0,40.0,38.74,25.03
2016,8,16,14,45,0.0,32.5,2.0,26.0,32.5,31.46,19.34
2016,8,16,15,0,0.0,25.0,2.1,26.0,25.0,24.19,13.61
2016,8,16,15,15,3.0,106.0,2.2,26.0,108.5,104.56,77.08
2016,8,16,15,30,6.0,187.0,2.3,26.0,192.0,183.53,138.31
2016,8,16,15,45,3.0,126.5,2.4,26.0,129.0,123.78,92.26
2016,8,16,16,0,0.0,66.0,2.5,26.0,66.0,63.85,45.39
2016,8,16,16,15,0.0,102.5,2.5,25.5,102.5,99.04,73.67
2016,8,16,16,30,0.0,139.0,2.5,25.0,139.0,133.19,101.09
2016,8,16,16,45,3.0,144.5,2.55,25.0,146.0,138.71,105.74
2016,8,16,17,0,6.0,150.0,2.6,25.0,153.0,143.38,109.73
2016,8,16,17,15,3.0,130.5,2.45,24.5,132.0,123.68,94.65
2016,8,16,17,30,0.0,111.0,2.3,24.0,111.0,104.42,79.73
2016,8,16,17,45,0.0,90.5,2.2,24.0,90.5,85.07,64.16
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,65.9,48.45
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,48.35,35.76
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,30.91,20.36
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.86,7.25
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.85,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.21
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.46
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.58
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,30.4,19.46
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,38.62,26.25
2016,8,17,7,45,21.0,100.5,2.95,24.5,109.5,112.58,86.51
2016,8,17,8,0,42.0,161.0,3.1,25.0,179.0,190.31,148.22
2016,8,17,8,15,47.0,185.5,3.15,25.0,208.0,220.68,171.61
2016,8,17,8,30,52.0,210.0,3.2,25.0,237.0,251.39,195.0
2016,8,17,8,45,82.0,242.0,3.25,25.5,289.5,308.38,238.38
2016,8,17,9,0,112.0,274.0,3.3,26.0,342.0,367.68,282.55
2016,8,17,9,15,107.5,297.0,3.3,26.0,367.0,391.82,299.4
2016,8,17,9,30,103.0,320.0,3.3,26.0,392.0,415.27,315.66
2016,8,17,9,45,197.5,336.0,3.3,26.5,484.5,523.94,396.13
2016,8,17,10,0,292.0,352.0,3.3,27.0,577.0,638.2,477.56
2016,8,17,10,15,249.5,379.5,3.3,27.0,578.5,634.88,472.24
2016,8,17,10,30,207.0,407.0,3.3,27.0,580.0,620.05,459.67
2016,8,17,10,45,134.5,406.5,3.3,27.5,520.5,552.32,408.46
2016,8,17,11,0,62.0,406.0,3.3,28.0,461.0,473.48,349.13
2016,8,17,11,15,51.5,401.5,3.3,28.0,448.0,457.83,337.58
2016,8,17,11,30,41.0,397.0,3.3,28.0,435.0,441.87,325.57
2016,8,17,11,45,26.5,318.0,3.3,28.0,343.0,345.32,255.62
2016,8,17,12,0,12.0,239.0,3.3,28.0,251.0,245.69,182.1
2016,8,17,12,15,6.0,183.5,3.3,28.0,189.5,184.84,136.54
2016,8,17,12,30,0.0,128.0,3.3,28.0,128.0,124.47,90.59
2016,8,17,12,45,13.0,247.5,3.3,28.5,260.0,254.05,188.38
2016,8,17,13,0,26.0,367.0,3.3,29.0,392.0,387.95,285.53
2016,8,17,13,15,88.5,419.5,3.25,29.0,502.5,496.61,364.51
2016,8,17,13,30,151.0,472.0,3.2,29.0,613.0,604.57,440.81
2016,8,17,13,45,287.0,424.0,3.2,29.0,684.5,673.17,492.08
2016,8,17,14,0,423.0,376.0,3.2,29.0,756.0,732.23,536.01
2016,8,17,14,15,435.0,358.0,3.15,28.5,738.5,707.22,520.13
2016,8,17,14,30,447.0,340.0,3.1,28.0,721.0,680.18,503.14
2016,8,17,14,45,267.0,355.5,3.1,28.0,580.5,540.05,401.61
2016,8,17,15,0,87.0,371.0,3.1,28.0,440.0,415.15,308.74
2016,8,17,15,15,81.0,348.0,3.05,28.0,409.5,383.73,286.66
2016,8,17,15,30,75.0,325.0,3.0,28.0,379.0,352.88,264.43
2016,8,17,15,45,114.0,309.0,2.95,28.0,385.5,352.46,265.05
2016,8,17,16,0,153.0,293.0,2.9,28.0,392.0,348.88,262.75
2016,8,17,16,15,86.5,246.0,2.8,27.5,301.0,268.37,202.82
2016,8,17,16,30,20.0,199.0,2.7,27.0,210.0,196.21,148.78
2016,8,17,16,45,44.5,191.5,2.65,27.0,213.0,192.26,145.82
2016,8,17,17,0,69.0,184.0,2.6,27.0,216.0,187.46,141.56
2016,8,17,17,15,65.5,159.5,2.45,26.5,186.5,159.18,119.65
2016,8,17,17,30,62.0,135.0,2.3,26.0,157.0,131.49,98.07
2016,8,17,17,45,52.0,111.5,2.15,25.5,127.5,104.65,77.42
2016,8,17,18,0,42.0,88.0,2.0,25.0,98.0,79.31,58.11
2016,8,17,18,15,26.0,65.5,1.9,24.5,71.5,57.99,43.71
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,40.05,27.8
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,23.21,10.34
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,13.5,4.6
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,25.58,15.13
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,37.66,25.36
2016,8,18,7,15,0.0,53.5,1.75,23.0,53.5,51.7,37.11
2016,8,18,7,30,0.0,68.0,1.8,23.0,68.0,65.97,48.87
2016,8,18,7,45,0.0,86.0,1.9,23.5,86.0,83.86,63.23
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,101.75,77.31
2016,8,18,8,15,0.0,116.0,2.05,24.0,116.0,113.51,86.41
2016,8,18,8,30,0.0,128.0,2.1,24.0,128.0,125.3,95.44
2016,8,18,8,45,0.5,144.0,2.2,24.5,144.5,141.5,107.68
2016,8,18,9,0,1.0,160.0,2.3,25.0,161.0,157.76,119.79
2016,8,18,9,15,24.0,225.5,2.3,25.0,242.5,242.42,185.38
2016,8,18,9,30,47.0,291.0,2.3,25.0,324.0,337.64,256.9
2016,8,18,9,45,89.5,329.5,2.3,25.5,397.0,415.83,314.22
2016,8,18,10,0,132.0,368.0,2.3,26.0,470.0,504.54,377.48
2016,8,18,10,15,173.5,386.5,2.25,26.0,527.5,564.41,419.64
2016,8,18,10,30,215.0,405.0,2.2,26.0,585.0,625.55,462.04
2016,8,18,10,45,148.5,413.0,2.15,26.5,539.5,572.74,421.2
2016,8,18,11,0,82.0,421.0,2.1,27.0,494.0,508.86,373.2
2016,8,18,11,15,174.0,436.5,2.05,27.0,595.5,623.2,455.13
2016,8,18,11,30,266.0,452.0,2.0,27.0,697.0,737.57,533.16
2016,8,18,11,45,248.5,463.5,1.95,27.0,695.5,730.58,526.2
2016,8,18,12,0,231.0,475.0,1.9,27.0,694.0,715.7,515.19
2016,8,18,12,15,220.0,480.0,1.85,27.0,689.0,706.54,508.31
2016,8,18,12,30,209.0,485.0,1.8,27.0,684.0,696.44,500.82
2016,8,18,12,45,192.0,484.5,1.8,27.0,667.0,674.21,485.52
2016,8,18,13,0,175.0,484.0,1.8,27.0,650.0,651.61,470.05
2016,8,18,13,15,210.5,473.5,1.75,27.0,671.0,667.96,482.21
2016,8,18,13,30,246.0,463.0,1.7,27.0,692.0,684.96,494.36
2016,8,18,13,45,233.0,454.5,1.7,27.0,668.0,652.77,472.61
2016,8,18,14,0,220.0,446.0,1.7,27.0,644.0,623.48,453.03
2016,8,18,14,15,115.5,341.0,1.7,27.0,445.5,426.91,315.36
2016,8,18,14,30,11.0,236.0,1.7,27.0,247.0,236.68,175.54
2016,8,18,14,45,16.5,262.5,1.75,27.0,277.0,265.32,197.87
2016,8,18,15,0,22.0,289.0,1.8,27.0,307.0,293.09,218.76
2016,8,18,15,15,11.0,211.0,1.85,26.5,220.0,210.22,157.46
2016,8,18,15,30,0.0,133.0,1.9,26.0,133.0,128.43,95.48
2016,8,18,15,45,3.0,160.0,1.95,26.0,162.0,155.62,117.01
2016,8,18,16,0,6.0,187.0,2.0,26.0,191.0,181.99,137.67
2016,8,18,16,15,37.0,208.5,2.0,26.0,229.0,212.52,161.5
2016,8,18,16,30,68.0,230.0,2.0,26.0,267.0,239.68,182.19
2016,8,18,16,45,74.5,207.5,2.05,26.0,244.5,215.85,163.78
2016,8,18,17,0,81.0,185.0,2.1,26.0,222.0,191.3,144.56
2016,8,18,17,15,76.5,160.0,2.0,25.5,191.0,161.63,121.55
2016,8,18,17,30,72.0,135.0,1.9,25.0,160.0,132.7,98.95
2016,8,18,17,45,61.0,111.0,1.85,25.0,129.5,104.75,77.29
2016,8,18,18,0,50.0,87.0,1.8,25.0,99.0,78.47,57.3
2016,8,18,18,15,32.0,64.5,1.85,24.5,71.5,57.11,42.92
2016,8,18,18,30,14.0,42.0,1.9,24.0,44.0,38.16,26.14
2016,8,18,18,45,7.0,23.5,1.95,23.5,24.5,21.9,8.6
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.91,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,62.0,17.5,2.0,23.0,23.0,28.11,0.0
2016,8,19,6,30,124.0,35.0,2.2,23.0,46.0,73.55,45.44
2016,8,19,6,45,228.5,50.5,2.4,23.5,90.0,131.46,93.92
2016,8,19,7,0,333.0,66.0,2.6,24.0,134.0,197.93,148.84
2016,8,19,7,15,403.5,77.0,2.8,24.0,185.0,257.27,199.19
2016,8,19,7,30,474.0,88.0,3.0,24.0,236.0,324.09,254.81
2016,8,19,7,45,370.0,124.5,3.2,24.5,254.0,336.02,265.27
2016,8,19,8,0,266.0,161.0,3.4,25.0,272.0,329.59,259.71
2016,8,19,8,15,186.5,191.5,3.5,25.5,274.5,319.99,250.7
2016,8,19,8,30,107.0,222.0,3.6,26.0,277.0,301.5,234.01
2016,8,19,8,45,162.0,246.5,3.7,26.5,340.0,377.45,291.9
2016,8,19,9,0,217.0,271.0,3.8,27.0,403.0,451.07,346.57
2016,8,19,9,15,487.5,197.0,3.8,27.0,525.5,608.54,467.89
2016,8,19,9,30,758.0,123.0,3.8,27.0,648.0,771.1,585.18
2016,8,19,9,45,512.5,240.0,3.8,27.5,605.0,709.05,534.65
2016,8,19,10,0,267.0,357.0,3.8,28.0,562.0,621.48,463.66
2016,8,19,10,15,146.5,338.0,3.75,28.0,451.5,487.96,365.18
2016,8,19,10,30,26.0,319.0,3.7,28.0,341.0,348.61,259.58
2016,8,19,10,45,431.5,223.0,3.7,28.5,603.0,659.55,496.59
2016,8,19,11,0,837.0,127.0,3.7,29.0,865.0,952.48,695.49
2016,8,19,11,15,842.0,128.0,3.65,29.0,886.0,966.8,701.6
2016,8,19,11,30,847.0,129.0,3.6,29.0,907.0,977.88,707.79
2016,8,19,11,45,836.0,139.5,3.6,29.0,917.0,979.4,708.21
2016,8,19,12,0,825.0,150.0,3.6,29.0,927.0,977.37,706.53
2016,8,19,12,15,580.0,301.0,3.55,29.0,848.5,892.5,647.82
2016,8,19,12,30,335.0,452.0,3.5,29.0,770.0,792.0,572.3
2016,8,19,12,45,299.0,461.5,3.45,29.0,745.0,759.47,549.75
2016,8,19,13,0,263.0,471.0,3.4,29.0,720.0,726.56,526.44
2016,8,19,13,15,331.0,437.0,3.35,29.0,747.0,747.55,543.12
2016,8,19,13,30,399.0,403.0,3.3,29.0,774.0,764.75,556.76
2016,8,19,13,45,597.0,279.5,3.25,29.0,820.5,807.24,591.82
2016,8,19,14,0,795.0,156.0,3.2,29.0,867.0,833.33,611.92
2016,8,19,14,15,615.5,249.5,3.1,29.0,789.5,749.48,552.69
2016,8,19,14,30,436.0,343.0,3.0,29.0,712.0,673.3,495.56
2016,8,19,14,45,259.5,355.0,2.95,29.0,572.5,533.36,394.85
2016,8,19,15,0,83.0,367.0,2.9,29.0,433.0,408.39,302.36
2016,8,19,15,15,122.5,353.0,2.7,29.0,444.0,414.38,308.12
2016,8,19,15,30,162.0,339.0,2.5,29.0,455.0,416.58,310.25
2016,8,19,15,45,334.5,274.0,2.4,29.0,493.0,439.89,329.1
2016,8,19,16,0,507.0,209.0,2.3,29.0,531.0,444.86,332.49
2016,8,19,16,15,366.5,221.5,2.15,28.5,444.0,365.75,273.06
2016,8,19,16,30,226.0,234.0,2.0,28.0,357.0,301.69,225.45
2016,8,19,16,45,294.0,197.5,1.9,28.0,340.0,274.04,202.45
2016,8,19,17,0,362.0,161.0,1.8,28.0,323.0,240.9,173.49
2016,8,19,17,15,440.5,125.5,1.7,27.5,295.5,199.83,136.98
2016,8,19,17,30,519.0,90.0,1.6,27.0,268.0,152.04,94.78
2016,8,19,17,45,459.5,80.0,1.55,27.0,216.0,104.93,61.36
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,64.69,39.08
2016,8,19,18,15,309.0,56.5,1.55,26.5,117.5,42.08,29.91
2016,8,19,18,30,218.0,43.0,1.6,26.0,71.0,32.99,21.56
2016,8,19,18,45,109.0,21.5,1.7,26.0,35.5,16.63,4.2
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.91,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.64,1.52
2016,8,20,6,45,0.0,20.5,2.0,23.5,20.5,19.78,10.33
