Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,31.0,2.1,24.0,31.0,29.92,18.89
2016,8,20,7,15,0.0,43.5,2.15,24.0,43.5,42.01,29.0
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.72
2016,8,20,8,15,0.0,98.0,2.5,25.0,98.0,95.32,71.62
2016,8,20,8,30,0.0,122.0,2.6,25.0,122.0,119.25,90.37
2016,8,20,8,45,4.5,157.0,2.75,25.0,160.0,157.63,120.38
2016,8,20,9,0,9.0,192.0,2.9,25.0,198.0,196.49,150.32
2016,8,20,9,15,11.5,212.0,2.9,25.0,220.0,218.73,167.0
2016,8,20,9,30,14.0,232.0,2.9,25.0,242.0,241.11,183.67
2016,8,20,9,45,13.0,233.0,2.95,25.5,242.5,241.2,182.86
2016,8,20,10,0,12.0,234.0,3.0,26.0,243.0,241.28,182.14
2016,8,20,10,15,16.5,266.0,2.95,26.0,279.0,277.77,209.32
2016,8,20,10,30,21.0,298.0,2.9,26.0,315.0,314.4,236.21
2016,8,20,10,45,26.0,326.0,2.9,26.5,348.5,355.61,265.68
2016,8,20,11,0,31.0,354.0,2.9,27.0,382.0,389.15,289.16
2016,8,20,11,15,30.0,359.5,2.85,27.0,387.0,393.21,291.54
2016,8,20,11,30,29.0,365.0,2.8,27.0,392.0,397.1,293.94
2016,8,20,11,45,23.0,333.5,2.8,27.0,355.0,357.85,265.22
2016,8,20,12,0,17.0,302.0,2.8,27.0,318.0,313.2,232.5
2016,8,20,12,15,17.0,305.0,2.7,27.0,321.5,315.73,234.32
2016,8,20,12,30,17.0,308.0,2.6,27.0,325.0,318.16,235.95
2016,8,20,12,45,18.0,315.5,2.55,27.5,333.0,325.88,241.07
2016,8,20,13,0,19.0,323.0,2.5,28.0,341.0,333.45,246.06
2016,8,20,13,15,14.5,263.5,2.45,27.5,277.0,270.05,200.12
2016,8,20,13,30,10.0,204.0,2.4,27.0,213.0,207.25,153.94
2016,8,20,13,45,5.0,164.5,2.35,27.0,169.0,164.0,121.36
2016,8,20,14,0,0.0,125.0,2.3,27.0,125.0,121.18,88.67
2016,8,20,14,15,2.5,147.0,2.15,27.0,149.5,144.44,106.74
2016,8,20,14,30,5.0,169.0,2.0,27.0,174.0,167.43,124.4
2016,8,20,14,45,2.5,144.0,1.95,27.0,146.5,141.15,104.41
2016,8,20,15,0,0.0,119.0,1.9,27.0,119.0,115.15,84.56
2016,8,20,15,15,0.0,81.0,1.75,26.5,81.0,78.43,56.36
2016,8,20,15,30,0.0,43.0,1.6,26.0,43.0,41.59,27.55
2016,8,20,15,45,0.0,34.5,1.45,26.0,34.5,33.36,21.1
2016,8,20,16,0,0.0,26.0,1.3,26.0,26.0,25.13,14.58
2016,8,20,16,15,0.0,37.5,1.15,25.5,37.5,36.24,23.65
2016,8,20,16,30,0.0,49.0,1.0,25.0,49.0,47.36,32.78
2016,8,20,16,45,0.0,28.0,0.85,25.0,28.0,27.04,16.43
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.5
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,9.67
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,17.56
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,81.5,2.55,22.0,81.5,78.82,59.14
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,108.17,82.59
2016,8,21,8,45,0.0,114.0,2.65,22.5,114.0,110.97,84.32
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,113.83,86.13
2016,8,21,9,15,28.5,207.0,2.6,23.0,226.5,232.95,180.08
2016,8,21,9,30,57.0,297.0,2.5,23.0,336.0,352.76,270.95
2016,8,21,9,45,79.5,328.5,2.45,23.5,387.5,406.5,309.75
2016,8,21,10,0,102.0,360.0,2.4,24.0,439.0,461.28,348.73
2016,8,21,10,15,93.5,375.5,2.1,24.0,450.0,471.22,353.82
2016,8,21,10,30,85.0,391.0,1.8,24.0,461.0,480.39,358.41
2016,8,21,10,45,129.0,415.0,1.5,24.5,526.0,556.54,410.69
2016,8,21,11,0,173.0,439.0,1.2,25.0,591.0,624.95,454.91
2016,8,21,11,15,94.0,358.0,0.95,25.0,441.0,462.56,339.16
2016,8,21,11,30,15.0,277.0,0.7,25.0,291.0,286.91,211.45
2016,8,21,11,45,15.0,276.5,0.45,25.5,291.0,286.17,210.65
2016,8,21,12,0,15.0,276.0,0.2,26.0,291.0,285.37,208.65
2016,8,21,12,15,15.0,279.0,0.5,26.0,294.0,287.97,211.51
2016,8,21,12,30,15.0,282.0,0.8,26.0,297.0,290.48,214.11
2016,8,21,12,45,18.5,313.5,1.1,26.0,331.5,324.4,239.38
2016,8,21,13,0,22.0,345.0,1.4,26.0,366.0,357.98,264.12
2016,8,21,13,15,21.5,338.0,1.55,26.0,358.5,349.59,258.32
2016,8,21,13,30,21.0,331.0,1.7,26.0,351.0,341.17,252.69
2016,8,21,13,45,39.5,368.5,1.9,26.0,404.0,395.4,292.97
2016,8,21,14,0,58.0,406.0,2.1,26.0,457.0,444.84,329.18
2016,8,21,14,15,65.0,399.0,2.2,26.0,454.5,439.92,326.19
2016,8,21,14,30,72.0,392.0,2.3,26.0,452.0,434.28,322.97
2016,8,21,14,45,39.0,288.5,2.45,26.0,321.0,306.74,230.12
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,182.7,136.88
2016,8,21,15,15,30.0,245.5,2.6,25.5,267.5,254.47,192.85
2016,8,21,15,30,54.0,306.0,2.6,25.0,345.0,322.31,244.67
2016,8,21,15,45,65.5,291.0,2.65,25.0,335.0,310.1,235.88
2016,8,21,16,0,77.0,276.0,2.7,25.0,325.0,296.56,226.15
2016,8,21,16,15,45.5,231.0,2.65,25.0,259.5,236.12,180.35
2016,8,21,16,30,14.0,186.0,2.6,25.0,194.0,181.74,138.92
2016,8,21,16,45,60.0,184.5,2.55,25.0,212.0,190.47,145.38
2016,8,21,17,0,106.0,183.0,2.5,25.0,230.0,192.7,145.74
2016,8,21,17,15,100.0,157.5,2.35,24.5,197.0,160.64,120.47
2016,8,21,17,30,94.0,132.0,2.2,24.0,164.0,129.53,95.95
2016,8,21,17,45,80.0,108.0,2.1,24.0,131.5,102.87,75.47
2016,8,21,18,0,66.0,84.0,2.0,24.0,99.0,75.43,54.99
2016,8,21,18,15,43.5,61.5,1.9,23.5,70.5,54.43,40.69
2016,8,21,18,30,21.0,39.0,1.8,23.0,42.0,35.45,23.67
2016,8,21,18,45,10.5,19.5,1.7,23.0,21.0,18.36,2.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,0.7
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,14.0,106.5,2.6,25.0,113.5,112.58,85.86
2016,8,22,8,30,28.0,192.0,2.7,25.0,206.0,216.26,167.33
2016,8,22,8,45,56.5,228.5,2.85,25.5,261.0,276.06,213.02
2016,8,22,9,0,85.0,265.0,3.0,26.0,316.0,338.11,259.59
2016,8,22,9,15,63.0,274.0,3.05,26.0,313.5,332.17,253.6
2016,8,22,9,30,41.0,283.0,3.1,26.0,311.0,324.53,246.53
2016,8,22,9,45,46.5,306.5,3.2,26.5,340.5,354.55,267.99
2016,8,22,10,0,52.0,330.0,3.3,27.0,370.0,384.67,289.16
2016,8,22,10,15,120.5,367.5,3.35,27.0,466.0,495.98,371.52
2016,8,22,10,30,189.0,405.0,3.4,27.0,562.0,601.52,447.35
2016,8,22,10,45,506.5,270.5,3.45,27.5,710.0,781.59,581.12
2016,8,22,11,0,824.0,136.0,3.5,28.0,858.0,947.99,693.34
2016,8,22,11,15,577.0,283.0,3.5,28.0,795.0,875.96,641.23
2016,8,22,11,30,330.0,430.0,3.5,28.0,732.0,778.08,566.65
2016,8,22,11,45,246.0,453.5,3.55,28.0,681.0,717.82,523.5
2016,8,22,12,0,162.0,477.0,3.6,28.0,630.0,649.27,473.88
2016,8,22,12,15,195.0,477.5,3.6,28.0,662.0,679.19,495.75
2016,8,22,12,30,228.0,478.0,3.6,28.0,694.0,707.75,516.03
2016,8,22,12,45,230.0,476.0,3.6,28.5,693.5,702.13,511.07
2016,8,22,13,0,232.0,474.0,3.6,29.0,693.0,695.49,505.68
2016,8,22,13,15,545.0,299.5,3.6,29.0,804.5,812.67,596.22
2016,8,22,13,30,858.0,125.0,3.6,29.0,916.0,902.81,659.55
2016,8,22,13,45,853.5,124.0,3.6,29.0,896.5,873.41,639.83
2016,8,22,14,0,849.0,123.0,3.6,29.0,877.0,841.33,619.13
2016,8,22,14,15,642.5,230.5,3.6,29.0,791.0,750.44,556.47
2016,8,22,14,30,436.0,338.0,3.6,29.0,705.0,666.68,493.32
2016,8,22,14,45,626.0,228.0,3.6,29.0,729.5,680.96,508.84
2016,8,22,15,0,816.0,118.0,3.6,29.0,754.0,678.05,510.84
2016,8,22,15,15,804.0,115.5,3.6,29.0,713.5,628.68,474.83
2016,8,22,15,30,792.0,113.0,3.6,29.0,673.0,578.79,437.79
2016,8,22,15,45,710.5,138.5,3.6,29.0,615.5,515.45,389.31
2016,8,22,16,0,629.0,164.0,3.6,29.0,558.0,459.97,345.98
2016,8,22,16,15,667.5,133.0,3.4,28.5,519.0,411.58,307.91
2016,8,22,16,30,706.0,102.0,3.2,28.0,480.0,358.29,264.23
2016,8,22,16,45,673.5,97.5,3.05,28.0,426.5,301.42,216.65
2016,8,22,17,0,641.0,93.0,2.9,28.0,373.0,247.6,171.05
2016,8,22,17,15,597.5,86.5,2.7,27.5,319.0,193.11,126.01
2016,8,22,17,30,554.0,80.0,2.5,27.0,265.0,143.53,86.72
2016,8,22,17,45,488.0,72.0,2.35,26.5,212.0,95.93,53.99
2016,8,22,18,0,422.0,64.0,2.2,26.0,159.0,56.46,34.31
2016,8,22,18,15,325.5,51.5,2.25,25.5,112.0,38.49,26.89
2016,8,22,18,30,229.0,39.0,2.3,25.0,65.0,30.06,18.91
2016,8,22,18,45,114.5,19.5,2.35,25.0,32.5,15.2,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,23.0,21.5,27.18,0.0
2016,8,23,6,30,132.0,32.0,3.8,23.0,43.0,71.93,41.88
2016,8,23,6,45,239.5,48.0,3.9,23.5,87.0,131.89,93.63
2016,8,23,7,0,347.0,64.0,4.0,24.0,131.0,200.4,150.54
2016,8,23,7,15,420.0,74.5,4.2,24.5,183.0,260.85,201.87
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,331.46,260.42
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,186.96,147.93
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.37
2016,8,23,8,15,23.5,108.5,4.9,26.0,120.5,123.58,94.65
2016,8,23,8,30,47.0,203.0,5.0,26.0,227.0,241.07,187.16
2016,8,23,8,45,399.5,155.5,5.1,26.5,394.0,461.74,363.84
2016,8,23,9,0,752.0,108.0,5.2,27.0,561.0,692.92,538.64
2016,8,23,9,15,770.5,111.5,5.2,27.0,609.0,740.61,570.49
2016,8,23,9,30,789.0,115.0,5.2,27.0,657.0,787.21,602.0
2016,8,23,9,45,545.0,230.0,5.2,27.5,615.5,726.06,552.84
2016,8,23,10,0,301.0,345.0,5.2,28.0,574.0,639.2,481.47
2016,8,23,10,15,576.5,230.5,5.2,28.0,696.0,787.29,594.66
2016,8,23,10,30,852.0,116.0,5.2,28.0,818.0,927.05,691.12
2016,8,23,10,45,862.5,115.5,5.25,28.5,848.5,951.58,704.81
2016,8,23,11,0,873.0,115.0,5.3,29.0,879.0,973.15,717.17
2016,8,23,11,15,878.0,116.0,5.25,29.0,901.0,987.74,725.7
2016,8,23,11,30,883.0,117.0,5.2,29.0,923.0,998.94,732.09
2016,8,23,11,45,885.0,119.0,5.2,29.5,936.0,1004.72,733.85
2016,8,23,12,0,887.0,121.0,5.2,30.0,949.0,1006.96,733.43
2016,8,23,12,15,888.0,121.0,5.2,30.0,954.5,1002.63,730.33
2016,8,23,12,30,889.0,121.0,5.2,30.0,960.0,994.8,725.09
2016,8,23,12,45,888.5,121.0,5.2,30.5,957.0,982.06,715.25
2016,8,23,13,0,888.0,121.0,5.2,31.0,954.0,965.95,703.35
2016,8,23,13,15,885.5,120.5,5.15,31.0,942.5,944.19,688.92
2016,8,23,13,30,883.0,120.0,5.1,31.0,931.0,919.3,672.51
2016,8,23,13,45,878.0,119.5,5.1,31.0,911.0,889.2,652.95
2016,8,23,14,0,873.0,119.0,5.1,31.0,891.0,856.36,631.51
2016,8,23,14,15,866.5,117.5,5.05,31.0,863.5,818.76,606.47
2016,8,23,14,30,860.0,116.0,5.0,31.0,836.0,778.86,579.75
2016,8,23,14,45,841.5,119.0,4.95,31.0,799.0,732.4,548.3
2016,8,23,15,0,823.0,122.0,4.9,31.0,762.0,684.8,515.24
2016,8,23,15,15,810.5,119.5,4.8,30.5,721.0,635.01,479.59
2016,8,23,15,30,798.0,117.0,4.7,30.0,680.0,584.43,442.43
2016,8,23,15,45,776.0,116.0,4.65,30.0,632.5,529.59,400.38
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,475.46,357.81
2016,8,23,16,15,731.0,110.5,4.35,29.5,534.0,416.55,311.1
2016,8,23,16,30,708.0,106.0,4.1,29.0,483.0,360.87,265.63
2016,8,23,16,45,672.0,102.0,3.9,29.0,428.5,303.22,217.47
2016,8,23,17,0,636.0,98.0,3.7,29.0,374.0,249.05,171.72
2016,8,23,17,15,591.5,91.5,3.4,28.5,319.5,194.71,126.99
2016,8,23,17,30,547.0,85.0,3.1,28.0,265.0,145.45,88.25
2016,8,23,17,45,478.5,76.0,2.85,27.5,211.5,97.38,55.59
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,57.18,35.71
2016,8,23,18,15,309.5,53.5,2.55,26.5,110.5,40.23,28.18
2016,8,23,18,30,209.0,40.0,2.5,26.0,63.0,31.02,19.43
2016,8,23,18,45,104.5,20.0,2.5,25.5,31.5,15.69,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,33.65,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,93.67,53.48
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,154.18,108.29
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,227.68,170.03
2016,8,24,7,15,535.0,57.5,3.75,24.5,194.0,290.62,224.18
2016,8,24,7,30,604.0,65.0,3.9,25.0,248.0,360.53,282.62
2016,8,24,7,45,657.5,68.5,4.1,25.5,305.0,424.42,334.95
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,491.41,388.07
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,549.74,433.45
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,609.18,478.36
2016,8,24,8,45,797.0,81.5,4.35,26.5,525.0,663.68,516.39
2016,8,24,9,0,823.0,83.0,4.4,27.0,578.0,714.31,550.14
2016,8,24,9,15,839.0,85.5,4.4,27.0,625.5,761.51,581.85
2016,8,24,9,30,855.0,88.0,4.4,27.0,673.0,807.26,612.16
2016,8,24,9,45,867.5,89.5,4.4,27.5,716.0,847.18,636.84
2016,8,24,10,0,880.0,91.0,4.4,28.0,759.0,884.89,659.74
2016,8,24,10,15,888.5,92.5,4.4,28.5,795.0,916.48,678.26
2016,8,24,10,30,897.0,94.0,4.4,29.0,831.0,945.2,694.76
2016,8,24,10,45,902.5,95.0,4.4,29.5,860.0,967.47,706.91
2016,8,24,11,0,908.0,96.0,4.4,30.0,889.0,986.43,716.92
2016,8,24,11,15,912.0,97.0,4.35,30.0,910.5,1000.5,724.96
2016,8,24,11,30,916.0,98.0,4.3,30.0,932.0,1011.03,730.81
2016,8,24,11,45,911.0,103.5,4.3,30.0,943.0,1013.71,731.99
2016,8,24,12,0,906.0,109.0,4.3,30.0,954.0,1012.66,730.93
2016,8,24,12,15,906.5,109.0,4.25,30.0,959.0,1007.75,727.24
2016,8,24,12,30,907.0,109.0,4.2,30.0,964.0,999.28,721.39
2016,8,24,12,45,904.0,110.0,4.2,30.5,959.5,984.91,710.7
2016,8,24,13,0,901.0,111.0,4.2,31.0,955.0,967.17,697.97
2016,8,24,13,15,898.5,110.5,4.15,31.0,943.0,945.11,683.68
2016,8,24,13,30,896.0,110.0,4.1,31.0,931.0,919.88,667.38
2016,8,24,13,45,888.5,111.0,4.1,31.0,910.0,888.69,647.41
2016,8,24,14,0,881.0,112.0,4.1,31.0,889.0,854.85,625.63
2016,8,24,14,15,874.5,110.5,4.05,30.5,861.0,816.92,602.01
2016,8,24,14,30,868.0,109.0,4.0,30.0,833.0,776.68,576.58
2016,8,24,14,45,847.0,114.0,3.95,30.0,795.5,729.99,545.3
2016,8,24,15,0,826.0,119.0,3.9,30.0,758.0,682.28,512.48
2016,8,24,15,15,813.5,116.0,3.85,30.0,717.0,631.83,475.81
2016,8,24,15,30,801.0,113.0,3.8,30.0,676.0,580.59,437.7
2016,8,24,15,45,781.0,111.0,3.75,30.0,629.0,525.71,395.94
2016,8,24,16,0,761.0,109.0,3.7,30.0,582.0,471.34,353.45
2016,8,24,16,15,738.5,105.0,3.5,29.5,531.0,414.79,308.68
2016,8,24,16,30,716.0,101.0,3.3,29.0,480.0,357.41,262.06
2016,8,24,16,45,682.5,97.0,3.1,29.0,426.0,300.14,214.2
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,246.05,168.47
2016,8,24,17,15,605.5,86.0,2.6,28.5,317.0,190.76,123.02
2016,8,24,17,30,562.0,79.0,2.3,28.0,262.0,140.41,83.53
2016,8,24,17,45,492.5,71.0,2.05,27.5,208.5,92.39,51.37
2016,8,24,18,0,423.0,63.0,1.8,27.0,155.0,52.98,33.1
2016,8,24,18,15,325.0,50.0,1.75,26.5,108.0,37.55,25.89
2016,8,24,18,30,227.0,37.0,1.7,26.0,61.0,28.64,17.35
2016,8,24,18,45,113.5,18.5,1.65,26.0,30.5,14.52,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.0,13.5,1.4,22.5,22.5,32.23,0.0
2016,8,25,6,30,220.0,27.0,1.6,23.0,45.0,89.92,50.14
2016,8,25,6,45,326.5,40.0,1.8,23.5,90.5,148.9,104.3
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,219.3,163.24
2016,8,25,7,15,503.5,61.5,2.1,24.0,189.0,282.16,217.05
2016,8,25,7,30,574.0,70.0,2.2,24.0,242.0,352.18,275.42
2016,8,25,7,45,619.0,76.5,2.3,24.5,297.5,413.57,325.12
2016,8,25,8,0,664.0,83.0,2.4,25.0,353.0,478.49,375.8
2016,8,25,8,15,696.0,88.0,2.4,25.0,407.5,536.81,420.39
2016,8,25,8,30,728.0,93.0,2.4,25.0,462.0,594.86,463.5
2016,8,25,8,45,753.5,96.0,2.4,25.5,514.0,648.82,501.06
2016,8,25,9,0,779.0,99.0,2.4,26.0,566.0,702.82,536.37
2016,8,25,9,15,796.0,102.0,2.35,26.0,613.5,749.79,566.8
2016,8,25,9,30,813.0,105.0,2.3,26.0,661.0,795.47,595.89
2016,8,25,9,45,828.5,106.0,2.25,26.5,704.0,831.34,616.7
2016,8,25,10,0,844.0,107.0,2.2,27.0,747.0,869.9,639.03
2016,8,25,10,15,853.0,109.0,2.15,27.0,782.5,901.41,657.66
2016,8,25,10,30,862.0,111.0,2.1,27.0,818.0,930.19,674.43
2016,8,25,10,45,869.0,112.0,2.05,27.5,847.0,953.08,685.99
2016,8,25,11,0,876.0,113.0,2.0,28.0,876.0,972.84,695.52
2016,8,25,11,15,880.0,114.0,1.95,28.0,897.0,986.39,702.54
2016,8,25,11,30,884.0,115.0,1.9,28.0,918.0,996.5,707.53
2016,8,25,11,45,889.0,114.0,1.9,28.5,931.5,1002.05,709.0
2016,8,25,12,0,894.0,113.0,1.9,29.0,945.0,1004.07,708.44
2016,8,25,12,15,894.5,113.5,1.9,29.0,950.0,999.63,705.45
2016,8,25,12,30,895.0,114.0,1.9,29.0,955.0,991.67,700.45
2016,8,25,12,45,893.5,113.5,1.9,29.0,951.0,977.27,691.59
2016,8,25,13,0,892.0,113.0,1.9,29.0,947.0,959.52,680.76
2016,8,25,13,15,889.0,112.5,1.9,29.0,934.5,937.09,667.07
2016,8,25,13,30,886.0,112.0,1.9,29.0,922.0,911.54,651.46
2016,8,25,13,45,881.0,111.5,1.9,29.0,901.5,881.24,632.8
2016,8,25,14,0,876.0,111.0,1.9,29.0,881.0,848.19,612.32
2016,8,25,14,15,869.5,109.5,1.9,29.0,853.0,810.36,588.6
2016,8,25,14,30,863.0,108.0,1.9,29.0,825.0,770.23,563.19
2016,8,25,14,45,674.5,195.5,1.95,29.0,742.0,681.63,502.6
2016,8,25,15,0,486.0,283.0,2.0,29.0,659.0,603.84,445.5
2016,8,25,15,15,471.0,271.0,2.0,29.0,618.5,557.72,413.47
2016,8,25,15,30,456.0,259.0,2.0,29.0,578.0,512.01,380.83
2016,8,25,15,45,485.5,228.5,2.0,29.0,547.0,473.67,353.21
2016,8,25,16,0,515.0,198.0,2.0,29.0,516.0,431.59,321.72
2016,8,25,16,15,600.5,153.5,1.9,28.5,492.5,397.02,294.53
2016,8,25,16,30,686.0,109.0,1.8,28.0,469.0,351.71,257.04
2016,8,25,16,45,662.5,100.0,1.75,28.0,416.5,294.72,209.86
2016,8,25,17,0,639.0,91.0,1.7,28.0,364.0,239.85,163.71
2016,8,25,17,15,595.0,84.5,1.55,27.5,309.5,185.59,119.32
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,136.34,80.95
2016,8,25,17,45,484.0,69.0,1.3,26.5,202.0,88.44,49.02
2016,8,25,18,0,417.0,60.0,1.2,26.0,149.0,48.79,30.85
2016,8,25,18,15,319.5,47.0,1.2,25.5,103.0,35.26,24.06
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,26.26,15.33
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,63.5,14.5,0.7,22.5,19.5,25.17,0.0
2016,8,26,6,30,127.0,29.0,0.8,23.0,39.0,70.18,38.38
2016,8,26,6,45,227.5,45.5,0.9,23.5,81.5,125.63,88.27
2016,8,26,7,0,328.0,62.0,1.0,24.0,124.0,191.43,142.44
2016,8,26,7,15,399.0,74.0,1.0,24.0,175.0,251.59,192.82
2016,8,26,7,30,470.0,86.0,1.0,24.0,226.0,319.33,248.13
2016,8,26,7,45,521.0,94.5,1.05,24.5,280.0,382.85,298.3
2016,8,26,8,0,572.0,103.0,1.1,25.0,334.0,448.44,348.35
2016,8,26,8,15,607.5,109.5,1.0,25.0,387.0,506.16,390.83
2016,8,26,8,30,643.0,116.0,0.9,25.0,440.0,565.76,433.05
2016,8,26,8,45,672.5,120.0,0.85,25.5,492.0,619.87,469.4
2016,8,26,9,0,702.0,124.0,0.8,26.0,544.0,674.57,504.58
2016,8,26,9,15,548.0,199.5,0.7,26.0,544.0,658.63,487.67
2016,8,26,9,30,394.0,275.0,0.6,26.0,544.0,623.95,458.27
2016,8,26,9,45,395.5,294.5,0.5,26.5,579.5,658.25,478.39
2016,8,26,10,0,397.0,314.0,0.4,27.0,615.0,691.13,496.17
2016,8,26,10,15,458.0,308.0,0.45,27.0,671.0,757.63,539.89
2016,8,26,10,30,519.0,302.0,0.5,27.0,727.0,817.6,578.47
2016,8,26,10,45,469.5,332.0,0.6,27.5,727.5,810.12,571.15
2016,8,26,11,0,420.0,362.0,0.7,28.0,728.0,798.67,562.19
2016,8,26,11,15,378.5,394.5,0.8,28.0,730.5,787.83,554.95
2016,8,26,11,30,337.0,427.0,0.9,28.0,733.0,781.51,550.32
2016,8,26,11,45,382.5,411.5,1.0,28.0,763.5,809.07,570.34
2016,8,26,12,0,428.0,396.0,1.1,28.0,794.0,840.92,592.5
2016,8,26,12,15,634.0,270.5,1.2,28.0,863.5,912.07,645.24
2016,8,26,12,30,840.0,145.0,1.3,28.0,933.0,968.31,681.6
2016,8,26,12,45,838.0,145.5,1.4,28.5,929.0,954.88,672.78
2016,8,26,13,0,836.0,146.0,1.5,29.0,925.0,938.3,662.83
2016,8,26,13,15,833.5,145.5,1.55,29.0,913.5,917.23,650.71
2016,8,26,13,30,831.0,145.0,1.6,29.0,902.0,893.21,636.73
2016,8,26,13,45,825.0,144.0,1.7,29.0,882.0,865.55,620.91
2016,8,26,14,0,819.0,143.0,1.8,29.0,862.0,832.13,601.16
2016,8,26,14,15,812.0,141.0,1.9,28.5,834.0,794.61,579.59
2016,8,26,14,30,805.0,139.0,2.0,28.0,806.0,755.02,556.21
2016,8,26,14,45,467.5,254.0,2.1,28.0,637.5,585.99,435.62
2016,8,26,15,0,130.0,369.0,2.2,28.0,469.0,441.29,326.89
2016,8,26,15,15,262.5,326.0,2.25,28.0,513.5,476.1,355.56
2016,8,26,15,30,395.0,283.0,2.3,28.0,558.0,498.07,372.9
2016,8,26,15,45,317.5,277.5,2.35,28.0,488.5,428.85,321.65
2016,8,26,16,0,240.0,272.0,2.4,28.0,419.0,368.48,276.78
2016,8,26,16,15,208.5,249.5,2.35,27.5,369.0,319.11,240.2
2016,8,26,16,30,177.0,227.0,2.3,27.0,319.0,273.09,205.63
2016,8,26,16,45,169.5,201.0,2.25,27.0,281.0,235.04,175.98
2016,8,26,17,0,162.0,175.0,2.2,27.0,243.0,197.94,146.68
2016,8,26,17,15,151.0,150.0,2.1,26.5,206.5,162.03,118.51
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,127.63,91.73
2016,8,26,17,45,120.5,101.5,1.9,25.5,134.5,95.41,67.81
2016,8,26,18,0,101.0,78.0,1.8,25.0,99.0,65.9,50.52
2016,8,26,18,15,69.5,55.5,1.8,24.5,68.0,47.09,34.02
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,28.84,17.17
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,26.38,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,73.39,38.91
2016,8,27,6,45,256.5,42.5,0.8,22.5,82.0,130.44,91.5
2016,8,27,7,0,360.0,58.0,0.9,23.0,125.0,197.84,147.34
2016,8,27,7,15,430.0,68.5,0.9,23.5,176.5,259.74,199.05
2016,8,27,7,30,500.0,79.0,0.9,24.0,228.0,327.72,254.19
2016,8,27,7,45,548.5,87.0,0.9,24.5,281.5,388.71,302.27
2016,8,27,8,0,597.0,95.0,0.9,25.0,335.0,453.67,351.5
2016,8,27,8,15,631.5,101.0,0.75,25.0,388.5,511.38,393.29
2016,8,27,8,30,666.0,107.0,0.6,25.0,442.0,570.85,434.42
2016,8,27,8,45,692.5,111.5,0.45,25.5,493.0,624.35,468.57
2016,8,27,9,0,719.0,116.0,0.3,26.0,544.0,678.15,500.57
2016,8,27,9,15,738.0,120.0,0.4,26.5,591.5,723.16,528.57
2016,8,27,9,30,757.0,124.0,0.5,27.0,639.0,769.44,557.18
2016,8,27,9,45,769.5,128.0,0.6,27.5,680.5,808.85,581.01
2016,8,27,10,0,782.0,132.0,0.7,28.0,722.0,846.29,603.47
2016,8,27,10,15,792.5,134.5,0.8,28.0,757.5,878.08,623.48
2016,8,27,10,30,803.0,137.0,0.9,28.0,793.0,907.36,641.97
2016,8,27,10,45,809.0,140.0,1.05,28.0,821.5,930.19,657.33
2016,8,27,11,0,815.0,143.0,1.2,28.0,850.0,949.99,670.91
2016,8,27,11,15,820.5,144.5,1.3,28.0,871.5,964.57,680.54
2016,8,27,11,30,826.0,146.0,1.4,28.0,893.0,975.9,688.31
2016,8,27,11,45,440.5,285.5,1.5,28.5,684.5,742.53,534.29
2016,8,27,12,0,55.0,425.0,1.6,29.0,476.0,482.86,347.56
2016,8,27,12,15,446.0,285.5,1.65,29.0,702.5,740.9,537.75
2016,8,27,12,30,837.0,146.0,1.7,29.0,929.0,965.41,684.61
2016,8,27,12,45,834.0,147.0,1.8,29.0,925.0,951.48,674.65
2016,8,27,13,0,831.0,148.0,1.9,29.0,921.0,934.44,665.35
2016,8,27,13,15,622.0,268.5,1.95,29.0,843.0,850.04,610.74
2016,8,27,13,30,413.0,389.0,2.0,29.0,765.0,762.64,548.07
2016,8,27,13,45,428.5,373.5,2.05,29.0,755.5,746.03,538.95
2016,8,27,14,0,444.0,358.0,2.1,29.0,746.0,727.17,527.59
2016,8,27,14,15,619.5,251.0,2.1,29.0,773.0,746.41,546.06
2016,8,27,14,30,795.0,144.0,2.1,29.0,800.0,750.68,552.29
2016,8,27,14,45,781.0,143.0,2.15,29.0,764.5,705.46,522.67
2016,8,27,15,0,767.0,142.0,2.2,29.0,729.0,659.2,490.72
2016,8,27,15,15,514.5,228.5,2.15,28.5,612.5,543.3,405.65
2016,8,27,15,30,262.0,315.0,2.1,28.0,496.0,449.31,335.28
2016,8,27,15,45,479.0,222.5,2.1,28.0,525.0,462.34,347.07
2016,8,27,16,0,696.0,130.0,2.1,28.0,554.0,452.4,338.95
2016,8,27,16,15,671.0,124.5,2.0,27.5,504.0,396.57,295.01
2016,8,27,16,30,646.0,119.0,1.9,27.0,454.0,342.54,251.45
2016,8,27,16,45,613.5,112.0,1.85,27.0,401.0,286.91,205.48
2016,8,27,17,0,581.0,105.0,1.8,27.0,348.0,234.51,161.66
2016,8,27,17,15,534.5,96.5,1.65,26.5,294.5,181.6,118.76
2016,8,27,17,30,488.0,88.0,1.5,26.0,241.0,134.14,82.27
2016,8,27,17,45,423.5,76.5,1.4,26.0,190.0,87.97,51.57
2016,8,27,18,0,359.0,65.0,1.3,26.0,139.0,49.61,36.53
2016,8,27,18,15,265.0,49.0,1.3,25.5,94.0,37.13,25.5
2016,8,27,18,30,171.0,33.0,1.3,25.0,49.0,25.65,14.27
2016,8,27,18,45,85.5,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,24.29,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,67.65,34.64
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,123.25,86.72
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,187.82,140.7
2016,8,28,7,15,391.5,73.5,2.35,23.5,171.5,247.87,191.51
2016,8,28,7,30,462.0,86.0,2.4,24.0,222.0,315.48,247.33
2016,8,28,7,45,512.0,95.0,2.45,24.5,275.5,378.47,298.12
2016,8,28,8,0,562.0,104.0,2.5,25.0,329.0,443.55,348.93
2016,8,28,8,15,598.0,110.5,2.6,25.0,382.0,501.07,393.38
2016,8,28,8,30,634.0,117.0,2.7,25.0,435.0,560.54,438.16
2016,8,28,8,45,664.5,121.0,2.8,25.5,486.5,614.92,477.29
2016,8,28,9,0,695.0,125.0,2.9,26.0,538.0,669.98,515.78
2016,8,28,9,15,714.5,129.0,2.95,26.0,585.0,716.68,547.24
2016,8,28,9,30,734.0,133.0,3.0,26.0,632.0,762.5,577.75
2016,8,28,9,45,754.0,134.0,3.15,26.5,674.5,801.68,602.71
2016,8,28,10,0,774.0,135.0,3.3,27.0,717.0,842.04,628.28
2016,8,28,10,15,785.0,137.5,3.35,27.0,753.0,874.03,648.69
2016,8,28,10,30,796.0,140.0,3.4,27.0,789.0,903.56,667.45
2016,8,28,10,45,808.0,139.0,3.45,27.5,818.5,927.62,681.23
2016,8,28,11,0,820.0,138.0,3.5,28.0,848.0,948.88,693.18
2016,8,28,11,15,567.0,284.0,3.5,28.0,781.0,863.7,633.16
2016,8,28,11,30,314.0,430.0,3.5,28.0,714.0,761.74,555.53
2016,8,28,11,45,569.5,290.0,3.55,28.5,814.0,875.43,640.39
2016,8,28,12,0,825.0,150.0,3.6,29.0,914.0,976.87,707.62
2016,8,28,12,15,501.0,313.5,3.65,29.0,778.0,823.12,600.84
2016,8,28,12,30,177.0,477.0,3.7,29.0,642.0,656.54,477.23
2016,8,28,12,45,290.0,440.5,3.75,29.0,709.5,727.97,530.98
2016,8,28,13,0,403.0,404.0,3.8,29.0,777.0,789.47,576.0
2016,8,28,13,15,616.0,273.5,3.8,29.0,835.5,848.57,622.82
2016,8,28,13,30,829.0,143.0,3.8,29.0,894.0,886.85,650.21
2016,8,28,13,45,828.5,138.5,3.85,29.0,875.0,857.75,631.2
2016,8,28,14,0,828.0,134.0,3.9,29.0,856.0,825.84,610.67
2016,8,28,14,15,820.5,132.5,3.9,28.5,828.5,788.54,587.29
2016,8,28,14,30,813.0,131.0,3.9,28.0,801.0,750.05,562.87
2016,8,28,14,45,785.5,138.5,3.95,28.0,762.5,702.66,530.94
2016,8,28,15,0,758.0,146.0,4.0,28.0,724.0,655.26,496.56
2016,8,28,15,15,396.0,210.0,3.95,28.0,511.0,450.23,342.67
2016,8,28,15,30,34.0,274.0,3.9,28.0,298.0,280.29,210.89
2016,8,28,15,45,366.5,200.5,3.85,28.0,424.5,381.45,290.85
2016,8,28,16,0,699.0,127.0,3.8,28.0,551.0,449.18,339.95
2016,8,28,16,15,674.0,121.5,3.65,27.5,500.5,393.21,294.85
2016,8,28,16,30,649.0,116.0,3.5,27.0,450.0,339.03,250.44
2016,8,28,16,45,616.5,109.0,3.4,27.0,397.5,283.27,203.68
2016,8,28,17,0,584.0,102.0,3.3,27.0,345.0,230.74,159.23
2016,8,28,17,15,537.5,94.0,2.9,26.5,291.5,178.22,116.26
2016,8,28,17,30,491.0,86.0,2.5,26.0,238.0,131.14,79.97
2016,8,28,17,45,424.0,74.5,2.15,25.5,186.5,84.88,49.62
2016,8,28,18,0,357.0,63.0,1.8,25.0,135.0,46.69,34.19
2016,8,28,18,15,261.5,47.5,1.65,24.5,90.5,36.05,24.65
2016,8,28,18,30,166.0,32.0,1.5,24.0,46.0,24.94,13.37
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,23.68,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,65.93,32.29
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,123.17,86.36
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,190.39,142.61
2016,8,29,7,15,315.0,79.5,3.65,23.0,153.0,223.92,173.94
2016,8,29,7,30,288.0,102.0,3.8,23.0,186.0,247.87,195.97
2016,8,29,7,45,157.5,125.0,3.95,23.5,172.5,215.7,170.8
2016,8,29,8,0,27.0,148.0,4.1,24.0,159.0,168.73,131.59
2016,8,29,8,15,351.5,124.5,4.2,24.5,298.5,361.5,288.38
2016,8,29,8,30,676.0,101.0,4.3,25.0,438.0,570.31,450.84
2016,8,29,8,45,373.5,178.0,4.4,25.5,367.5,467.79,366.69
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,317.49,244.44
2016,8,29,9,15,112.5,285.5,4.55,26.0,359.0,384.62,296.08
2016,8,29,9,30,154.0,316.0,4.6,26.0,421.0,462.61,354.32
2016,8,29,9,45,200.5,334.0,4.65,26.5,479.5,525.5,400.09
2016,8,29,10,0,247.0,352.0,4.7,27.0,538.0,599.12,452.62
2016,8,29,10,15,132.5,317.0,4.7,27.0,417.5,453.48,343.27
2016,8,29,10,30,18.0,282.0,4.7,27.0,297.0,295.67,222.23
2016,8,29,10,45,435.0,199.0,4.75,27.5,574.5,639.6,488.4
2016,8,29,11,0,852.0,116.0,4.8,28.0,852.0,950.18,703.56
2016,8,29,11,15,543.0,282.5,4.8,28.0,756.0,838.28,621.98
2016,8,29,11,30,234.0,449.0,4.8,28.0,660.0,695.08,512.23
2016,8,29,11,45,124.5,363.0,4.8,28.0,475.5,496.28,369.8
2016,8,29,12,0,15.0,277.0,4.8,28.0,291.0,286.42,213.07
2016,8,29,12,15,146.0,368.5,4.8,28.0,504.5,518.9,387.91
2016,8,29,12,30,277.0,460.0,4.8,28.0,718.0,741.85,546.3
2016,8,29,12,45,221.5,466.0,4.85,28.5,671.5,682.84,501.86
2016,8,29,13,0,166.0,472.0,4.9,29.0,625.0,630.29,462.92
2016,8,29,13,15,521.0,291.0,4.9,28.5,763.0,777.33,579.1
2016,8,29,13,30,876.0,110.0,4.9,28.0,901.0,894.92,664.51
2016,8,29,13,45,869.5,110.0,4.9,28.0,880.5,863.78,643.09
2016,8,29,14,0,863.0,110.0,4.9,28.0,860.0,830.01,620.68
2016,8,29,14,15,450.5,226.5,4.9,28.0,617.5,585.04,443.92
2016,8,29,14,30,38.0,343.0,4.9,28.0,375.0,360.82,269.63
2016,8,29,14,45,430.5,225.5,4.9,28.0,554.0,529.34,404.58
2016,8,29,15,0,823.0,108.0,4.9,28.0,733.0,660.91,505.72
2016,8,29,15,15,810.0,105.5,4.8,27.5,691.5,610.99,468.3
2016,8,29,15,30,797.0,103.0,4.7,27.0,650.0,559.05,429.28
2016,8,29,15,45,777.0,101.5,4.65,27.0,603.0,504.77,386.68
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,451.01,343.38
2016,8,29,16,15,733.5,96.0,4.4,26.5,505.5,394.25,297.14
2016,8,29,16,30,710.0,92.0,4.2,26.0,455.0,339.01,250.95
2016,8,29,16,45,355.0,51.5,4.05,26.0,233.0,151.17,107.53
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.01
2016,8,29,17,15,0.0,9.0,3.55,25.5,9.0,8.68,1.48
2016,8,29,17,30,0.0,7.0,3.2,25.0,7.0,6.75,0.0
2016,8,29,17,45,0.0,5.5,2.85,25.0,5.5,5.3,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,76.0,12.5,2.15,22.0,17.5,25.19,0.0
2016,8,30,6,30,152.0,25.0,2.4,22.0,35.0,69.9,32.59
2016,8,30,6,45,258.5,39.5,2.65,22.5,77.5,127.52,88.96
