Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,365.0,54.0,2.9,23.0,120.0,194.75,145.45
2016,8,30,7,15,436.5,64.0,2.95,23.5,171.0,257.16,198.69
2016,8,30,7,30,508.0,74.0,3.0,24.0,222.0,325.51,255.63
2016,8,30,7,45,335.0,118.0,3.05,24.5,224.0,310.7,245.34
2016,8,30,8,0,162.0,162.0,3.1,25.0,226.0,266.61,209.59
2016,8,30,8,15,420.0,130.5,3.15,25.0,331.5,410.15,324.59
2016,8,30,8,30,678.0,99.0,3.2,25.0,437.0,569.14,447.46
2016,8,30,8,45,705.5,103.0,3.25,25.5,488.5,623.23,485.87
2016,8,30,9,0,733.0,107.0,3.3,26.0,540.0,675.71,521.51
2016,8,30,9,15,751.5,110.5,3.35,26.0,586.5,722.49,553.17
2016,8,30,9,30,770.0,114.0,3.4,26.0,633.0,768.2,583.73
2016,8,30,9,45,786.0,115.5,3.5,26.5,675.5,808.19,609.05
2016,8,30,10,0,802.0,117.0,3.6,27.0,718.0,846.37,632.91
2016,8,30,10,15,812.0,119.5,3.65,27.0,753.5,878.12,653.23
2016,8,30,10,30,822.0,122.0,3.7,27.0,789.0,901.82,668.13
2016,8,30,10,45,641.0,233.5,3.75,27.5,765.5,871.54,645.32
2016,8,30,11,0,460.0,345.0,3.8,28.0,742.0,818.93,601.83
2016,8,30,11,15,348.0,396.5,3.8,28.0,701.0,759.49,557.61
2016,8,30,11,30,236.0,448.0,3.8,28.0,660.0,695.93,510.05
2016,8,30,11,45,220.5,457.5,3.85,28.5,658.0,689.11,503.93
2016,8,30,12,0,205.0,467.0,3.9,29.0,656.0,681.18,496.81
2016,8,30,12,15,121.5,432.0,3.9,29.0,544.5,560.08,410.5
2016,8,30,12,30,38.0,397.0,3.9,29.0,433.0,434.04,318.86
2016,8,30,12,45,36.5,391.5,3.95,29.0,426.0,425.06,312.91
2016,8,30,13,0,35.0,386.0,4.0,29.0,419.0,416.01,306.52
2016,8,30,13,15,58.5,410.5,3.95,29.0,464.5,459.77,338.72
2016,8,30,13,30,82.0,435.0,3.9,29.0,510.0,501.86,369.23
2016,8,30,13,45,46.5,331.5,3.9,29.0,374.0,365.08,270.54
2016,8,30,14,0,11.0,228.0,3.9,29.0,238.0,230.25,170.71
2016,8,30,14,15,14.0,252.5,3.8,28.5,265.0,255.64,190.54
2016,8,30,14,30,17.0,277.0,3.7,28.0,292.0,280.55,209.71
2016,8,30,14,45,59.5,317.0,3.65,28.0,363.5,348.18,261.15
2016,8,30,15,0,102.0,357.0,3.6,28.0,435.0,410.2,307.46
2016,8,30,15,15,233.0,321.0,3.45,28.0,484.5,451.1,339.7
2016,8,30,15,30,364.0,285.0,3.3,28.0,534.0,478.31,360.66
2016,8,30,15,45,510.5,213.0,3.2,28.0,534.5,466.34,352.3
2016,8,30,16,0,657.0,141.0,3.1,28.0,535.0,438.81,330.55
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,372.69,278.82
2016,8,30,16,30,458.0,170.0,2.6,27.0,403.0,316.44,234.68
2016,8,30,16,45,229.0,97.0,2.4,27.0,213.5,154.2,111.9
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.19
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.24
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.75
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.0,1.95,22.0,14.5,17.81,0.0
2016,8,31,6,30,71.0,24.0,2.1,22.0,29.0,46.52,19.41
2016,8,31,6,45,161.5,44.0,2.3,22.5,69.0,100.78,70.25
2016,8,31,7,0,252.0,64.0,2.5,23.0,109.0,167.54,125.53
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,225.61,174.31
2016,8,31,7,30,415.0,85.0,2.4,24.0,206.0,292.59,229.55
2016,8,31,7,45,360.0,115.5,2.35,24.5,236.5,320.67,252.67
2016,8,31,8,0,305.0,146.0,2.3,25.0,267.0,335.23,263.75
2016,8,31,8,15,277.0,176.0,2.35,25.5,298.0,365.76,286.26
2016,8,31,8,30,249.0,206.0,2.4,26.0,329.0,392.7,305.06
2016,8,31,8,45,473.5,164.0,2.5,26.5,431.0,522.87,405.21
2016,8,31,9,0,698.0,122.0,2.6,27.0,533.0,668.09,511.97
2016,8,31,9,15,718.0,126.5,2.65,27.5,580.5,715.76,542.15
2016,8,31,9,30,738.0,131.0,2.7,28.0,628.0,759.93,570.07
2016,8,31,9,45,755.5,133.0,2.75,28.5,670.0,800.7,595.29
2016,8,31,10,0,773.0,135.0,2.8,29.0,712.0,839.82,619.1
2016,8,31,10,15,784.5,137.5,2.8,29.0,748.0,872.1,639.07
2016,8,31,10,30,796.0,140.0,2.8,29.0,784.0,901.91,657.37
2016,8,31,10,45,559.0,271.0,2.85,29.5,731.5,829.93,605.03
2016,8,31,11,0,322.0,402.0,2.9,30.0,679.0,738.34,534.71
2016,8,31,11,15,573.0,273.5,2.9,30.0,781.5,859.15,623.76
2016,8,31,11,30,824.0,145.0,2.9,30.0,884.0,969.74,696.42
2016,8,31,11,45,812.5,156.0,2.9,30.0,893.5,970.71,695.62
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,968.15,693.63
2016,8,31,12,15,607.5,283.5,2.9,30.0,843.5,895.85,644.97
2016,8,31,12,30,414.0,400.0,2.9,30.0,784.0,817.33,587.17
2016,8,31,12,45,231.5,407.0,2.95,30.0,621.5,637.46,462.7
2016,8,31,13,0,49.0,414.0,3.0,30.0,459.0,457.31,332.8
2016,8,31,13,15,191.0,418.5,3.0,30.0,591.0,593.18,433.29
2016,8,31,13,30,333.0,423.0,3.0,30.0,723.0,720.06,522.8
2016,8,31,13,45,560.0,292.0,3.0,30.5,781.5,777.02,566.7
2016,8,31,14,0,787.0,161.0,3.0,31.0,840.0,815.73,595.42
2016,8,31,14,15,778.5,158.5,2.95,30.5,812.0,777.18,570.9
2016,8,31,14,30,770.0,156.0,2.9,30.0,784.0,736.81,545.43
2016,8,31,14,45,469.0,259.5,2.85,30.0,636.5,587.45,436.17
2016,8,31,15,0,168.0,363.0,2.8,30.0,489.0,459.82,339.82
2016,8,31,15,15,445.5,252.0,2.7,30.0,560.5,517.68,386.8
2016,8,31,15,30,723.0,141.0,2.6,30.0,632.0,547.64,410.28
2016,8,31,15,45,552.0,187.5,2.55,30.0,546.5,462.89,345.82
2016,8,31,16,0,381.0,234.0,2.5,30.0,461.0,395.04,294.24
2016,8,31,16,15,508.0,176.5,2.35,29.5,450.0,369.92,274.09
2016,8,31,16,30,635.0,119.0,2.2,29.0,439.0,331.17,240.82
2016,8,31,16,45,601.5,111.5,2.05,29.0,386.0,275.59,194.89
2016,8,31,17,0,568.0,104.0,1.9,29.0,333.0,223.42,151.52
2016,8,31,17,15,519.0,95.0,1.7,28.5,279.5,170.84,109.56
2016,8,31,17,30,470.0,86.0,1.5,28.0,226.0,123.72,74.39
2016,8,31,17,45,403.0,73.5,1.3,27.5,175.0,78.45,45.95
2016,8,31,18,0,336.0,61.0,1.1,27.0,124.0,45.44,32.71
2016,8,31,18,15,237.0,44.0,1.05,26.5,81.0,33.6,22.17
2016,8,31,18,30,138.0,27.0,1.0,26.0,38.0,21.08,8.43
2016,8,31,18,45,69.0,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.5,12.0,1.6,22.5,16.0,22.35,0.0
2016,9,1,6,30,125.0,24.0,1.9,23.0,32.0,62.05,25.04
2016,9,1,6,45,222.0,41.5,2.25,23.5,74.0,119.67,83.01
2016,9,1,7,0,319.0,59.0,2.6,24.0,116.0,184.76,137.45
2016,9,1,7,15,390.0,71.5,2.5,24.5,166.5,244.73,188.13
2016,9,1,7,30,461.0,84.0,2.4,25.0,217.0,312.34,243.8
2016,9,1,7,45,512.0,93.5,2.35,25.5,270.5,376.22,295.06
2016,9,1,8,0,563.0,103.0,2.3,26.0,324.0,442.32,346.28
2016,9,1,8,15,599.0,110.0,2.3,26.5,377.5,500.36,389.84
2016,9,1,8,30,635.0,117.0,2.3,27.0,431.0,560.33,433.39
2016,9,1,8,45,661.0,123.0,2.35,28.0,481.5,613.7,470.05
2016,9,1,9,0,687.0,129.0,2.4,29.0,532.0,667.35,505.77
2016,9,1,9,15,707.0,133.5,2.4,29.0,579.5,714.57,536.87
2016,9,1,9,30,727.0,138.0,2.4,29.0,627.0,760.94,566.83
2016,9,1,9,45,744.5,140.5,2.4,29.5,669.0,798.89,589.55
2016,9,1,10,0,762.0,143.0,2.4,30.0,711.0,838.19,612.91
2016,9,1,10,15,403.5,245.0,2.4,30.0,547.0,640.29,472.92
2016,9,1,10,30,45.0,347.0,2.4,30.0,383.0,397.26,291.27
2016,9,1,10,45,135.5,385.5,2.45,30.0,500.5,532.29,390.23
2016,9,1,11,0,226.0,424.0,2.5,30.0,618.0,660.68,479.65
2016,9,1,11,15,189.0,438.0,2.5,30.0,603.0,639.95,462.96
2016,9,1,11,30,152.0,452.0,2.5,30.0,588.0,617.66,446.2
2016,9,1,11,45,180.0,458.0,2.55,30.5,622.0,649.67,467.87
2016,9,1,12,0,208.0,464.0,2.6,31.0,656.0,680.81,488.4
2016,9,1,12,15,511.5,313.0,2.6,31.0,785.5,830.65,597.8
2016,9,1,12,30,815.0,162.0,2.6,31.0,915.0,960.21,684.39
2016,9,1,12,45,567.5,300.5,2.65,31.0,824.0,854.21,612.41
2016,9,1,13,0,320.0,439.0,2.7,31.0,733.0,745.15,533.5
2016,9,1,13,15,561.5,300.0,2.7,31.0,807.0,820.85,592.56
2016,9,1,13,30,803.0,161.0,2.7,31.0,881.0,879.23,634.02
2016,9,1,13,45,794.0,161.5,2.7,31.0,859.5,847.46,613.28
2016,9,1,14,0,785.0,162.0,2.7,31.0,838.0,813.46,591.71
2016,9,1,14,15,568.5,263.0,2.65,31.0,744.0,711.23,519.82
2016,9,1,14,30,352.0,364.0,2.6,31.0,650.0,619.41,451.97
2016,9,1,14,45,491.5,289.5,2.6,31.0,669.0,630.93,463.99
2016,9,1,15,0,631.0,215.0,2.6,31.0,688.0,629.01,465.31
2016,9,1,15,15,590.0,215.0,2.5,30.5,637.5,571.65,424.56
2016,9,1,15,30,549.0,215.0,2.4,30.0,587.0,516.19,384.66
2016,9,1,15,45,384.5,239.0,2.35,30.0,490.5,423.24,315.59
2016,9,1,16,0,220.0,263.0,2.3,30.0,394.0,347.05,258.72
2016,9,1,16,15,202.5,239.0,2.15,29.5,350.5,303.56,226.54
2016,9,1,16,30,185.0,215.0,2.0,29.0,307.0,261.93,195.13
2016,9,1,16,45,167.5,193.5,1.9,29.0,269.5,224.41,166.12
2016,9,1,17,0,150.0,172.0,1.8,29.0,232.0,188.87,138.52
2016,9,1,17,15,132.0,146.5,1.6,28.5,193.5,152.06,110.25
2016,9,1,17,30,114.0,121.0,1.4,28.0,155.0,117.63,84.17
2016,9,1,17,45,90.5,95.5,1.25,27.5,119.0,85.45,60.72
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,58.35,43.46
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,41.08,28.19
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,20.96,7.23
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.57
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.71,26.8
2016,9,2,7,15,0.0,60.5,2.3,23.0,60.5,59.37,43.29
2016,9,2,7,30,0.0,80.0,2.3,23.0,80.0,78.93,59.47
2016,9,2,7,45,0.0,101.0,2.3,23.5,101.0,100.02,76.44
2016,9,2,8,0,0.0,122.0,2.3,24.0,122.0,121.06,92.98
2016,9,2,8,15,3.0,141.0,2.2,24.5,143.0,141.79,108.99
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,162.8,124.94
2016,9,2,8,45,4.5,165.5,2.05,25.5,168.5,166.87,127.31
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,170.95,129.71
2016,9,2,9,15,10.0,203.5,1.9,26.5,210.0,209.39,158.69
2016,9,2,9,30,17.0,236.0,1.8,27.0,247.0,248.34,187.4
2016,9,2,9,45,24.0,265.5,1.7,27.5,282.5,284.6,213.52
2016,9,2,10,0,31.0,295.0,1.6,28.0,318.0,329.79,245.62
2016,9,2,10,15,35.0,316.5,1.5,28.0,344.5,356.0,263.8
2016,9,2,10,30,39.0,338.0,1.4,28.0,371.0,382.19,281.81
2016,9,2,10,45,87.0,381.5,1.35,28.5,456.5,473.39,346.29
2016,9,2,11,0,135.0,425.0,1.3,29.0,542.0,574.16,414.47
2016,9,2,11,15,167.5,437.0,1.3,29.0,585.0,617.97,443.6
2016,9,2,11,30,200.0,449.0,1.3,29.0,628.0,661.47,472.6
2016,9,2,11,45,217.0,440.0,1.3,29.5,636.5,667.09,475.37
2016,9,2,12,0,234.0,431.0,1.3,30.0,645.0,678.96,482.49
2016,9,2,12,15,466.5,334.0,1.35,30.0,763.5,807.71,573.72
2016,9,2,12,30,699.0,237.0,1.4,30.0,882.0,927.22,653.98
2016,9,2,12,45,484.5,344.5,1.45,30.0,790.5,818.98,579.32
2016,9,2,13,0,270.0,452.0,1.5,30.0,699.0,711.24,504.21
2016,9,2,13,15,263.5,446.5,1.5,30.0,685.0,690.76,491.78
2016,9,2,13,30,257.0,441.0,1.5,30.0,671.0,669.62,478.08
2016,9,2,13,45,476.0,329.0,1.55,30.0,741.5,739.28,531.63
2016,9,2,14,0,695.0,217.0,1.6,30.0,812.0,792.77,572.62
2016,9,2,14,15,685.5,213.5,1.65,30.0,784.0,754.83,547.54
2016,9,2,14,30,676.0,210.0,1.7,30.0,756.0,715.46,521.91
2016,9,2,14,45,468.5,279.0,1.8,30.0,649.5,603.55,442.62
2016,9,2,15,0,261.0,348.0,1.9,30.0,543.0,506.9,372.39
2016,9,2,15,15,463.0,257.0,1.95,29.5,578.0,530.92,394.43
2016,9,2,15,30,665.0,166.0,2.0,29.0,613.0,534.7,399.72
2016,9,2,15,45,389.5,215.0,2.05,29.0,472.0,401.89,300.87
2016,9,2,16,0,114.0,264.0,2.1,29.0,331.0,299.9,224.61
2016,9,2,16,15,343.5,200.5,2.05,28.5,376.5,323.75,241.74
2016,9,2,16,30,573.0,137.0,2.0,28.0,422.0,322.6,235.73
2016,9,2,16,45,539.5,127.0,1.95,28.0,370.0,268.03,190.87
2016,9,2,17,0,506.0,117.0,1.9,28.0,318.0,217.18,148.98
2016,9,2,17,15,456.0,106.0,1.75,27.5,265.0,166.32,108.82
2016,9,2,17,30,406.0,95.0,1.6,27.0,212.0,121.26,75.61
2016,9,2,17,45,337.5,79.5,1.5,26.5,162.5,77.51,48.16
2016,9,2,18,0,269.0,64.0,1.4,26.0,113.0,48.2,35.09
2016,9,2,18,15,180.5,44.0,1.3,25.5,71.5,33.88,22.29
2016,9,2,18,30,92.0,24.0,1.2,25.0,30.0,20.1,5.27
2016,9,2,18,45,46.0,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.5,11.0,1.75,21.5,14.0,18.12,0.0
2016,9,3,6,30,87.0,22.0,1.9,22.0,28.0,47.29,14.55
2016,9,3,6,45,181.5,42.0,2.05,22.5,69.0,108.97,75.64
2016,9,3,7,0,276.0,62.0,2.2,23.0,110.0,173.53,129.5
2016,9,3,7,15,347.0,76.5,2.2,23.5,160.0,233.19,179.81
2016,9,3,7,30,418.0,91.0,2.2,24.0,210.0,300.52,235.31
2016,9,3,7,45,473.0,100.5,2.25,24.5,263.0,361.23,284.39
2016,9,3,8,0,528.0,110.0,2.3,25.0,316.0,426.89,335.78
2016,9,3,8,15,565.5,118.5,2.25,25.5,369.0,488.62,382.15
2016,9,3,8,30,603.0,127.0,2.2,26.0,422.0,549.63,426.48
2016,9,3,8,45,634.5,131.5,2.15,26.5,473.5,603.81,464.5
2016,9,3,9,0,666.0,136.0,2.1,27.0,525.0,658.77,501.91
2016,9,3,9,15,687.0,141.0,2.0,27.0,571.5,706.45,533.3
2016,9,3,9,30,708.0,146.0,1.9,27.0,618.0,753.38,562.96
2016,9,3,9,45,725.0,149.0,1.85,27.5,660.0,793.66,586.77
2016,9,3,10,0,742.0,152.0,1.8,28.0,702.0,832.34,609.13
2016,9,3,10,15,516.5,264.5,1.8,28.0,656.5,763.24,558.17
2016,9,3,10,30,291.0,377.0,1.8,28.0,611.0,675.63,491.9
2016,9,3,10,45,318.5,386.0,1.8,28.5,651.0,714.84,517.86
2016,9,3,11,0,346.0,395.0,1.8,29.0,691.0,753.53,542.06
2016,9,3,11,15,571.5,279.0,1.8,29.0,781.5,859.99,618.18
2016,9,3,11,30,797.0,163.0,1.8,29.0,872.0,959.55,682.4
2016,9,3,11,45,767.0,186.5,1.85,29.5,877.0,954.82,677.14
2016,9,3,12,0,737.0,210.0,1.9,30.0,882.0,950.71,673.51
2016,9,3,12,15,738.0,210.5,1.95,30.0,886.0,945.91,670.9
2016,9,3,12,30,739.0,211.0,2.0,30.0,890.0,938.04,666.46
2016,9,3,12,45,737.0,211.0,2.05,30.0,885.5,923.8,658.08
2016,9,3,13,0,735.0,211.0,2.1,30.0,881.0,906.69,647.97
2016,9,3,13,15,516.0,320.0,2.15,30.0,787.5,797.56,573.34
2016,9,3,13,30,297.0,429.0,2.2,30.0,694.0,692.69,498.28
2016,9,3,13,45,509.0,314.5,2.25,30.0,755.0,752.39,546.1
2016,9,3,14,0,721.0,200.0,2.3,30.0,816.0,795.97,580.78
2016,9,3,14,15,711.5,197.0,2.35,30.0,788.0,757.65,555.33
2016,9,3,14,30,702.0,194.0,2.4,30.0,760.0,717.82,528.76
2016,9,3,14,45,694.5,187.5,2.5,30.0,725.5,674.71,499.75
2016,9,3,15,0,687.0,181.0,2.6,30.0,691.0,630.36,469.14
2016,9,3,15,15,670.5,176.0,2.65,29.5,650.0,580.88,434.65
2016,9,3,15,30,654.0,171.0,2.7,29.0,609.0,531.44,399.15
2016,9,3,15,45,639.0,162.0,2.8,29.0,563.5,479.27,359.98
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,427.52,319.93
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,372.88,277.06
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,320.66,234.95
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,265.81,189.91
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,215.21,148.18
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,164.19,107.89
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,119.12,74.75
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,76.3,48.16
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,49.21,35.89
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,35.54,23.5
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,18.49,2.48
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,33.0,10.5,0.9,22.0,12.5,15.85,0.0
2016,9,4,6,30,66.0,21.0,1.1,22.0,25.0,41.2,10.24
2016,9,4,6,45,149.0,43.0,1.3,22.5,65.0,96.61,66.61
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,157.38,117.19
2016,9,4,7,15,300.5,82.0,1.75,23.5,154.5,220.86,170.15
2016,9,4,7,30,369.0,99.0,2.0,24.0,204.0,287.17,224.7
2016,9,4,7,45,421.0,112.0,2.25,24.5,256.5,347.58,273.58
2016,9,4,8,0,473.0,125.0,2.5,25.0,309.0,412.7,324.81
2016,9,4,8,15,511.5,135.0,2.65,25.5,361.0,470.51,368.93
2016,9,4,8,30,550.0,145.0,2.8,26.0,413.0,530.8,413.72
2016,9,4,8,45,579.0,152.5,2.95,26.5,463.5,587.03,454.27
2016,9,4,9,0,608.0,160.0,3.1,27.0,514.0,641.14,492.42
2016,9,4,9,15,630.0,166.5,3.1,27.5,560.5,689.03,524.74
2016,9,4,9,30,652.0,173.0,3.1,28.0,607.0,736.38,555.97
2016,9,4,9,45,670.5,177.0,3.1,28.5,649.0,777.22,581.6
2016,9,4,10,0,689.0,181.0,3.1,29.0,691.0,816.69,605.74
2016,9,4,10,15,701.5,185.0,3.1,29.0,726.5,849.08,626.08
2016,9,4,10,30,714.0,189.0,3.1,29.0,762.0,879.29,644.91
2016,9,4,10,45,725.5,190.5,3.1,29.5,791.0,903.49,658.41
2016,9,4,11,0,737.0,192.0,3.1,30.0,820.0,925.08,670.2
2016,9,4,11,15,743.5,194.0,3.1,30.0,840.5,939.58,678.75
2016,9,4,11,30,750.0,196.0,3.1,30.0,861.0,951.06,685.5
2016,9,4,11,45,455.0,317.0,3.1,30.5,722.0,786.16,569.83
2016,9,4,12,0,160.0,438.0,3.1,31.0,583.0,606.58,438.28
2016,9,4,12,15,147.5,451.5,3.1,31.0,586.0,605.23,437.59
2016,9,4,12,30,135.0,465.0,3.1,31.0,589.0,603.19,435.53
2016,9,4,12,45,142.5,463.5,3.1,31.0,594.0,604.29,436.56
2016,9,4,13,0,150.0,462.0,3.1,31.0,599.0,604.53,437.02
2016,9,4,13,15,467.0,317.0,3.15,31.0,733.5,749.27,546.27
2016,9,4,13,30,784.0,172.0,3.2,31.0,868.0,868.8,631.21
2016,9,4,13,45,564.0,281.5,3.25,31.0,776.0,765.82,558.77
2016,9,4,14,0,344.0,391.0,3.3,31.0,684.0,668.93,487.44
2016,9,4,14,15,178.5,320.0,3.3,31.0,472.0,453.41,335.04
2016,9,4,14,30,13.0,249.0,3.3,31.0,260.0,250.45,184.45
2016,9,4,14,45,365.5,206.5,3.35,31.0,477.5,459.54,346.74
2016,9,4,15,0,718.0,164.0,3.4,31.0,695.0,632.63,473.5
2016,9,4,15,15,701.5,159.5,3.4,30.5,653.0,582.24,436.62
2016,9,4,15,30,685.0,155.0,3.4,30.0,611.0,531.8,399.91
2016,9,4,15,45,665.0,149.0,3.4,30.0,564.5,478.37,359.2
2016,9,4,16,0,645.0,143.0,3.4,30.0,518.0,425.81,318.06
2016,9,4,16,15,616.5,136.5,3.3,29.5,467.0,370.53,274.37
2016,9,4,16,30,588.0,130.0,3.2,29.0,416.0,317.62,231.46
2016,9,4,16,45,552.0,120.5,3.1,29.0,363.5,262.46,185.95
2016,9,4,17,0,516.0,111.0,3.0,29.0,311.0,210.71,143.18
2016,9,4,17,15,463.0,100.5,2.75,28.5,258.0,159.52,102.87
2016,9,4,17,30,410.0,90.0,2.5,28.0,205.0,114.48,70.15
2016,9,4,17,45,336.5,75.5,2.25,27.5,155.5,71.59,44.24
2016,9,4,18,0,263.0,61.0,2.0,27.0,106.0,46.13,33.09
2016,9,4,18,15,167.5,41.0,2.0,26.5,66.0,31.69,20.11
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,17.67,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.5,2.05,21.5,15.0,22.02,0.0
2016,9,5,6,30,140.0,21.0,2.3,22.0,30.0,60.8,13.8
2016,9,5,6,45,264.0,34.5,2.55,22.5,72.5,124.43,85.16
2016,9,5,7,0,388.0,48.0,2.8,23.0,115.0,196.96,146.07
2016,9,5,7,15,466.0,57.0,3.0,23.5,167.0,260.41,200.55
2016,9,5,7,30,544.0,66.0,3.2,24.0,219.0,331.93,260.52
2016,9,5,7,45,597.0,71.5,3.4,24.5,274.0,394.39,312.04
2016,9,5,8,0,650.0,77.0,3.6,25.0,329.0,461.21,365.33
2016,9,5,8,15,363.0,140.5,3.65,25.5,285.0,385.92,304.55
2016,9,5,8,30,76.0,204.0,3.7,26.0,241.0,262.96,204.05
2016,9,5,8,45,87.5,230.5,3.8,26.5,277.5,301.86,233.52
2016,9,5,9,0,99.0,257.0,3.9,27.0,314.0,341.44,262.61
2016,9,5,9,15,208.0,272.0,3.9,27.5,406.0,453.22,347.53
2016,9,5,9,30,317.0,287.0,3.9,28.0,498.0,573.29,435.52
2016,9,5,9,45,274.5,317.5,3.95,28.5,508.5,579.42,436.26
2016,9,5,10,0,232.0,348.0,4.0,29.0,519.0,572.98,428.68
2016,9,5,10,15,179.0,368.5,4.0,29.0,504.5,551.48,410.89
2016,9,5,10,30,126.0,389.0,4.0,29.0,490.0,526.67,390.75
2016,9,5,10,45,87.5,382.0,4.0,29.5,454.0,474.59,351.27
2016,9,5,11,0,49.0,375.0,4.0,30.0,418.0,430.04,317.04
2016,9,5,11,15,94.0,410.0,4.0,30.0,493.5,509.72,375.12
2016,9,5,11,30,139.0,445.0,4.0,30.0,569.0,597.58,437.24
2016,9,5,11,45,77.5,366.0,4.05,30.0,435.5,445.58,328.27
2016,9,5,12,0,16.0,287.0,4.1,30.0,302.0,297.41,219.28
2016,9,5,12,15,445.5,202.5,4.1,30.0,610.0,652.28,489.46
2016,9,5,12,30,875.0,118.0,4.1,30.0,918.0,962.77,700.53
2016,9,5,12,45,635.5,257.5,4.15,30.0,837.0,872.62,638.09
2016,9,5,13,0,396.0,397.0,4.2,30.0,756.0,771.44,562.59
2016,9,5,13,15,307.0,420.0,4.2,30.0,696.0,702.53,513.62
2016,9,5,13,30,218.0,443.0,4.2,30.0,636.0,632.64,463.19
2016,9,5,13,45,343.0,389.5,4.2,30.0,685.0,680.1,500.55
2016,9,5,14,0,468.0,336.0,4.2,30.0,734.0,718.19,530.29
2016,9,5,14,15,264.5,348.0,4.15,30.0,572.0,549.14,407.55
2016,9,5,14,30,61.0,360.0,4.1,30.0,410.0,393.98,291.74
2016,9,5,14,45,48.0,329.0,4.1,30.0,367.0,350.93,260.97
2016,9,5,15,0,35.0,298.0,4.1,30.0,324.0,309.23,230.55
2016,9,5,15,15,86.0,303.0,4.05,29.5,361.5,341.6,256.41
2016,9,5,15,30,137.0,308.0,4.0,29.0,399.0,367.78,277.04
2016,9,5,15,45,121.0,282.0,3.95,29.0,358.0,326.15,245.98
2016,9,5,16,0,105.0,256.0,3.9,29.0,317.0,287.48,217.04
2016,9,5,16,15,124.0,232.0,3.75,28.5,297.5,263.72,199.28
2016,9,5,16,30,143.0,208.0,3.6,28.0,278.0,239.06,180.09
2016,9,5,16,45,139.0,182.0,3.5,28.0,243.0,204.09,152.48
2016,9,5,17,0,135.0,156.0,3.4,28.0,208.0,169.73,125.09
2016,9,5,17,15,122.0,131.5,3.15,27.5,172.5,135.85,98.62
2016,9,5,17,30,109.0,107.0,2.9,27.0,137.0,103.76,73.99
2016,9,5,17,45,87.5,83.5,2.7,26.5,104.0,74.06,52.41
2016,9,5,18,0,66.0,60.0,2.5,26.0,71.0,50.71,37.01
2016,9,5,18,15,33.0,38.5,2.5,25.5,44.0,34.76,22.49
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.31,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,18.73,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,48.87,7.15
2016,9,6,6,45,211.5,38.0,2.65,23.5,68.0,112.86,76.98
2016,9,6,7,0,328.0,54.0,2.8,24.0,109.0,181.89,134.53
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,177.66,136.4
2016,9,6,7,30,91.0,107.0,3.1,25.0,132.0,159.33,123.71
2016,9,6,7,45,76.5,129.5,3.3,25.5,154.0,175.0,136.5
2016,9,6,8,0,62.0,152.0,3.5,26.0,176.0,193.93,151.08
2016,9,6,8,15,133.0,178.5,3.65,26.5,240.0,274.29,214.5
2016,9,6,8,30,204.0,205.0,3.8,27.0,304.0,355.14,276.91
2016,9,6,8,45,214.0,228.0,3.95,27.5,342.5,395.2,306.12
2016,9,6,9,0,224.0,251.0,4.1,28.0,381.0,435.46,335.04
2016,9,6,9,15,229.5,276.5,4.1,28.0,419.5,475.04,363.32
2016,9,6,9,30,235.0,302.0,4.1,28.0,458.0,514.18,390.87
2016,9,6,9,45,534.0,202.5,4.15,28.5,587.0,683.87,519.63
2016,9,6,10,0,833.0,103.0,4.2,29.0,716.0,849.07,633.84
2016,9,6,10,15,843.0,105.0,4.2,29.0,751.5,880.58,652.95
2016,9,6,10,30,853.0,107.0,4.2,29.0,787.0,909.39,671.02
2016,9,6,10,45,862.0,107.0,4.2,29.5,816.0,932.2,683.71
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,951.92,694.37
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,965.11,702.19
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,974.85,707.9
2016,9,6,11,45,882.5,109.0,4.25,30.0,898.0,978.08,709.76
2016,9,6,12,0,885.0,109.0,4.3,30.0,910.0,977.75,709.46
2016,9,6,12,15,504.0,284.0,4.3,30.0,740.5,790.12,580.34
2016,9,6,12,30,123.0,459.0,4.3,30.0,571.0,585.41,426.81
2016,9,6,12,45,116.0,454.5,4.3,30.5,560.0,569.96,415.89
2016,9,6,13,0,109.0,450.0,4.3,31.0,549.0,549.24,400.58
2016,9,6,13,15,492.5,279.5,4.3,31.0,715.5,733.09,541.27
2016,9,6,13,30,876.0,109.0,4.3,31.0,882.0,880.32,644.63
2016,9,6,13,45,869.5,109.0,4.35,31.0,860.0,848.57,623.12
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,814.18,600.87
2016,9,6,14,15,856.0,107.5,4.4,30.5,809.5,775.5,576.52
2016,9,6,14,30,849.0,106.0,4.4,30.0,781.0,734.61,550.37
2016,9,6,14,45,744.5,158.5,4.4,30.0,730.0,676.18,508.65
2016,9,6,15,0,640.0,211.0,4.4,30.0,679.0,623.04,468.18
2016,9,6,15,15,432.0,256.0,4.35,30.0,564.0,506.36,380.89
2016,9,6,15,30,224.0,301.0,4.3,30.0,449.0,409.16,307.13
2016,9,6,15,45,438.0,218.5,4.3,30.0,479.5,425.02,320.31
2016,9,6,16,0,652.0,136.0,4.3,30.0,510.0,418.45,313.61
2016,9,6,16,15,622.0,130.0,4.15,29.5,459.0,362.76,268.97
2016,9,6,16,30,592.0,124.0,4.0,29.0,408.0,309.61,225.46
2016,9,6,16,45,551.0,116.5,3.85,29.0,355.0,254.87,180.07
2016,9,6,17,0,510.0,109.0,3.7,29.0,302.0,204.12,138.11
2016,9,6,17,15,452.0,99.0,3.4,28.5,249.0,153.25,98.37
2016,9,6,17,30,394.0,89.0,3.1,28.0,196.0,109.14,66.92
2016,9,6,17,45,308.5,75.0,2.8,27.5,146.5,67.71,42.8
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,48.91,35.29
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,33.14,20.85
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.68,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.5,2.7,23.5,12.5,15.31,0.0
2016,9,7,6,30,60.0,21.0,2.8,24.0,25.0,39.71,1.98
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,102.08,69.34
2016,9,7,7,0,268.0,59.0,3.1,25.0,104.0,167.39,123.55
2016,9,7,7,15,350.0,72.0,3.25,25.0,154.5,229.03,175.66
2016,9,7,7,30,432.0,85.0,3.4,25.0,205.0,299.63,234.52
2016,9,7,7,45,488.0,94.5,3.6,25.5,258.5,361.44,285.07
2016,9,7,8,0,544.0,104.0,3.8,26.0,312.0,431.39,340.44
2016,9,7,8,15,312.0,153.5,3.9,26.5,277.0,361.72,284.47
2016,9,7,8,30,80.0,203.0,4.0,27.0,242.0,264.7,204.94
2016,9,7,8,45,384.5,164.0,4.1,27.5,382.0,459.4,359.09
2016,9,7,9,0,689.0,125.0,4.2,28.0,522.0,662.23,511.79
2016,9,7,9,15,354.5,182.0,4.2,28.0,387.0,485.84,375.05
2016,9,7,9,30,20.0,239.0,4.2,28.0,252.0,254.18,191.96
2016,9,7,9,45,16.5,238.0,4.25,28.5,249.5,250.05,188.35
2016,9,7,10,0,13.0,237.0,4.3,29.0,247.0,245.83,184.26
2016,9,7,10,15,6.5,189.0,4.3,29.0,194.0,191.27,142.52
2016,9,7,10,30,0.0,141.0,4.3,29.0,141.0,137.41,101.04
2016,9,7,10,45,13.5,235.0,4.3,29.5,246.5,243.95,181.78
2016,9,7,11,0,27.0,329.0,4.3,30.0,352.0,360.59,267.21
2016,9,7,11,15,54.0,376.0,4.25,30.0,423.5,435.23,321.38
2016,9,7,11,30,81.0,423.0,4.2,30.0,495.0,509.84,374.64
2016,9,7,11,45,178.5,433.0,4.2,30.5,593.5,621.55,454.78
2016,9,7,12,0,276.0,443.0,4.2,31.0,692.0,731.26,530.95
2016,9,7,12,15,570.0,285.0,4.15,31.0,801.5,855.27,623.87
2016,9,7,12,30,864.0,127.0,4.1,31.0,911.0,958.4,693.6
2016,9,7,12,45,861.0,127.5,4.1,31.0,906.0,942.88,682.78
2016,9,7,13,0,858.0,128.0,4.1,31.0,901.0,924.13,670.75
2016,9,7,13,15,572.0,276.5,4.05,31.0,789.0,801.43,586.22
2016,9,7,13,30,286.0,425.0,4.0,31.0,677.0,677.15,493.05
2016,9,7,13,45,561.5,276.0,4.0,31.0,754.0,754.71,555.72
2016,9,7,14,0,837.0,127.0,4.0,31.0,831.0,808.7,596.27
2016,9,7,14,15,614.0,232.5,3.95,31.0,739.5,709.93,525.83
2016,9,7,14,30,391.0,338.0,3.9,31.0,648.0,618.47,456.79
2016,9,7,14,45,583.5,234.5,3.85,31.0,672.5,635.74,473.82
2016,9,7,15,0,776.0,131.0,3.8,31.0,697.0,633.29,475.31
2016,9,7,15,15,578.0,198.5,3.7,31.0,606.0,539.36,404.13
2016,9,7,15,30,380.0,266.0,3.6,31.0,515.0,461.61,344.72
2016,9,7,15,45,540.0,192.0,3.55,31.0,516.0,449.97,336.59
2016,9,7,16,0,700.0,118.0,3.5,31.0,517.0,420.84,312.94
2016,9,7,16,15,671.5,113.0,3.3,30.5,465.5,364.1,267.52
2016,9,7,16,30,643.0,108.0,3.1,30.0,414.0,309.63,222.87
2016,9,7,16,45,599.5,102.5,2.9,30.0,360.0,253.19,176.1
2016,9,7,17,0,556.0,97.0,2.7,30.0,306.0,201.38,133.33
2016,9,7,17,15,499.5,88.5,2.45,29.5,252.5,149.79,93.11
2016,9,7,17,30,443.0,80.0,2.2,29.0,199.0,104.41,61.14
2016,9,7,17,45,357.0,67.5,1.95,28.5,148.5,61.64,37.43
2016,9,7,18,0,271.0,55.0,1.7,28.0,98.0,41.77,29.14
2016,9,7,18,15,158.5,36.5,1.7,27.5,59.0,28.36,16.71
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,15.19,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,22.5,10.5,11.32,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,24.98,0.0
2016,9,8,6,45,112.5,43.5,3.4,23.5,61.0,87.92,59.79
2016,9,8,7,0,207.0,67.0,3.7,24.0,101.0,151.89,112.77
2016,9,8,7,15,289.5,83.0,3.75,24.5,151.0,217.54,167.46
2016,9,8,7,30,372.0,99.0,3.8,25.0,201.0,288.24,225.75
2016,9,8,7,45,454.0,104.5,3.85,25.5,257.5,355.41,280.36
2016,9,8,8,0,536.0,110.0,3.9,26.0,314.0,430.39,339.7
2016,9,8,8,15,577.0,117.5,3.9,26.0,368.0,493.24,388.52
2016,9,8,8,30,618.0,125.0,3.9,26.0,422.0,555.83,435.97
2016,9,8,8,45,666.5,123.5,3.9,26.5,477.0,615.78,479.72
2016,9,8,9,0,715.0,122.0,3.9,27.0,532.0,677.72,523.58
2016,9,8,9,15,736.0,126.0,3.9,27.5,580.0,725.92,555.05
2016,9,8,9,30,757.0,130.0,3.9,28.0,628.0,770.43,583.44
2016,9,8,9,45,781.5,129.0,3.9,28.5,672.5,814.09,610.8
2016,9,8,10,0,806.0,128.0,3.9,29.0,717.0,856.35,636.81
2016,9,8,10,15,817.0,130.0,3.9,29.0,753.0,887.99,656.64
2016,9,8,10,30,828.0,132.0,3.9,29.0,789.0,916.99,674.71
2016,9,8,10,45,840.0,131.5,3.95,29.5,819.0,941.39,688.62
2016,9,8,11,0,852.0,131.0,4.0,30.0,849.0,957.06,696.79
2016,9,8,11,15,857.0,132.0,4.0,30.0,869.5,970.23,704.59
2016,9,8,11,30,862.0,133.0,4.0,30.0,890.0,980.02,710.3
2016,9,8,11,45,865.0,133.5,4.0,30.5,902.5,983.89,710.86
2016,9,8,12,0,868.0,134.0,4.0,31.0,915.0,984.27,709.32
2016,9,8,12,15,869.0,134.5,4.0,31.0,918.5,979.2,705.84
2016,9,8,12,30,870.0,135.0,4.0,31.0,922.0,970.66,700.27
2016,9,8,12,45,867.0,135.5,4.05,31.5,917.0,954.92,689.02
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,935.92,675.8
2016,9,8,13,15,860.5,135.0,4.1,32.0,898.0,911.83,660.44
2016,9,8,13,30,857.0,134.0,4.1,32.0,884.0,884.75,643.13
2016,9,8,13,45,849.5,134.0,4.1,32.0,862.0,852.39,622.31
2016,9,8,14,0,842.0,134.0,4.1,32.0,840.0,817.55,599.76
2016,9,8,14,15,833.5,132.0,4.05,32.0,810.0,779.14,574.49
2016,9,8,14,30,825.0,130.0,4.0,32.0,780.0,736.77,546.36
2016,9,8,14,45,813.0,127.5,4.0,32.0,743.0,689.72,514.27
2016,9,8,15,0,801.0,125.0,4.0,32.0,706.0,641.43,479.65
2016,9,8,15,15,785.5,122.0,3.95,31.5,663.0,589.59,442.45
2016,9,8,15,30,770.0,119.0,3.9,31.0,620.0,537.38,403.89
2016,9,8,15,45,746.0,116.5,3.85,31.0,571.0,481.35,360.6
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,424.57,315.67
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,366.47,269.11
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,310.66,223.21
2016,9,8,16,45,620.5,98.5,3.2,29.5,362.0,253.1,175.7
2016,9,8,17,0,577.0,93.0,3.0,29.0,307.0,200.14,132.05
2016,9,8,17,15,519.0,85.0,2.7,28.5,252.5,147.67,91.02
2016,9,8,17,30,461.0,77.0,2.4,28.0,198.0,101.76,58.88
2016,9,8,17,45,369.0,65.0,2.15,27.5,147.0,58.48,35.56
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,40.3,27.99
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,27.25,15.6
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,16.71,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,13.0,9.5,2.75,22.5,10.0,11.49,0.0
2016,9,9,6,30,26.0,19.0,3.0,23.0,20.0,27.36,0.0
2016,9,9,6,45,121.0,41.5,3.3,23.5,59.5,87.82,59.26
2016,9,9,7,0,216.0,64.0,3.6,24.0,99.0,151.26,112.02
2016,9,9,7,15,298.5,79.5,3.7,24.5,148.5,217.14,167.0
2016,9,9,7,30,381.0,95.0,3.8,25.0,198.0,287.73,225.33
2016,9,9,7,45,455.0,102.0,3.95,25.5,253.5,352.94,278.55
2016,9,9,8,0,529.0,109.0,4.1,26.0,309.0,425.13,335.89
2016,9,9,8,15,570.0,116.0,4.1,26.0,362.5,487.08,384.2
2016,9,9,8,30,611.0,123.0,4.1,26.0,416.0,548.73,431.12
2016,9,9,8,45,655.5,123.0,4.1,26.5,470.0,607.13,473.83
2016,9,9,9,0,700.0,123.0,4.1,27.0,524.0,667.24,516.67
2016,9,9,9,15,721.5,127.0,4.1,27.5,571.5,715.2,548.2
2016,9,9,9,30,743.0,131.0,4.1,28.0,619.0,762.32,578.63
