Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,768.5,129.5,4.1,28.5,663.0,802.92,604.02
2016,9,9,10,0,794.0,128.0,4.1,29.0,707.0,845.07,630.17
2016,9,9,10,15,805.5,130.5,4.1,29.0,743.0,877.32,650.56
2016,9,9,10,30,817.0,133.0,4.1,29.0,779.0,907.0,669.21
2016,9,9,10,45,830.5,131.0,4.1,29.5,808.5,930.91,682.62
2016,9,9,11,0,844.0,129.0,4.1,30.0,838.0,946.23,690.36
2016,9,9,11,15,849.5,130.0,4.05,30.0,859.0,959.73,698.15
2016,9,9,11,30,855.0,131.0,4.0,30.0,880.0,969.89,703.84
2016,9,9,11,45,870.0,124.0,4.0,30.5,895.0,977.54,706.89
2016,9,9,12,0,885.0,117.0,4.0,31.0,910.0,981.73,707.82
2016,9,9,12,15,885.5,117.5,4.0,31.0,914.0,976.11,703.95
2016,9,9,12,30,886.0,118.0,4.0,31.0,918.0,966.95,697.98
2016,9,9,12,45,885.5,117.0,4.0,31.0,913.0,951.83,688.25
2016,9,9,13,0,885.0,116.0,4.0,31.0,908.0,933.31,676.43
2016,9,9,13,15,882.0,115.5,3.95,31.0,894.5,909.74,661.1
2016,9,9,13,30,879.0,115.0,3.9,31.0,881.0,883.06,643.78
2016,9,9,13,45,874.0,113.5,3.9,31.0,859.5,850.72,622.93
2016,9,9,14,0,869.0,112.0,3.9,31.0,838.0,815.68,600.21
2016,9,9,14,15,861.5,110.5,3.85,31.0,808.5,776.16,574.13
2016,9,9,14,30,854.0,109.0,3.8,31.0,779.0,734.47,546.4
2016,9,9,14,45,838.5,109.5,3.8,31.0,741.5,687.24,514.72
2016,9,9,15,0,823.0,110.0,3.8,31.0,704.0,638.66,479.62
2016,9,9,15,15,808.5,107.5,3.75,30.5,661.0,586.91,442.26
2016,9,9,15,30,794.0,105.0,3.7,30.0,618.0,534.63,403.38
2016,9,9,15,45,774.0,101.5,3.65,30.0,570.0,478.43,359.68
2016,9,9,16,0,754.0,98.0,3.6,30.0,522.0,422.85,315.23
2016,9,9,16,15,727.5,94.0,3.4,29.5,470.0,365.22,268.52
2016,9,9,16,30,701.0,90.0,3.2,29.0,418.0,307.47,220.61
2016,9,9,16,45,664.0,84.5,3.05,28.5,363.5,249.62,172.19
2016,9,9,17,0,627.0,79.0,2.9,28.0,309.0,195.52,126.93
2016,9,9,17,15,572.0,72.0,2.7,27.5,254.0,141.53,84.3
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,94.02,51.15
2016,9,9,17,45,433.0,55.0,2.3,26.5,148.0,49.94,28.72
2016,9,9,18,0,349.0,45.0,2.1,26.0,97.0,34.47,23.19
2016,9,9,18,15,174.5,31.5,2.15,25.5,57.5,24.46,13.12
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.57,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,57.71,37.92
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,99.52,72.97
2016,9,10,7,15,131.5,80.0,0.75,23.5,110.5,141.67,108.18
2016,9,10,7,30,165.0,102.0,0.8,24.0,147.0,187.24,145.57
2016,9,10,7,45,82.5,102.0,0.9,24.5,124.5,152.19,118.16
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,100.45,75.91
2016,9,10,8,15,21.0,145.0,1.1,25.0,155.5,157.48,121.44
2016,9,10,8,30,42.0,188.0,1.2,25.0,209.0,223.31,172.58
2016,9,10,8,45,190.0,209.5,1.35,25.5,316.5,357.78,277.05
2016,9,10,9,0,338.0,231.0,1.5,26.0,424.0,505.55,386.61
2016,9,10,9,15,544.5,176.5,1.65,26.0,519.0,627.15,477.02
2016,9,10,9,30,751.0,122.0,1.8,26.0,614.0,755.62,567.22
2016,9,10,9,45,569.5,214.5,2.0,26.0,602.0,725.41,543.31
2016,9,10,10,0,388.0,307.0,2.2,26.0,590.0,673.38,502.51
2016,9,10,10,15,595.0,221.0,2.3,26.0,678.5,787.57,587.13
2016,9,10,10,30,802.0,135.0,2.4,26.0,767.0,894.41,658.72
2016,9,10,10,45,811.5,135.5,2.5,26.5,796.0,916.92,671.1
2016,9,10,11,0,821.0,136.0,2.6,27.0,825.0,936.46,682.34
2016,9,10,11,15,826.5,137.5,2.7,27.0,845.0,950.12,691.18
2016,9,10,11,30,832.0,139.0,2.8,27.0,865.0,954.66,694.25
2016,9,10,11,45,849.0,130.5,2.9,27.0,880.5,962.54,699.7
2016,9,10,12,0,866.0,122.0,3.0,27.0,896.0,967.04,703.04
2016,9,10,12,15,866.5,122.5,3.05,27.0,899.5,961.42,699.54
2016,9,10,12,30,867.0,123.0,3.1,27.0,903.0,952.34,693.97
2016,9,10,12,45,867.0,122.0,3.15,27.5,898.5,937.84,683.62
2016,9,10,13,0,867.0,121.0,3.2,28.0,894.0,920.01,671.22
2016,9,10,13,15,864.0,120.0,3.25,28.0,880.5,896.22,656.29
2016,9,10,13,30,861.0,119.0,3.3,28.0,867.0,869.4,639.35
2016,9,10,13,45,573.0,258.0,3.35,28.0,750.5,743.53,551.8
2016,9,10,14,0,285.0,397.0,3.4,28.0,634.0,623.01,460.76
2016,9,10,14,15,304.0,376.5,3.4,28.0,621.0,604.25,449.15
2016,9,10,14,30,323.0,356.0,3.4,28.0,608.0,583.35,435.26
2016,9,10,14,45,431.0,298.5,3.4,28.0,617.5,586.94,440.56
2016,9,10,15,0,539.0,241.0,3.4,28.0,627.0,579.16,436.9
2016,9,10,15,15,662.5,171.5,3.35,28.0,617.0,558.65,423.37
2016,9,10,15,30,786.0,102.0,3.3,28.0,607.0,524.96,398.78
2016,9,10,15,45,762.5,100.5,3.3,28.0,558.5,469.4,355.22
2016,9,10,16,0,739.0,99.0,3.3,28.0,510.0,414.85,311.3
2016,9,10,16,15,712.0,94.5,3.15,27.5,458.5,355.59,263.12
2016,9,10,16,30,685.0,90.0,3.0,27.0,407.0,299.98,216.56
2016,9,10,16,45,639.0,86.5,2.9,27.0,352.5,242.64,168.2
2016,9,10,17,0,593.0,83.0,2.8,27.0,298.0,190.15,124.25
2016,9,10,17,15,537.5,75.0,2.7,26.5,244.0,137.41,82.78
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,91.27,50.8
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,49.09,29.67
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,34.91,23.59
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.0,22.91,11.53
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.78,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,42.62,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,105.26,71.27
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,173.52,129.69
2016,9,11,7,15,387.0,65.0,2.65,20.5,152.0,235.2,182.79
2016,9,11,7,30,467.0,77.0,2.5,21.0,203.0,307.77,243.66
2016,9,11,7,45,522.0,86.0,2.35,22.0,257.0,371.02,295.02
2016,9,11,8,0,577.0,95.0,2.2,23.0,311.0,438.89,347.79
2016,9,11,8,15,615.0,101.5,2.05,23.5,365.0,497.88,392.34
2016,9,11,8,30,653.0,108.0,1.9,24.0,419.0,558.91,436.6
2016,9,11,8,45,680.5,113.5,1.8,25.0,470.5,613.13,473.45
2016,9,11,9,0,708.0,119.0,1.7,26.0,522.0,667.66,508.89
2016,9,11,9,15,728.5,123.5,1.65,26.0,569.0,715.58,539.79
2016,9,11,9,30,749.0,128.0,1.6,26.0,616.0,759.81,567.64
2016,9,11,9,45,765.0,131.5,1.6,26.5,658.5,800.66,592.09
2016,9,11,10,0,781.0,135.0,1.6,27.0,701.0,839.66,614.97
2016,9,11,10,15,792.5,137.5,1.6,27.5,736.5,871.44,632.85
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,900.67,648.98
2016,9,11,10,45,813.5,141.0,1.6,28.5,801.0,923.67,661.04
2016,9,11,11,0,823.0,142.0,1.6,29.0,830.0,943.67,671.26
2016,9,11,11,15,828.5,143.5,1.6,29.0,850.5,957.24,678.84
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,967.48,684.5
2016,9,11,11,45,866.0,127.0,1.65,29.5,890.0,973.92,687.26
2016,9,11,12,0,898.0,109.0,1.7,30.0,909.0,982.83,691.69
2016,9,11,12,15,899.0,109.5,1.7,30.0,913.0,977.48,688.09
2016,9,11,12,30,900.0,110.0,1.7,30.0,917.0,968.53,682.55
2016,9,11,12,45,899.5,109.0,1.75,30.0,912.0,953.07,673.71
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,934.17,662.8
2016,9,11,13,15,896.5,107.5,1.8,30.0,893.5,910.61,648.43
2016,9,11,13,30,894.0,107.0,1.8,30.0,880.0,883.87,632.08
2016,9,11,13,45,890.0,105.0,1.85,30.0,858.5,851.31,612.46
2016,9,11,14,0,886.0,103.0,1.9,30.0,837.0,815.93,590.87
2016,9,11,14,15,879.0,102.0,1.9,30.0,807.5,776.58,566.03
2016,9,11,14,30,872.0,101.0,1.9,30.0,778.0,734.98,539.48
2016,9,11,14,45,853.5,103.5,1.95,30.0,739.5,686.87,508.5
2016,9,11,15,0,835.0,106.0,2.0,30.0,701.0,637.9,474.17
2016,9,11,15,15,820.5,103.0,2.0,30.0,658.0,584.72,435.84
2016,9,11,15,30,806.0,100.0,2.0,30.0,615.0,531.33,396.24
2016,9,11,15,45,788.5,96.5,2.05,30.0,567.0,475.74,353.95
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,420.48,310.47
2016,9,11,16,15,745.0,89.0,2.0,29.5,466.5,362.18,263.7
2016,9,11,16,30,719.0,85.0,1.9,29.0,414.0,305.75,217.1
2016,9,11,16,45,684.0,79.0,1.85,29.0,359.5,245.14,166.5
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,189.99,120.47
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,135.53,78.24
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,87.47,45.77
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,42.53,24.64
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,30.32,19.62
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,20.36,9.01
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.0,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,20.0,23.0,50.43,0.0
2016,9,12,6,45,247.0,32.0,0.6,20.5,64.0,115.75,77.03
2016,9,12,7,0,372.0,47.0,0.6,21.0,105.0,189.38,139.41
2016,9,12,7,15,453.0,57.0,0.7,22.0,157.0,253.91,193.82
2016,9,12,7,30,534.0,67.0,0.8,23.0,209.0,326.82,253.43
2016,9,12,7,45,584.0,74.5,0.95,24.0,264.0,389.24,303.38
2016,9,12,8,0,634.0,82.0,1.1,25.0,319.0,455.7,354.46
2016,9,12,8,15,670.0,87.5,1.25,25.5,373.0,514.99,399.17
2016,9,12,8,30,706.0,93.0,1.4,26.0,427.0,576.05,443.77
2016,9,12,8,45,729.0,98.5,1.55,26.5,478.5,629.39,481.54
2016,9,12,9,0,752.0,104.0,1.7,27.0,530.0,680.44,515.77
2016,9,12,9,15,771.5,107.5,1.7,27.5,577.5,728.12,545.58
2016,9,12,9,30,791.0,111.0,1.7,28.0,625.0,774.65,574.02
2016,9,12,9,45,804.0,114.5,1.7,28.5,666.5,814.23,597.33
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,851.67,618.95
2016,9,12,10,15,827.5,120.0,1.7,29.0,743.5,882.85,637.53
2016,9,12,10,30,838.0,122.0,1.7,29.0,779.0,905.78,650.8
2016,9,12,10,45,845.5,123.5,1.75,29.5,807.5,927.95,662.96
2016,9,12,11,0,853.0,125.0,1.8,30.0,836.0,947.01,673.17
2016,9,12,11,15,858.0,126.5,1.85,30.0,856.0,960.41,681.27
2016,9,12,11,30,863.0,128.0,1.9,30.0,876.0,970.42,687.41
2016,9,12,11,45,866.0,128.0,1.95,30.5,888.0,973.47,687.97
2016,9,12,12,0,869.0,128.0,2.0,31.0,900.0,973.01,686.53
2016,9,12,12,15,869.5,128.5,2.0,31.0,903.5,967.16,682.71
2016,9,12,12,30,870.0,129.0,2.0,31.0,907.0,957.83,676.88
2016,9,12,12,45,867.0,129.5,2.05,31.0,901.0,941.81,667.52
2016,9,12,13,0,864.0,130.0,2.1,31.0,895.0,922.53,656.19
2016,9,12,13,15,860.0,129.5,2.1,31.0,881.0,898.21,641.21
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,870.9,624.36
2016,9,12,13,45,847.5,129.0,2.15,31.0,844.0,837.51,603.94
2016,9,12,14,0,839.0,129.0,2.2,31.0,821.0,801.7,581.8
2016,9,12,14,15,830.0,127.5,2.2,31.0,791.0,763.19,557.31
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,720.9,530.06
2016,9,12,14,45,806.5,125.0,2.2,31.0,723.5,673.64,498.06
2016,9,12,15,0,792.0,124.0,2.2,31.0,686.0,625.39,463.99
2016,9,12,15,15,776.0,120.5,2.2,30.5,642.5,573.12,427.11
2016,9,12,15,30,760.0,117.0,2.2,30.0,599.0,520.58,388.84
2016,9,12,15,45,734.0,115.0,2.2,30.0,550.0,463.12,344.99
2016,9,12,16,0,708.0,113.0,2.2,30.0,501.0,408.26,301.79
2016,9,12,16,15,679.0,107.5,2.1,29.5,449.0,350.67,255.84
2016,9,12,16,30,650.0,102.0,2.0,29.0,397.0,295.43,210.57
2016,9,12,16,45,604.5,96.5,1.9,29.0,342.5,238.64,163.63
2016,9,12,17,0,559.0,91.0,1.8,29.0,288.0,186.76,121.14
2016,9,12,17,15,500.5,81.5,1.65,28.5,234.5,134.68,81.31
2016,9,12,17,30,442.0,72.0,1.5,28.0,181.0,89.21,50.81
2016,9,12,17,45,350.5,59.0,1.35,27.5,131.0,47.54,34.41
2016,9,12,18,0,259.0,46.0,1.2,27.0,81.0,35.21,23.46
2016,9,12,18,15,147.0,27.5,1.2,26.5,45.5,21.47,8.93
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,37.0,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,74.0,16.0,0.8,22.0,20.0,38.49,0.0
2016,9,13,6,45,195.5,33.0,0.9,22.5,59.5,102.87,67.65
2016,9,13,7,0,317.0,50.0,1.0,23.0,99.0,173.23,126.92
2016,9,13,7,15,399.5,61.5,1.2,23.5,150.0,235.75,179.79
2016,9,13,7,30,482.0,73.0,1.4,24.0,201.0,309.75,240.86
2016,9,13,7,45,241.0,58.5,1.6,25.0,122.5,194.05,152.43
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.01
2016,9,13,8,15,163.0,113.0,1.75,26.0,190.0,225.38,177.51
2016,9,13,8,30,326.0,182.0,1.7,26.0,336.0,416.01,323.84
2016,9,13,8,45,282.0,214.0,1.7,26.5,358.0,434.53,334.28
2016,9,13,9,0,238.0,246.0,1.7,27.0,380.0,440.19,335.91
2016,9,13,9,15,323.5,250.5,1.6,27.5,450.5,527.29,398.59
2016,9,13,9,30,409.0,255.0,1.5,28.0,521.0,619.89,462.27
2016,9,13,9,45,445.5,259.0,1.45,28.5,566.0,667.4,492.63
2016,9,13,10,0,482.0,263.0,1.4,29.0,611.0,715.37,522.93
2016,9,13,10,15,392.5,312.5,1.3,29.0,605.5,690.75,501.68
2016,9,13,10,30,303.0,362.0,1.2,29.0,600.0,669.0,482.77
2016,9,13,10,45,193.0,379.0,1.15,29.5,532.5,579.19,417.92
2016,9,13,11,0,83.0,396.0,1.1,30.0,465.0,485.31,349.62
2016,9,13,11,15,89.0,400.5,1.1,30.0,476.5,495.01,356.8
2016,9,13,11,30,95.0,405.0,1.1,30.0,488.0,504.45,363.06
2016,9,13,11,45,199.0,416.0,1.1,30.5,592.0,622.58,444.45
2016,9,13,12,0,303.0,427.0,1.1,31.0,696.0,738.56,520.21
2016,9,13,12,15,368.5,401.0,1.15,31.0,729.0,769.29,541.16
2016,9,13,12,30,434.0,375.0,1.2,31.0,762.0,802.99,564.62
2016,9,13,12,45,345.0,406.0,1.25,31.0,712.5,737.78,520.59
2016,9,13,13,0,256.0,437.0,1.3,31.0,663.0,678.99,480.78
2016,9,13,13,15,221.0,434.5,1.4,31.0,627.5,632.1,450.49
2016,9,13,13,30,186.0,432.0,1.5,31.0,592.0,591.11,423.38
2016,9,13,13,45,231.0,412.5,1.6,31.0,606.5,600.95,432.5
2016,9,13,14,0,276.0,393.0,1.7,31.0,621.0,610.02,440.55
2016,9,13,14,15,197.0,382.0,1.75,31.0,542.0,524.07,380.68
2016,9,13,14,30,118.0,371.0,1.8,31.0,463.0,446.25,325.75
2016,9,13,14,45,251.5,333.0,1.9,31.0,515.0,493.79,363.14
2016,9,13,15,0,385.0,295.0,2.0,31.0,567.0,527.73,389.22
2016,9,13,15,15,523.0,227.0,2.05,30.5,571.0,523.35,388.53
2016,9,13,15,30,661.0,159.0,2.1,30.0,575.0,504.36,376.17
2016,9,13,15,45,478.5,192.5,2.2,30.0,481.0,410.78,306.24
2016,9,13,16,0,296.0,226.0,2.3,30.0,387.0,336.22,250.45
2016,9,13,16,15,148.0,121.0,2.25,29.5,201.5,167.29,123.97
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.78
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,148.0,34.0,1.2,23.5,56.5,91.17,59.42
2016,9,14,7,0,296.0,50.0,1.4,24.0,95.0,166.18,121.36
2016,9,14,7,15,376.5,62.5,1.45,24.5,145.0,227.81,173.26
2016,9,14,7,30,457.0,75.0,1.5,25.0,195.0,300.41,232.91
2016,9,14,7,45,514.0,83.0,1.55,25.5,248.5,362.87,283.31
2016,9,14,8,0,571.0,91.0,1.6,26.0,302.0,430.12,335.66
2016,9,14,8,15,609.5,97.5,1.7,26.5,355.0,488.92,380.1
2016,9,14,8,30,648.0,104.0,1.8,27.0,408.0,549.81,424.7
2016,9,14,8,45,674.0,110.0,1.95,27.5,458.5,603.14,462.72
2016,9,14,9,0,700.0,116.0,2.1,28.0,509.0,656.66,499.88
2016,9,14,9,15,720.5,120.0,2.2,28.0,555.5,703.5,531.26
2016,9,14,9,30,741.0,124.0,2.3,28.0,602.0,746.79,559.88
2016,9,14,9,45,484.5,231.0,2.45,28.5,552.0,669.73,500.79
2016,9,14,10,0,228.0,338.0,2.6,29.0,502.0,558.06,414.53
2016,9,14,10,15,509.5,237.5,2.65,29.0,628.0,723.06,537.77
2016,9,14,10,30,791.0,137.0,2.7,29.0,754.0,882.4,646.24
2016,9,14,10,45,401.5,189.0,2.8,29.5,502.5,586.92,439.26
2016,9,14,11,0,12.0,241.0,2.9,30.0,251.0,248.56,183.08
2016,9,14,11,15,102.0,337.0,2.95,30.0,425.0,448.61,332.22
2016,9,14,11,30,192.0,433.0,3.0,30.0,599.0,635.41,463.49
2016,9,14,11,45,100.5,320.5,3.1,30.5,408.0,427.72,315.0
2016,9,14,12,0,9.0,208.0,3.2,31.0,217.0,212.0,155.31
2016,9,14,12,15,235.5,287.0,3.25,31.0,497.0,523.91,389.3
2016,9,14,12,30,462.0,366.0,3.3,31.0,777.0,819.4,593.63
2016,9,14,12,45,419.0,380.5,3.35,31.0,751.5,784.24,567.14
2016,9,14,13,0,376.0,395.0,3.4,31.0,726.0,744.72,539.93
2016,9,14,13,15,369.0,392.5,3.4,31.0,713.0,724.66,526.59
2016,9,14,13,30,362.0,390.0,3.4,31.0,700.0,703.55,512.37
2016,9,14,13,45,591.5,260.0,3.4,31.0,750.5,755.2,554.82
2016,9,14,14,0,821.0,130.0,3.4,31.0,801.0,785.77,578.96
2016,9,14,14,15,812.5,128.5,3.4,31.0,771.5,746.34,552.66
2016,9,14,14,30,804.0,127.0,3.4,31.0,742.0,704.99,525.29
2016,9,14,14,45,484.0,230.5,3.45,31.0,595.5,552.84,412.91
2016,9,14,15,0,164.0,334.0,3.5,31.0,449.0,424.13,314.99
2016,9,14,15,15,117.5,304.5,3.45,30.5,384.5,359.12,268.27
2016,9,14,15,30,71.0,275.0,3.4,30.0,320.0,299.07,224.3
2016,9,14,15,45,38.0,222.0,3.35,30.0,246.0,228.91,171.91
2016,9,14,16,0,5.0,169.0,3.3,30.0,172.0,163.75,122.65
2016,9,14,16,15,200.0,163.0,3.15,29.5,252.5,224.03,167.48
2016,9,14,16,30,395.0,157.0,3.0,29.0,333.0,262.96,191.93
2016,9,14,16,45,499.5,116.0,2.9,29.0,308.0,226.11,157.3
2016,9,14,17,0,604.0,75.0,2.8,29.0,283.0,176.45,111.36
2016,9,14,17,15,546.5,67.5,2.45,28.5,229.0,123.95,71.13
2016,9,14,17,30,489.0,60.0,2.1,28.0,175.0,78.31,41.43
2016,9,14,17,45,405.0,48.5,1.8,27.5,126.5,36.03,24.68
2016,9,14,18,0,321.0,37.0,1.5,27.0,78.0,28.39,17.66
2016,9,14,18,15,160.5,18.5,1.45,26.5,39.0,13.91,2.03
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,15.92,0.0
2016,9,15,6,45,93.0,34.5,1.25,22.5,47.0,71.87,46.19
2016,9,15,7,0,158.0,59.0,1.5,23.0,83.0,126.26,92.78
2016,9,15,7,15,221.0,81.5,1.4,23.5,130.5,184.1,140.92
2016,9,15,7,30,284.0,104.0,1.3,24.0,178.0,248.64,193.66
2016,9,15,7,45,337.0,120.5,1.2,25.0,229.0,307.48,240.14
2016,9,15,8,0,390.0,137.0,1.1,26.0,280.0,378.05,293.56
2016,9,15,8,15,429.5,150.5,1.1,26.5,331.5,435.7,336.27
2016,9,15,8,30,469.0,164.0,1.1,27.0,383.0,496.06,379.6
2016,9,15,8,45,503.5,172.5,1.1,27.5,433.0,549.74,416.86
2016,9,15,9,0,538.0,181.0,1.1,28.0,483.0,604.84,454.06
2016,9,15,9,15,561.5,189.0,1.2,28.5,528.5,651.91,485.44
2016,9,15,9,30,585.0,197.0,1.3,29.0,574.0,698.79,516.14
2016,9,15,9,45,340.5,265.5,1.45,29.5,488.0,576.9,426.26
2016,9,15,10,0,96.0,334.0,1.6,30.0,402.0,430.13,316.4
2016,9,15,10,15,131.0,357.0,1.7,30.0,455.5,495.98,364.13
2016,9,15,10,30,166.0,380.0,1.8,30.0,509.0,553.91,404.51
2016,9,15,10,45,173.5,389.0,1.95,30.5,528.0,571.6,415.69
2016,9,15,11,0,181.0,398.0,2.1,31.0,547.0,588.78,426.75
2016,9,15,11,15,428.0,316.5,2.15,31.0,681.5,753.94,545.33
2016,9,15,11,30,675.0,235.0,2.2,31.0,816.0,908.03,650.56
2016,9,15,11,45,676.5,238.5,2.3,31.0,827.0,911.98,652.13
2016,9,15,12,0,678.0,242.0,2.4,31.0,838.0,913.0,653.33
2016,9,15,12,15,472.5,339.5,2.45,31.0,755.5,809.44,580.41
2016,9,15,12,30,267.0,437.0,2.5,31.0,673.0,703.19,504.37
2016,9,15,12,45,277.0,431.5,2.55,31.5,675.5,699.78,502.42
2016,9,15,13,0,287.0,426.0,2.6,32.0,678.0,694.94,498.83
2016,9,15,13,15,477.5,331.5,2.6,32.0,742.0,762.44,549.95
2016,9,15,13,30,668.0,237.0,2.6,32.0,806.0,816.77,590.89
2016,9,15,13,45,657.0,236.0,2.6,32.0,783.5,784.16,568.78
2016,9,15,14,0,646.0,235.0,2.6,32.0,761.0,749.98,546.07
2016,9,15,14,15,635.0,231.0,2.6,32.0,731.5,711.53,520.25
2016,9,15,14,30,624.0,227.0,2.6,32.0,702.0,671.97,493.29
2016,9,15,14,45,635.5,207.5,2.65,32.0,671.0,631.71,466.14
2016,9,15,15,0,647.0,188.0,2.7,32.0,640.0,588.82,436.39
2016,9,15,15,15,628.0,182.0,2.7,31.5,597.5,538.69,400.86
2016,9,15,15,30,609.0,176.0,2.7,31.0,555.0,489.02,364.66
2016,9,15,15,45,590.0,166.5,2.75,31.0,509.0,436.77,324.97
2016,9,15,16,0,571.0,157.0,2.8,31.0,463.0,384.78,284.41
2016,9,15,16,15,538.5,148.0,2.65,30.5,412.5,330.31,241.43
2016,9,15,16,30,506.0,139.0,2.5,30.0,362.0,278.81,199.96
2016,9,15,16,45,475.0,124.5,2.45,30.0,311.5,225.96,156.84
2016,9,15,17,0,444.0,110.0,2.4,30.0,261.0,176.45,116.79
2016,9,15,17,15,385.5,96.0,2.1,29.0,209.5,127.55,80.46
2016,9,15,17,30,327.0,82.0,1.8,28.0,158.0,85.65,52.9
2016,9,15,17,45,256.5,63.0,1.55,27.5,112.0,47.54,34.25
2016,9,15,18,0,186.0,44.0,1.3,27.0,66.0,34.03,22.13
2016,9,15,18,15,93.0,22.0,1.25,26.5,33.0,18.5,2.64
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,29.37,0.0
2016,9,16,6,45,191.0,31.0,0.95,23.5,55.5,99.43,63.39
2016,9,16,7,0,310.0,48.0,1.1,24.0,94.0,168.37,122.37
2016,9,16,7,15,392.0,59.5,0.9,24.5,144.0,231.77,175.39
2016,9,16,7,30,474.0,71.0,0.7,25.0,194.0,303.19,233.21
2016,9,16,7,45,529.5,79.5,0.5,26.0,247.5,366.15,281.72
2016,9,16,8,0,585.0,88.0,0.3,27.0,301.0,433.75,330.75
2016,9,16,8,15,623.0,94.0,0.4,27.5,354.5,492.23,373.66
2016,9,16,8,30,661.0,100.0,0.5,28.0,408.0,552.71,416.66
2016,9,16,8,45,687.5,105.5,0.6,28.5,458.5,606.26,453.52
2016,9,16,9,0,714.0,111.0,0.7,29.0,509.0,659.99,489.29
2016,9,16,9,15,734.0,115.0,0.7,29.0,556.0,706.84,518.52
2016,9,16,9,30,754.0,119.0,0.7,29.0,603.0,750.22,545.04
2016,9,16,9,45,769.5,122.5,0.7,29.5,644.5,790.44,568.03
2016,9,16,10,0,785.0,126.0,0.7,30.0,686.0,828.75,589.46
2016,9,16,10,15,796.0,128.5,0.7,30.0,721.0,859.79,607.26
2016,9,16,10,30,807.0,131.0,0.7,30.0,756.0,888.24,623.45
2016,9,16,10,45,528.0,266.0,0.7,30.5,681.0,786.51,554.28
2016,9,16,11,0,249.0,401.0,0.7,31.0,606.0,664.61,467.03
2016,9,16,11,15,540.5,269.5,0.7,31.0,728.5,810.77,570.34
2016,9,16,11,30,832.0,138.0,0.7,31.0,851.0,950.93,656.81
2016,9,16,11,45,847.0,131.0,0.75,31.5,865.5,952.01,654.74
2016,9,16,12,0,862.0,124.0,0.8,32.0,880.0,955.43,656.13
2016,9,16,12,15,593.0,272.0,0.85,32.0,793.0,854.68,593.56
2016,9,16,12,30,324.0,420.0,0.9,32.0,706.0,738.55,514.01
2016,9,16,12,45,592.0,272.0,1.0,32.5,790.5,833.26,583.69
2016,9,16,13,0,860.0,124.0,1.1,33.0,875.0,904.79,629.49
2016,9,16,13,15,857.0,123.5,1.15,33.0,861.0,881.17,615.13
2016,9,16,13,30,854.0,123.0,1.2,33.0,847.0,854.53,599.94
2016,9,16,13,45,848.5,121.5,1.25,33.0,825.0,821.97,580.91
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,786.83,560.08
2016,9,16,14,15,835.0,118.0,1.4,33.0,773.0,746.92,536.38
2016,9,16,14,30,827.0,116.0,1.5,33.0,743.0,705.68,511.35
2016,9,16,14,45,810.0,116.5,1.6,33.0,705.0,657.94,480.13
2016,9,16,15,0,793.0,117.0,1.7,33.0,667.0,609.41,446.85
2016,9,16,15,15,777.0,114.0,1.75,32.5,623.5,557.57,410.85
2016,9,16,15,30,761.0,111.0,1.8,32.0,580.0,505.47,373.33
2016,9,16,15,45,740.5,106.5,1.85,32.0,532.5,449.84,331.21
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,393.31,287.08
2016,9,16,16,15,691.0,97.0,1.85,31.5,433.0,335.82,241.33
2016,9,16,16,30,662.0,92.0,1.8,31.0,381.0,280.66,196.23
2016,9,16,16,45,622.5,85.0,1.75,31.0,327.5,223.77,149.31
2016,9,16,17,0,583.0,78.0,1.7,31.0,274.0,171.07,106.41
2016,9,16,17,15,523.0,70.0,1.55,30.0,220.5,119.48,68.14
2016,9,16,17,30,463.0,62.0,1.4,29.0,167.0,75.13,40.54
2016,9,16,17,45,373.5,49.5,1.25,28.5,118.5,37.04,25.32
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,29.07,17.88
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,14.37,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.5,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,97.0,14.0,1.4,23.0,17.0,34.73,0.0
2016,9,17,6,45,221.0,29.0,1.7,23.5,56.0,105.14,66.2
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,176.32,128.08
2016,9,17,7,15,427.5,54.5,1.85,24.5,145.5,240.04,182.26
2016,9,17,7,30,510.0,65.0,1.7,25.0,196.0,312.37,242.05
2016,9,17,7,45,561.0,73.0,1.55,26.0,249.5,374.27,291.41
2016,9,17,8,0,612.0,81.0,1.4,27.0,303.0,440.32,341.53
2016,9,17,8,15,649.0,87.0,1.15,27.5,356.5,499.4,384.26
2016,9,17,8,30,686.0,93.0,0.9,28.0,410.0,560.35,425.87
2016,9,17,8,45,708.5,99.0,0.65,29.0,460.0,612.72,457.93
2016,9,17,9,0,731.0,105.0,0.4,30.0,510.0,664.9,486.91
2016,9,17,9,15,486.0,197.0,0.45,30.0,477.0,601.45,439.19
2016,9,17,9,30,241.0,289.0,0.5,30.0,444.0,504.1,367.49
2016,9,17,9,45,228.0,312.5,0.55,30.5,466.5,525.05,381.05
2016,9,17,10,0,215.0,336.0,0.6,31.0,489.0,544.3,392.13
2016,9,17,10,15,226.0,346.0,0.7,31.0,514.0,568.51,408.58
2016,9,17,10,30,237.0,356.0,0.8,31.0,539.0,592.36,424.7
2016,9,17,10,45,307.5,348.5,0.9,31.5,595.0,660.92,470.98
2016,9,17,11,0,378.0,341.0,1.0,32.0,651.0,721.39,510.88
2016,9,17,11,15,355.0,370.5,1.05,32.0,667.0,732.6,516.33
2016,9,17,11,30,332.0,400.0,1.1,32.0,683.0,741.61,520.95
2016,9,17,11,45,176.5,359.5,1.15,32.5,510.5,540.81,385.46
2016,9,17,12,0,21.0,319.0,1.2,33.0,338.0,334.37,239.64
2016,9,17,12,15,428.5,230.5,1.2,33.0,607.0,653.23,471.81
2016,9,17,12,30,836.0,142.0,1.2,33.0,876.0,934.75,651.29
2016,9,17,12,45,834.5,141.5,1.3,33.0,870.5,918.74,639.64
2016,9,17,13,0,833.0,141.0,1.4,33.0,865.0,899.53,629.5
2016,9,17,13,15,829.5,140.0,1.45,33.0,850.5,874.94,615.31
2016,9,17,13,30,826.0,139.0,1.5,33.0,836.0,847.45,599.28
2016,9,17,13,45,820.5,137.0,1.55,33.0,814.0,814.56,579.69
2016,9,17,14,0,815.0,135.0,1.6,33.0,792.0,779.2,558.34
2016,9,17,14,15,806.0,133.0,1.6,33.0,762.0,738.93,533.11
2016,9,17,14,30,797.0,131.0,1.6,33.0,732.0,696.83,506.21
2016,9,17,14,45,771.5,134.5,1.65,33.0,692.5,647.56,472.77
2016,9,17,15,0,746.0,138.0,1.7,33.0,653.0,597.61,438.05
2016,9,17,15,15,728.5,134.0,1.7,33.0,609.5,545.8,401.03
2016,9,17,15,30,711.0,130.0,1.7,33.0,566.0,494.02,362.98
2016,9,17,15,45,687.0,125.5,1.75,33.0,518.0,439.05,321.67
2016,9,17,16,0,663.0,121.0,1.8,33.0,470.0,385.38,280.05
2016,9,17,16,15,631.0,114.5,1.75,32.5,418.5,328.6,235.43
2016,9,17,16,30,599.0,108.0,1.7,32.0,367.0,274.64,191.96
2016,9,17,16,45,556.5,99.5,1.65,31.5,314.0,219.45,147.48
2016,9,17,17,0,514.0,91.0,1.6,31.0,261.0,168.95,107.28
2016,9,17,17,15,452.0,80.5,1.45,30.5,208.5,118.8,70.42
2016,9,17,17,30,390.0,70.0,1.3,30.0,156.0,76.22,43.87
2016,9,17,17,45,300.5,54.5,1.2,29.5,109.5,41.02,28.43
2016,9,17,18,0,211.0,39.0,1.1,29.0,63.0,30.18,18.49
2016,9,17,18,15,105.5,19.5,1.15,28.5,31.5,15.29,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,21.71,0.0
2016,9,18,6,45,152.5,31.0,1.8,24.5,51.0,89.2,55.39
2016,9,18,7,0,259.0,50.0,2.0,25.0,88.0,153.83,111.46
2016,9,18,7,15,341.5,64.0,2.0,25.0,137.0,215.49,163.57
2016,9,18,7,30,424.0,78.0,2.0,25.0,186.0,286.2,222.35
2016,9,18,7,45,483.0,87.5,2.0,25.5,239.0,348.39,272.89
2016,9,18,8,0,542.0,97.0,2.0,26.0,292.0,419.09,328.18
2016,9,18,8,15,581.5,104.0,2.0,26.5,345.0,477.48,372.37
2016,9,18,8,30,621.0,111.0,2.0,27.0,398.0,538.04,416.7
2016,9,18,8,45,650.0,117.0,2.0,27.5,448.0,592.03,454.79
2016,9,18,9,0,679.0,123.0,2.0,28.0,498.0,646.49,492.08
2016,9,18,9,15,700.5,127.5,1.9,28.5,544.5,693.59,521.91
2016,9,18,9,30,722.0,132.0,1.8,29.0,591.0,739.87,549.95
2016,9,18,9,45,736.5,136.5,1.75,29.5,632.0,779.16,573.01
2016,9,18,10,0,751.0,141.0,1.7,30.0,673.0,813.47,592.41
2016,9,18,10,15,762.5,143.5,1.6,30.0,707.5,843.97,609.77
2016,9,18,10,30,774.0,146.0,1.5,30.0,742.0,871.98,625.31
2016,9,18,10,45,782.0,148.5,1.4,30.5,769.5,894.08,635.61
2016,9,18,11,0,790.0,151.0,1.3,31.0,797.0,913.23,643.95
2016,9,18,11,15,796.0,152.5,1.15,31.0,816.5,926.34,648.99
2016,9,18,11,30,802.0,154.0,1.0,31.0,836.0,936.23,651.96
2016,9,18,11,45,834.0,136.0,0.85,31.5,854.5,941.44,650.66
2016,9,18,12,0,866.0,118.0,0.7,32.0,873.0,949.37,650.94
2016,9,18,12,15,867.0,118.5,0.6,32.0,876.0,943.57,645.22
2016,9,18,12,30,868.0,119.0,0.5,32.0,879.0,934.28,637.72
2016,9,18,12,45,691.5,230.0,0.4,32.0,833.0,879.34,603.03
2016,9,18,13,0,515.0,341.0,0.3,32.0,787.0,816.04,558.34
2016,9,18,13,15,548.5,320.0,0.35,32.0,788.0,809.49,557.15
2016,9,18,13,30,582.0,299.0,0.4,32.0,789.0,799.4,552.95
2016,9,18,13,45,717.5,205.0,0.45,32.0,792.5,797.55,557.05
2016,9,18,14,0,853.0,111.0,0.5,32.0,796.0,780.91,548.32
2016,9,18,14,15,726.5,175.5,0.55,32.0,743.0,719.83,510.38
2016,9,18,14,30,600.0,240.0,0.6,32.0,690.0,661.28,470.64
2016,9,18,14,45,645.0,206.0,0.7,32.0,667.5,630.78,453.05
2016,9,18,15,0,690.0,172.0,0.8,32.0,645.0,593.79,429.82
2016,9,18,15,15,589.0,191.0,0.85,32.0,576.5,519.23,377.65
2016,9,18,15,30,488.0,210.0,0.9,32.0,508.0,451.95,329.75
2016,9,18,15,45,552.5,171.0,0.95,32.0,481.5,416.98,304.3
2016,9,18,16,0,617.0,132.0,1.0,32.0,455.0,374.8,271.55
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,325.95,232.52
2016,9,18,16,30,672.0,86.0,1.0,31.0,373.0,273.31,188.82
2016,9,18,16,45,631.0,80.0,1.0,31.0,319.5,216.67,142.46
2016,9,18,17,0,590.0,74.0,1.0,31.0,266.0,164.37,100.34
2016,9,18,17,15,527.0,66.0,0.95,30.5,212.5,112.44,62.42
2016,9,18,17,30,464.0,58.0,0.9,30.0,159.0,68.09,35.88
2016,9,18,17,45,366.5,46.0,0.85,29.5,111.0,34.41,22.93
2016,9,18,18,0,269.0,34.0,0.8,29.0,63.0,26.77,15.59
2016,9,18,18,15,134.5,17.0,0.85,28.5,31.5,13.29,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,64.0,13.0,1.9,24.0,15.0,26.53,0.0
2016,9,19,6,45,203.0,28.0,2.2,24.5,53.5,99.08,60.44
2016,9,19,7,0,342.0,43.0,2.5,25.0,92.0,173.88,125.5
2016,9,19,7,15,430.0,53.0,2.55,25.5,143.0,238.85,180.75
2016,9,19,7,30,518.0,63.0,2.6,26.0,194.0,313.01,242.42
2016,9,19,7,45,579.5,69.0,2.65,27.0,249.0,378.11,295.12
2016,9,19,8,0,641.0,75.0,2.7,28.0,304.0,448.4,349.75
2016,9,19,8,15,678.0,80.0,2.6,28.5,358.5,507.57,394.39
2016,9,19,8,30,715.0,85.0,2.5,29.0,413.0,566.63,437.29
2016,9,19,8,45,741.5,89.0,2.45,29.5,464.5,620.68,475.14
2016,9,19,9,0,768.0,93.0,2.4,30.0,516.0,674.74,510.42
2016,9,19,9,15,787.0,96.0,2.25,30.5,563.0,721.54,539.01
2016,9,19,9,30,806.0,99.0,2.1,31.0,610.0,767.09,565.95
