Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,820.0,101.5,2.0,31.5,651.5,806.34,588.34
2016,9,19,10,0,834.0,104.0,1.9,32.0,693.0,838.38,605.57
2016,9,19,10,15,844.5,106.0,1.85,32.0,728.0,869.32,623.58
2016,9,19,10,30,855.0,108.0,1.8,32.0,763.0,897.51,639.69
2016,9,19,10,45,863.0,109.0,1.8,32.5,791.0,919.37,650.95
2016,9,19,11,0,871.0,110.0,1.8,33.0,819.0,938.05,660.27
2016,9,19,11,15,876.0,111.0,1.9,33.0,838.5,950.57,668.32
2016,9,19,11,30,881.0,112.0,2.0,33.0,858.0,959.61,674.37
2016,9,19,11,45,885.5,111.0,2.1,33.5,870.0,962.52,675.35
2016,9,19,12,0,890.0,110.0,2.2,34.0,882.0,961.85,674.26
2016,9,19,12,15,890.5,110.0,2.25,34.0,885.0,954.84,670.24
2016,9,19,12,30,891.0,110.0,2.3,34.0,888.0,944.28,664.15
2016,9,19,12,45,890.0,109.5,2.4,34.5,882.0,928.32,653.87
2016,9,19,13,0,889.0,109.0,2.5,35.0,876.0,908.96,641.51
2016,9,19,13,15,885.5,108.5,2.55,35.0,861.5,884.1,626.6
2016,9,19,13,30,882.0,108.0,2.6,35.0,847.0,856.16,609.71
2016,9,19,13,45,876.0,107.0,2.7,35.0,824.0,822.73,589.5
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,786.67,567.37
2016,9,19,14,15,862.0,104.5,2.85,34.5,770.5,746.18,542.88
2016,9,19,14,30,854.0,103.0,2.9,34.0,740.0,703.59,516.6
2016,9,19,14,45,842.0,101.0,2.95,34.0,702.0,656.0,484.26
2016,9,19,15,0,830.0,99.0,3.0,34.0,664.0,607.11,449.41
2016,9,19,15,15,814.0,96.5,3.0,33.5,620.5,553.69,411.09
2016,9,19,15,30,798.0,94.0,3.0,33.0,577.0,500.31,371.5
2016,9,19,15,45,776.5,90.5,3.0,33.0,528.0,443.37,327.32
2016,9,19,16,0,755.0,87.0,3.0,33.0,479.0,387.28,282.45
2016,9,19,16,15,725.5,83.0,2.85,32.5,426.5,329.07,235.28
2016,9,19,16,30,696.0,79.0,2.7,32.0,374.0,271.34,187.53
2016,9,19,16,45,654.5,73.5,2.55,32.0,319.5,213.79,139.68
2016,9,19,17,0,613.0,68.0,2.4,32.0,265.0,160.6,96.47
2016,9,19,17,15,550.0,61.0,2.2,31.0,211.0,108.4,58.53
2016,9,19,17,30,487.0,54.0,2.0,30.0,157.0,63.74,32.52
2016,9,19,17,45,385.0,43.0,1.8,29.5,109.0,31.93,20.82
2016,9,19,18,0,283.0,32.0,1.6,29.0,61.0,25.12,14.03
2016,9,19,18,15,141.5,16.0,1.6,28.5,30.5,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,28.08,0.0
2016,9,20,6,45,215.0,27.5,1.85,23.5,53.0,101.29,60.99
2016,9,20,7,0,354.0,43.0,2.1,24.0,92.0,177.62,128.38
2016,9,20,7,15,441.0,53.0,2.0,24.5,143.5,242.82,183.97
2016,9,20,7,30,528.0,63.0,1.9,25.0,195.0,317.06,245.57
2016,9,20,7,45,587.5,69.0,1.85,26.0,250.5,381.64,297.54
2016,9,20,8,0,647.0,75.0,1.8,27.0,306.0,451.15,351.01
2016,9,20,8,15,684.0,80.5,1.7,27.5,360.0,511.12,395.64
2016,9,20,8,30,721.0,86.0,1.6,28.0,414.0,570.88,438.29
2016,9,20,8,45,748.5,89.5,1.5,29.0,466.0,625.26,474.4
2016,9,20,9,0,776.0,93.0,1.4,30.0,518.0,679.68,507.63
2016,9,20,9,15,795.0,96.0,1.45,30.5,565.5,726.71,536.82
2016,9,20,9,30,814.0,99.0,1.5,31.0,613.0,772.45,564.69
2016,9,20,9,45,827.0,102.0,1.55,31.5,654.5,811.59,587.8
2016,9,20,10,0,840.0,105.0,1.6,32.0,696.0,843.4,605.98
2016,9,20,10,15,850.5,107.0,1.65,32.0,731.5,874.4,624.83
2016,9,20,10,30,861.0,109.0,1.7,32.0,767.0,902.61,641.9
2016,9,20,10,45,867.5,111.5,1.8,32.5,794.5,924.71,654.37
2016,9,20,11,0,874.0,114.0,1.9,33.0,822.0,943.53,664.88
2016,9,20,11,15,878.5,115.0,1.9,33.0,842.0,955.49,671.44
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,963.94,676.02
2016,9,20,11,45,889.5,114.0,1.95,33.5,874.0,967.58,676.95
2016,9,20,12,0,896.0,112.0,2.0,34.0,886.0,967.62,675.83
2016,9,20,12,15,896.5,112.0,2.0,34.0,888.5,960.48,671.25
2016,9,20,12,30,897.0,112.0,2.0,34.0,891.0,949.74,664.65
2016,9,20,12,45,895.0,112.0,2.0,34.5,885.0,933.2,653.22
2016,9,20,13,0,893.0,112.0,2.0,35.0,879.0,913.26,639.84
2016,9,20,13,15,463.5,228.5,2.0,35.0,626.5,640.76,460.72
2016,9,20,13,30,34.0,345.0,2.0,35.0,374.0,369.7,264.45
2016,9,20,13,45,453.5,227.0,2.05,35.0,588.0,600.19,437.22
2016,9,20,14,0,873.0,109.0,2.1,35.0,802.0,789.41,566.68
2016,9,20,14,15,864.0,107.0,2.05,34.5,771.0,747.51,539.2
2016,9,20,14,30,855.0,105.0,2.0,34.0,740.0,703.59,511.97
2016,9,20,14,45,827.0,110.5,2.0,34.0,699.0,652.96,477.44
2016,9,20,15,0,799.0,116.0,2.0,34.0,658.0,601.89,441.29
2016,9,20,15,15,782.0,113.0,2.0,34.0,613.5,549.19,403.3
2016,9,20,15,30,765.0,110.0,2.0,34.0,569.0,496.35,364.08
2016,9,20,15,45,740.5,106.5,2.0,34.0,520.0,438.28,319.98
2016,9,20,16,0,716.0,103.0,2.0,34.0,471.0,382.67,276.36
2016,9,20,16,15,684.5,97.5,1.9,33.5,418.0,324.33,230.02
2016,9,20,16,30,653.0,92.0,1.8,33.0,365.0,268.67,184.73
2016,9,20,16,45,606.0,85.5,1.7,32.5,310.5,211.57,138.59
2016,9,20,17,0,559.0,79.0,1.6,32.0,256.0,159.59,97.48
2016,9,20,17,15,493.5,69.5,1.45,31.0,203.0,108.38,60.84
2016,9,20,17,30,428.0,60.0,1.3,30.0,150.0,65.14,35.76
2016,9,20,17,45,324.5,46.5,1.15,29.5,102.5,35.04,23.33
2016,9,20,18,0,221.0,33.0,1.0,29.0,55.0,25.6,14.11
2016,9,20,18,15,110.5,16.5,1.0,28.5,27.5,16.22,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,15.47,0.0
2016,9,21,6,45,135.0,30.0,0.8,23.5,47.0,82.53,48.79
2016,9,21,7,0,239.0,51.0,0.9,24.0,84.0,148.43,107.26
2016,9,21,7,15,321.0,67.0,0.95,24.5,133.5,210.74,159.27
2016,9,21,7,30,403.0,83.0,1.0,25.0,183.0,282.04,217.54
2016,9,21,7,45,472.0,92.0,1.1,26.0,238.0,347.2,269.36
2016,9,21,8,0,541.0,101.0,1.2,27.0,293.0,421.43,326.15
2016,9,21,8,15,382.0,145.0,1.2,27.5,291.5,399.64,308.18
2016,9,21,8,30,223.0,189.0,1.2,28.0,290.0,349.3,268.05
2016,9,21,8,45,223.5,216.5,1.25,28.5,328.0,388.64,296.35
2016,9,21,9,0,224.0,244.0,1.3,29.0,366.0,427.23,322.88
2016,9,21,9,15,152.0,262.0,1.35,29.0,348.5,398.86,299.8
2016,9,21,9,30,80.0,280.0,1.4,29.0,331.0,356.25,266.45
2016,9,21,9,45,82.0,300.0,1.45,29.5,355.0,380.6,283.18
2016,9,21,10,0,84.0,320.0,1.5,30.0,379.0,404.75,299.22
2016,9,21,10,15,190.5,333.5,1.55,30.5,476.0,522.8,384.11
2016,9,21,10,30,297.0,347.0,1.6,31.0,573.0,644.96,467.94
2016,9,21,10,45,293.5,365.5,1.65,31.5,596.0,664.86,478.61
2016,9,21,11,0,290.0,384.0,1.7,32.0,619.0,683.25,489.05
2016,9,21,11,15,300.5,385.0,1.8,32.0,634.0,694.63,496.92
2016,9,21,11,30,311.0,386.0,1.9,32.0,649.0,704.83,504.11
2016,9,21,11,45,304.5,393.0,2.0,32.5,653.0,703.97,502.49
2016,9,21,12,0,298.0,400.0,2.1,33.0,657.0,701.69,500.05
2016,9,21,12,15,286.0,412.0,2.2,33.0,659.0,698.14,497.59
2016,9,21,12,30,274.0,424.0,2.3,33.0,661.0,693.37,494.38
2016,9,21,12,45,286.5,410.0,2.4,33.0,656.5,683.19,488.73
2016,9,21,13,0,299.0,396.0,2.5,33.0,652.0,671.57,482.13
2016,9,21,13,15,589.5,258.0,2.55,33.0,751.5,779.68,563.17
2016,9,21,13,30,880.0,120.0,2.6,33.0,851.0,861.61,619.39
2016,9,21,13,45,875.5,118.5,2.65,33.0,828.0,828.76,598.21
2016,9,21,14,0,871.0,117.0,2.7,33.0,805.0,793.19,576.01
2016,9,21,14,15,862.5,115.0,2.75,33.0,774.0,751.64,549.61
2016,9,21,14,30,854.0,113.0,2.8,33.0,743.0,708.04,521.53
2016,9,21,14,45,843.5,110.0,2.85,33.0,705.5,660.54,488.61
2016,9,21,15,0,833.0,107.0,2.9,33.0,668.0,610.99,453.25
2016,9,21,15,15,627.0,167.0,2.9,32.5,573.0,511.61,380.33
2016,9,21,15,30,421.0,227.0,2.9,32.0,478.0,429.21,319.04
2016,9,21,15,45,591.5,159.5,2.9,32.0,479.5,418.97,310.45
2016,9,21,16,0,762.0,92.0,2.9,32.0,481.0,389.55,284.55
2016,9,21,16,15,732.0,87.5,2.8,31.5,427.5,330.43,236.41
2016,9,21,16,30,702.0,83.0,2.7,31.0,374.0,271.72,187.73
2016,9,21,16,45,661.5,76.5,2.6,30.5,319.0,213.33,139.39
2016,9,21,17,0,621.0,70.0,2.5,30.0,264.0,159.22,95.63
2016,9,21,17,15,557.0,62.0,2.2,29.0,209.0,105.96,57.2
2016,9,21,17,30,493.0,54.0,1.9,28.0,154.0,60.41,31.49
2016,9,21,17,45,390.5,42.0,1.65,27.5,105.0,31.64,20.67
2016,9,21,18,0,288.0,30.0,1.4,27.0,56.0,23.79,12.47
2016,9,21,18,15,144.0,15.0,1.4,26.5,28.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,58.0,10.0,1.1,21.0,11.0,22.18,0.0
2016,9,22,6,45,174.5,28.0,1.35,21.5,48.5,90.22,52.47
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,159.42,115.8
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,222.71,169.71
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,297.02,231.27
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,359.63,281.49
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,426.54,332.67
2016,9,22,8,15,605.0,101.5,1.3,26.0,346.5,486.59,377.36
2016,9,22,8,30,645.0,109.0,1.4,27.0,400.0,548.8,421.98
2016,9,22,8,45,670.5,116.0,1.5,28.0,450.5,602.25,458.74
2016,9,22,9,0,696.0,123.0,1.6,29.0,501.0,655.79,494.43
2016,9,22,9,15,717.5,127.5,1.7,29.0,548.0,703.23,526.43
2016,9,22,9,30,739.0,132.0,1.8,29.0,595.0,749.75,556.96
2016,9,22,9,45,753.5,136.5,1.95,29.5,636.0,789.25,581.73
2016,9,22,10,0,768.0,141.0,2.1,30.0,677.0,823.59,602.9
2016,9,22,10,15,779.5,143.5,2.15,30.5,711.5,854.16,620.67
2016,9,22,10,30,791.0,146.0,2.2,31.0,746.0,882.16,636.71
2016,9,22,10,45,798.5,148.5,2.25,31.5,773.0,903.74,648.55
2016,9,22,11,0,806.0,151.0,2.3,32.0,800.0,922.27,658.53
2016,9,22,11,15,811.0,152.0,2.35,32.0,819.0,933.7,665.4
2016,9,22,11,30,816.0,153.0,2.4,32.0,838.0,941.84,670.37
2016,9,22,11,45,816.0,155.5,2.5,32.5,848.0,943.47,670.44
2016,9,22,12,0,816.0,158.0,2.6,33.0,858.0,941.7,668.51
2016,9,22,12,15,816.0,158.5,2.65,33.0,860.0,934.49,664.2
2016,9,22,12,30,816.0,159.0,2.7,33.0,862.0,923.95,657.92
2016,9,22,12,45,539.0,288.5,2.8,33.0,751.5,792.41,569.6
2016,9,22,13,0,262.0,418.0,2.9,33.0,641.0,660.51,474.43
2016,9,22,13,15,530.0,288.0,2.95,33.0,729.0,755.82,547.84
2016,9,22,13,30,798.0,158.0,3.0,33.0,817.0,831.86,602.71
2016,9,22,13,45,467.0,272.5,3.1,33.0,655.5,653.85,477.85
2016,9,22,14,0,136.0,387.0,3.2,33.0,494.0,487.42,354.91
2016,9,22,14,15,189.0,367.5,3.25,33.0,510.0,499.59,365.99
2016,9,22,14,30,242.0,348.0,3.3,33.0,526.0,507.27,372.86
2016,9,22,14,45,136.5,306.0,3.35,33.0,405.0,385.8,284.89
2016,9,22,15,0,31.0,264.0,3.4,33.0,284.0,273.12,201.64
2016,9,22,15,15,215.5,247.5,3.4,32.5,375.5,356.94,266.76
2016,9,22,15,30,400.0,231.0,3.4,32.0,467.0,420.85,314.16
2016,9,22,15,45,248.5,225.0,3.45,32.0,367.5,323.75,241.35
2016,9,22,16,0,97.0,219.0,3.5,32.0,268.0,244.09,182.13
2016,9,22,16,15,48.5,163.5,3.4,31.5,188.0,170.35,126.98
2016,9,22,16,30,0.0,108.0,3.3,31.0,108.0,103.43,76.45
2016,9,22,16,45,0.0,91.5,3.25,30.5,91.5,87.61,64.4
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,71.87,52.11
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,56.22,39.62
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,40.57,26.89
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,26.55,16.3
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.59
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,13.3,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,80.56,44.97
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,150.94,108.72
2016,9,23,7,15,360.0,57.5,2.85,24.5,130.5,214.17,162.43
2016,9,23,7,30,451.0,70.0,3.0,25.0,180.0,289.54,225.25
2016,9,23,7,45,529.5,74.0,3.2,25.5,235.5,357.21,281.1
2016,9,23,8,0,608.0,78.0,3.4,26.0,291.0,431.62,340.69
2016,9,23,8,15,304.0,88.5,3.45,26.5,195.0,288.48,228.56
2016,9,23,8,30,0.0,99.0,3.5,27.0,99.0,96.58,71.96
2016,9,23,8,45,0.0,122.5,3.6,27.5,122.5,120.2,90.41
2016,9,23,9,0,0.0,146.0,3.7,28.0,146.0,143.86,108.39
2016,9,23,9,15,99.0,216.5,3.75,28.0,278.0,307.54,236.72
2016,9,23,9,30,198.0,287.0,3.8,28.0,410.0,466.8,356.49
2016,9,23,9,45,227.5,304.5,3.85,28.5,455.5,514.97,390.2
2016,9,23,10,0,257.0,322.0,3.9,29.0,501.0,572.97,430.67
2016,9,23,10,15,197.5,344.5,3.9,29.5,486.0,540.74,404.06
2016,9,23,10,30,138.0,367.0,3.9,30.0,471.0,513.95,381.59
2016,9,23,10,45,94.5,361.0,3.95,30.5,433.5,459.04,340.03
2016,9,23,11,0,51.0,355.0,4.0,31.0,396.0,411.83,303.76
2016,9,23,11,15,53.5,367.0,4.0,31.0,410.5,425.97,313.78
2016,9,23,11,30,56.0,379.0,4.0,31.0,425.0,439.84,323.42
2016,9,23,11,45,214.5,383.0,4.0,31.5,565.0,599.74,440.56
2016,9,23,12,0,373.0,387.0,4.0,32.0,705.0,757.24,550.53
2016,9,23,12,15,210.5,384.5,4.05,32.0,564.0,591.28,431.98
2016,9,23,12,30,48.0,382.0,4.1,32.0,423.0,428.57,312.89
2016,9,23,12,45,114.0,404.5,4.15,32.0,501.5,514.93,376.79
2016,9,23,13,0,180.0,427.0,4.2,32.0,580.0,591.53,431.92
2016,9,23,13,15,342.0,371.5,4.2,32.0,655.5,672.49,492.74
2016,9,23,13,30,504.0,316.0,4.2,32.0,731.0,743.53,545.41
2016,9,23,13,45,666.0,219.0,4.25,32.0,751.0,760.01,561.39
2016,9,23,14,0,828.0,122.0,4.3,32.0,771.0,761.61,564.8
2016,9,23,14,15,819.0,120.5,4.3,32.0,740.0,721.22,537.67
2016,9,23,14,30,810.0,119.0,4.3,32.0,709.0,678.97,508.68
2016,9,23,14,45,795.5,117.0,4.35,32.0,671.5,631.05,474.15
2016,9,23,15,0,781.0,115.0,4.4,32.0,634.0,582.24,438.18
2016,9,23,15,15,763.0,111.5,4.35,31.5,590.0,529.42,399.04
2016,9,23,15,30,745.0,108.0,4.3,31.0,546.0,476.62,358.75
2016,9,23,15,45,720.0,104.5,4.3,31.0,497.5,419.57,313.51
2016,9,23,16,0,695.0,101.0,4.3,31.0,449.0,365.08,269.03
2016,9,23,16,15,662.0,95.5,4.15,30.5,397.0,307.71,221.93
2016,9,23,16,30,629.0,90.0,4.0,30.0,345.0,253.23,176.34
2016,9,23,16,45,583.5,83.0,3.85,30.0,291.5,197.89,130.31
2016,9,23,17,0,538.0,76.0,3.7,30.0,238.0,147.53,89.84
2016,9,23,17,15,468.0,66.5,3.4,29.5,186.0,97.9,54.69
2016,9,23,17,30,398.0,57.0,3.1,29.0,134.0,56.83,32.04
2016,9,23,17,45,293.0,43.0,2.8,28.5,89.0,32.64,21.24
2016,9,23,18,0,188.0,29.0,2.5,28.0,44.0,22.64,10.36
2016,9,23,18,15,94.0,14.5,2.55,27.5,22.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,10.0,14.35,0.0
2016,9,24,6,45,143.0,27.0,2.85,23.5,44.5,79.66,43.04
2016,9,24,7,0,260.0,45.0,3.0,24.0,79.0,147.98,106.41
2016,9,24,7,15,350.0,57.5,3.1,24.0,127.5,210.17,159.64
2016,9,24,7,30,440.0,70.0,3.2,24.0,176.0,284.32,222.11
2016,9,24,7,45,501.5,78.5,3.35,24.5,229.0,347.91,274.96
2016,9,24,8,0,563.0,87.0,3.5,25.0,282.0,416.7,330.32
2016,9,24,8,15,287.5,122.0,3.6,25.5,222.5,308.94,244.9
2016,9,24,8,30,12.0,157.0,3.7,26.0,163.0,165.08,126.87
2016,9,24,8,45,17.5,179.0,3.85,26.5,188.5,191.46,147.25
2016,9,24,9,0,23.0,201.0,4.0,27.0,214.0,218.23,167.38
2016,9,24,9,15,136.5,240.0,4.0,27.0,324.0,362.31,280.0
2016,9,24,9,30,250.0,279.0,4.0,27.0,434.0,507.78,389.52
2016,9,24,9,45,262.5,292.5,4.05,27.5,465.0,539.28,410.64
2016,9,24,10,0,275.0,306.0,4.1,28.0,496.0,570.5,431.75
2016,9,24,10,15,196.0,334.5,4.05,28.0,473.5,528.29,397.99
2016,9,24,10,30,117.0,363.0,4.0,28.0,451.0,490.67,367.49
2016,9,24,10,45,63.5,295.0,4.0,28.5,343.0,359.83,270.04
2016,9,24,11,0,10.0,227.0,4.0,29.0,235.0,232.68,173.27
2016,9,24,11,15,427.5,175.5,4.0,29.0,531.0,600.57,457.1
2016,9,24,11,30,845.0,124.0,4.0,29.0,827.0,929.14,683.93
2016,9,24,11,45,844.0,127.0,4.0,29.5,837.0,930.53,680.73
2016,9,24,12,0,843.0,130.0,4.0,30.0,847.0,928.48,677.72
2016,9,24,12,15,687.0,230.0,4.0,30.0,815.5,888.37,650.91
2016,9,24,12,30,531.0,330.0,4.0,30.0,784.0,835.8,610.75
2016,9,24,12,45,576.0,289.0,4.05,30.0,778.0,823.42,604.84
2016,9,24,13,0,621.0,248.0,4.1,30.0,772.0,809.03,597.21
2016,9,24,13,15,410.0,327.5,4.05,30.0,671.5,689.83,509.59
2016,9,24,13,30,199.0,407.0,4.0,30.0,571.0,572.6,422.04
2016,9,24,13,45,212.0,384.5,4.0,30.0,554.0,551.99,408.83
2016,9,24,14,0,225.0,362.0,4.0,30.0,537.0,530.09,394.15
2016,9,24,14,15,375.0,308.0,4.0,30.0,585.5,577.74,432.02
2016,9,24,14,30,525.0,254.0,4.0,30.0,634.0,612.4,459.36
2016,9,24,14,45,262.5,134.0,4.0,30.0,324.0,301.99,230.85
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.53,5.02
2016,9,24,15,15,28.0,130.5,3.95,29.5,147.0,141.48,105.81
2016,9,24,15,30,56.0,247.0,3.9,29.0,280.0,263.18,199.36
2016,9,24,15,45,28.0,129.0,3.9,29.0,145.5,136.29,101.95
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.62,2.87
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.65,2.14
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.68,1.4
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,7.23,0.24
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.78,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.34,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.89,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.93,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.96,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,22.5,15.0,14.47,3.55
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,28.97,17.54
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,48.83,34.3
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,68.59,50.87
2016,9,25,7,45,0.0,90.5,2.5,23.5,90.5,90.41,68.7
2016,9,25,8,0,0.0,112.0,2.6,24.0,112.0,112.12,86.05
2016,9,25,8,15,1.0,128.5,2.6,24.0,129.0,128.97,99.34
2016,9,25,8,30,2.0,145.0,2.6,24.0,146.0,145.94,112.54
2016,9,25,8,45,97.5,191.0,2.65,24.5,243.5,265.98,208.43
2016,9,25,9,0,193.0,237.0,2.7,25.0,341.0,396.53,308.62
2016,9,25,9,15,127.0,252.0,2.65,25.0,323.0,368.56,284.56
2016,9,25,9,30,61.0,267.0,2.6,25.0,305.0,326.98,250.65
2016,9,25,9,45,161.0,292.5,2.6,25.5,402.0,446.43,341.34
2016,9,25,10,0,261.0,318.0,2.6,26.0,499.0,571.48,432.06
2016,9,25,10,15,347.0,310.0,2.6,26.0,563.0,642.61,483.28
2016,9,25,10,30,433.0,302.0,2.6,26.0,627.0,724.63,541.13
2016,9,25,10,45,402.0,329.5,2.6,26.5,639.5,723.25,536.75
2016,9,25,11,0,371.0,357.0,2.6,27.0,652.0,727.37,536.62
2016,9,25,11,15,209.0,361.0,2.55,27.0,528.0,573.17,425.19
2016,9,25,11,30,47.0,365.0,2.5,27.0,404.0,416.63,308.83
2016,9,25,11,45,29.0,302.5,2.5,27.0,327.0,333.05,248.3
2016,9,25,12,0,11.0,240.0,2.5,27.0,250.0,245.68,183.3
2016,9,25,12,15,13.5,261.0,2.45,27.0,272.5,268.59,200.6
2016,9,25,12,30,16.0,282.0,2.4,27.0,295.0,291.32,217.38
2016,9,25,12,45,19.5,299.5,2.4,27.0,316.5,311.24,232.11
2016,9,25,13,0,23.0,317.0,2.4,27.0,338.0,330.85,246.59
2016,9,25,13,15,100.0,361.5,2.3,27.0,444.5,444.8,331.55
2016,9,25,13,30,177.0,406.0,2.2,27.0,551.0,552.98,409.19
2016,9,25,13,45,132.5,386.5,2.15,27.0,493.5,490.3,363.4
2016,9,25,14,0,88.0,367.0,2.1,27.0,436.0,427.36,317.89
2016,9,25,14,15,76.5,346.0,2.0,26.5,404.0,393.45,294.23
2016,9,25,14,30,65.0,325.0,1.9,26.0,372.0,360.44,270.82
2016,9,25,14,45,138.5,315.0,1.85,26.0,408.0,394.51,297.68
2016,9,25,15,0,212.0,305.0,1.8,26.0,444.0,419.7,317.01
2016,9,25,15,15,108.5,241.5,1.8,25.5,313.0,291.15,221.47
2016,9,25,15,30,5.0,178.0,1.8,25.0,182.0,173.53,131.88
2016,9,25,15,45,16.5,183.0,1.85,25.0,192.0,182.4,139.48
2016,9,25,16,0,28.0,188.0,1.9,25.0,202.0,188.47,144.45
2016,9,25,16,15,24.0,166.5,1.85,24.5,177.5,165.75,127.19
2016,9,25,16,30,20.0,145.0,1.8,24.0,153.0,142.42,109.27
2016,9,25,16,45,13.0,123.5,1.75,24.0,128.0,119.02,90.94
2016,9,25,17,0,6.0,102.0,1.7,24.0,103.0,96.57,73.17
2016,9,25,17,15,3.0,79.0,1.65,23.5,79.5,74.19,55.12
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,52.49,37.21
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,34.15,22.9
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,15.44,4.01
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.86,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.64,2.14
2016,9,26,7,15,0.0,16.5,3.85,19.5,16.5,15.91,7.57
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.99
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.44,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.04
2016,9,26,8,30,0.0,65.0,4.2,19.0,65.0,62.83,46.75
2016,9,26,8,45,0.0,83.5,4.3,19.5,83.5,80.76,61.23
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,99.14,75.87
2016,9,26,9,15,0.0,112.0,4.4,20.0,112.0,109.03,83.61
2016,9,26,9,30,0.0,122.0,4.4,20.0,122.0,118.92,91.32
2016,9,26,9,45,0.0,138.5,4.4,20.0,138.5,135.34,104.23
2016,9,26,10,0,0.0,155.0,4.4,20.0,155.0,151.77,117.05
2016,9,26,10,15,0.5,154.0,4.4,20.0,154.5,151.04,116.22
2016,9,26,10,30,1.0,153.0,4.4,20.0,154.0,150.38,115.51
2016,9,26,10,45,6.0,194.5,4.4,20.5,200.0,196.41,151.55
2016,9,26,11,0,11.0,236.0,4.4,21.0,246.0,242.73,187.18
2016,9,26,11,15,12.5,248.0,4.4,21.0,259.0,256.01,197.2
2016,9,26,11,30,14.0,260.0,4.4,21.0,272.0,269.24,207.23
2016,9,26,11,45,9.0,212.0,4.4,21.5,220.0,216.11,165.6
2016,9,26,12,0,4.0,164.0,4.4,22.0,168.0,163.64,124.35
2016,9,26,12,15,9.0,216.0,4.35,22.0,224.5,219.59,168.01
2016,9,26,12,30,14.0,268.0,4.3,22.0,281.0,275.52,210.95
2016,9,26,12,45,17.0,285.5,4.25,22.0,301.0,295.04,225.78
2016,9,26,13,0,20.0,303.0,4.2,22.0,321.0,314.29,240.46
2016,9,26,13,15,18.5,291.0,4.15,22.0,307.0,300.16,229.77
2016,9,26,13,30,17.0,279.0,4.1,22.0,293.0,286.12,219.23
2016,9,26,13,45,14.5,261.5,4.1,22.0,273.5,266.0,204.02
2016,9,26,14,0,12.0,244.0,4.1,22.0,254.0,246.1,188.96
2016,9,26,14,15,11.0,231.5,4.05,22.0,240.0,232.4,178.64
2016,9,26,14,30,10.0,219.0,4.0,22.0,226.0,218.79,168.38
2016,9,26,14,45,54.5,259.0,3.95,22.0,295.0,285.61,221.39
2016,9,26,15,0,99.0,299.0,3.9,22.0,364.0,346.09,268.44
2016,9,26,15,15,108.0,279.0,3.8,22.0,345.0,325.38,252.7
2016,9,26,15,30,117.0,259.0,3.7,22.0,326.0,303.62,236.12
2016,9,26,15,45,218.5,226.0,3.65,22.0,337.5,308.6,239.8
2016,9,26,16,0,320.0,193.0,3.6,22.0,349.0,301.74,232.4
2016,9,26,16,15,306.0,171.5,3.55,21.5,306.5,257.05,195.94
2016,9,26,16,30,292.0,150.0,3.5,21.0,264.0,213.76,160.1
2016,9,26,16,45,267.0,129.5,3.45,21.0,221.5,170.63,124.35
2016,9,26,17,0,242.0,109.0,3.4,21.0,179.0,130.42,91.69
2016,9,26,17,15,201.5,88.0,3.2,20.5,137.5,91.59,62.54
2016,9,26,17,30,161.0,67.0,3.0,20.0,96.0,57.84,39.79
2016,9,26,17,45,100.5,45.5,2.85,20.0,61.5,37.05,25.51
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,21.19,6.08
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,11.8,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,19.49,5.91
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,40.73,27.51
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,69.97,52.55
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,104.28,81.82
2016,9,27,7,45,41.0,109.5,3.2,17.5,122.0,136.73,109.08
2016,9,27,8,0,54.0,133.0,3.3,18.0,151.0,170.31,136.74
2016,9,27,8,15,59.0,157.0,3.3,18.5,180.0,200.85,161.23
2016,9,27,8,30,64.0,181.0,3.3,19.0,209.0,231.65,185.38
2016,9,27,8,45,57.0,200.0,3.35,19.5,227.0,248.82,197.96
2016,9,27,9,0,50.0,219.0,3.4,20.0,245.0,265.29,209.76
2016,9,27,9,15,52.5,239.0,3.3,20.5,269.0,289.39,227.52
2016,9,27,9,30,55.0,259.0,3.2,21.0,293.0,313.5,245.0
2016,9,27,9,45,54.0,277.5,3.1,21.5,312.5,333.03,258.61
2016,9,27,10,0,53.0,296.0,3.0,22.0,332.0,352.29,271.86
2016,9,27,10,15,74.0,324.0,2.9,22.0,377.0,400.85,308.21
2016,9,27,10,30,95.0,352.0,2.8,22.0,422.0,449.92,344.25
2016,9,27,10,45,100.5,360.5,2.7,22.5,438.0,463.91,353.08
2016,9,27,11,0,106.0,369.0,2.6,23.0,454.0,477.69,361.86
2016,9,27,11,15,137.5,390.0,2.55,23.0,502.5,537.31,405.08
2016,9,27,11,30,169.0,411.0,2.5,23.0,551.0,587.65,440.85
2016,9,27,11,45,217.0,411.0,2.45,23.0,592.5,630.21,471.57
2016,9,27,12,0,265.0,411.0,2.4,23.0,634.0,679.13,506.22
2016,9,27,12,15,184.5,413.5,2.4,23.0,569.0,595.99,445.35
2016,9,27,12,30,104.0,416.0,2.4,23.0,504.0,514.58,385.43
2016,9,27,12,45,86.5,403.0,2.4,23.0,476.0,482.19,362.18
2016,9,27,13,0,69.0,390.0,2.4,23.0,448.0,450.28,338.86
2016,9,27,13,15,66.5,380.5,2.4,23.0,435.5,435.29,328.25
2016,9,27,13,30,64.0,371.0,2.4,23.0,423.0,420.29,317.54
2016,9,27,13,45,75.0,366.5,2.4,23.0,425.5,420.91,318.68
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,420.54,319.02
2016,9,27,14,15,123.5,352.5,2.35,23.0,443.0,435.52,331.22
2016,9,27,14,30,161.0,343.0,2.3,23.0,458.0,444.2,338.54
2016,9,27,14,45,180.0,322.0,2.3,23.0,444.0,426.58,326.19
2016,9,27,15,0,199.0,301.0,2.3,23.0,430.0,406.96,312.19
2016,9,27,15,15,231.5,274.5,2.2,22.5,414.0,387.28,298.3
2016,9,27,15,30,264.0,248.0,2.1,22.0,398.0,364.17,281.12
2016,9,27,15,45,211.5,228.5,2.05,22.0,342.0,307.1,236.97
2016,9,27,16,0,159.0,209.0,2.0,22.0,286.0,255.55,196.99
2016,9,27,16,15,153.0,184.5,1.85,22.0,251.5,220.07,168.65
2016,9,27,16,30,147.0,160.0,1.7,22.0,217.0,185.29,140.44
2016,9,27,16,45,325.5,118.0,1.55,22.0,218.0,171.2,121.54
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,135.14,83.69
2016,9,27,17,15,430.5,65.0,1.2,21.5,168.0,86.96,50.04
2016,9,27,17,30,357.0,54.0,1.0,21.0,117.0,47.06,28.98
2016,9,27,17,45,253.5,38.5,0.85,20.5,74.5,29.51,19.05
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,18.05,2.36
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,76.01,33.17
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,165.12,119.82
2016,9,28,7,15,432.5,47.0,2.2,18.5,129.0,230.23,177.19
2016,9,28,7,30,524.0,57.0,2.2,19.0,179.0,304.94,241.22
2016,9,28,7,45,582.5,64.0,2.2,19.5,233.5,369.11,295.46
2016,9,28,8,0,641.0,71.0,2.2,20.0,288.0,438.11,351.5
2016,9,28,8,15,679.5,76.5,2.1,20.5,341.5,497.94,398.11
2016,9,28,8,30,718.0,82.0,2.0,21.0,395.0,557.63,442.78
2016,9,28,8,45,746.0,85.5,1.9,22.0,446.5,611.48,480.43
2016,9,28,9,0,774.0,89.0,1.8,23.0,498.0,665.39,515.47
2016,9,28,9,15,793.5,92.5,1.7,23.5,545.0,712.56,545.02
2016,9,28,9,30,813.0,96.0,1.6,24.0,592.0,758.43,572.88
2016,9,28,9,45,827.5,98.5,1.55,24.5,633.0,797.48,595.87
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,829.31,613.68
2016,9,28,10,15,852.5,102.5,1.45,25.0,708.5,859.06,631.15
2016,9,28,10,30,863.0,104.0,1.4,25.0,743.0,886.02,646.67
2016,9,28,10,45,870.5,105.5,1.35,25.5,770.0,907.26,657.15
2016,9,28,11,0,878.0,107.0,1.3,26.0,797.0,925.26,665.54
2016,9,28,11,15,883.0,108.0,1.3,26.0,816.5,937.03,672.09
2016,9,28,11,30,888.0,109.0,1.3,26.0,836.0,945.28,676.61
2016,9,28,11,45,898.0,104.5,1.35,26.5,848.0,948.76,677.7
2016,9,28,12,0,908.0,100.0,1.4,27.0,860.0,948.6,676.69
2016,9,28,12,15,908.5,100.5,1.4,27.0,862.0,941.31,671.97
2016,9,28,12,30,909.0,101.0,1.4,27.0,864.0,930.38,665.16
2016,9,28,12,45,908.0,100.0,1.45,27.5,857.5,912.98,653.78
2016,9,28,13,0,907.0,99.0,1.5,28.0,851.0,892.12,640.32
2016,9,28,13,15,903.5,98.5,1.5,28.0,835.5,866.32,624.39
2016,9,28,13,30,900.0,98.0,1.5,28.0,820.0,837.38,606.46
2016,9,28,13,45,895.0,96.5,1.5,28.0,796.5,803.26,585.1
2016,9,28,14,0,890.0,95.0,1.5,28.0,773.0,766.42,561.83
2016,9,28,14,15,882.0,93.5,1.5,28.0,742.0,724.9,535.23
2016,9,28,14,30,874.0,92.0,1.5,28.0,711.0,681.26,506.8
2016,9,28,14,45,864.5,89.0,1.5,28.0,673.5,633.3,472.98
2016,9,28,15,0,855.0,86.0,1.5,28.0,636.0,583.81,437.14
2016,9,28,15,15,840.0,84.0,1.45,28.0,591.5,531.1,397.59
2016,9,28,15,30,825.0,82.0,1.4,28.0,547.0,476.78,355.7
2016,9,28,15,45,805.5,78.0,1.4,28.0,498.5,419.21,310.31
2016,9,28,16,0,786.0,74.0,1.4,28.0,450.0,362.27,263.9
2016,9,28,16,15,756.5,70.0,1.3,27.5,397.0,303.09,214.93
2016,9,28,16,30,727.0,66.0,1.2,27.0,344.0,246.28,166.92
2016,9,28,16,45,685.5,60.5,1.15,27.0,289.5,188.35,118.47
2016,9,28,17,0,644.0,55.0,1.1,27.0,235.0,134.84,75.81
2016,9,28,17,15,574.0,48.0,1.05,26.5,181.0,80.34,38.9
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,36.15,19.22
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,22.4,12.66
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,14.87,0.0
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.5,17.0,3.65,15.5,41.5,81.9,32.97
2016,9,29,7,0,403.0,34.0,3.9,16.0,83.0,181.55,132.46
2016,9,29,7,15,495.0,43.0,3.95,16.5,135.0,248.9,193.3
2016,9,29,7,30,587.0,52.0,4.0,17.0,187.0,325.89,260.75
2016,9,29,7,45,644.5,58.0,4.1,17.5,243.5,391.54,317.71
2016,9,29,8,0,702.0,64.0,4.2,18.0,300.0,459.96,374.96
2016,9,29,8,15,738.5,69.0,4.25,18.5,355.0,521.04,424.34
2016,9,29,8,30,775.0,74.0,4.3,19.0,410.0,583.6,473.16
2016,9,29,8,45,802.0,77.0,4.4,20.0,462.5,638.52,513.83
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,693.26,551.36
2016,9,29,9,15,847.5,82.5,4.45,21.5,563.0,736.04,579.58
2016,9,29,9,30,866.0,85.0,4.4,22.0,611.0,781.59,609.32
2016,9,29,9,45,881.0,86.5,4.4,22.5,653.5,821.35,634.74
2016,9,29,10,0,896.0,88.0,4.4,23.0,696.0,858.82,658.26
2016,9,29,10,15,905.5,90.0,4.4,23.5,731.5,889.5,676.83
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,917.14,693.2
2016,9,29,10,45,923.0,93.0,4.4,24.5,794.5,939.09,705.64
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,957.61,715.79
