Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,968.79,722.47
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,976.24,726.82
2016,9,29,11,45,941.0,96.5,4.45,25.5,872.5,977.74,726.18
2016,9,29,12,0,942.0,98.0,4.5,26.0,883.0,975.42,723.16
2016,9,29,12,15,943.0,98.0,4.5,26.0,885.0,967.7,717.86
2016,9,29,12,30,944.0,98.0,4.5,26.0,887.0,956.21,710.19
2016,9,29,12,45,942.5,98.0,4.5,26.0,880.0,938.79,698.66
2016,9,29,13,0,941.0,98.0,4.5,26.0,873.0,917.79,684.82
2016,9,29,13,15,938.0,97.0,4.45,26.0,857.5,891.02,666.9
2016,9,29,13,30,935.0,96.0,4.4,26.0,842.0,860.98,646.79
2016,9,29,13,45,930.0,95.0,4.4,26.0,818.5,826.25,623.62
2016,9,29,14,0,925.0,94.0,4.4,26.0,795.0,788.67,598.37
2016,9,29,14,15,917.0,92.5,4.35,26.0,763.0,745.8,569.06
2016,9,29,14,30,909.0,91.0,4.3,26.0,731.0,700.71,537.81
2016,9,29,14,45,896.0,89.5,4.25,26.0,691.5,650.51,500.32
2016,9,29,15,0,883.0,88.0,4.2,26.0,652.0,599.0,460.97
2016,9,29,15,15,867.5,85.5,4.1,25.5,606.5,544.16,418.86
2016,9,29,15,30,852.0,83.0,4.0,25.0,561.0,487.73,374.21
2016,9,29,15,45,832.5,79.0,3.95,25.0,510.5,428.75,325.59
2016,9,29,16,0,813.0,75.0,3.9,25.0,460.0,370.35,276.03
2016,9,29,16,15,782.5,71.0,3.55,24.5,405.5,309.41,223.79
2016,9,29,16,30,752.0,67.0,3.2,24.0,351.0,250.91,172.87
2016,9,29,16,45,707.0,62.0,2.9,23.5,294.5,191.45,122.26
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,136.82,78.19
2016,9,29,17,15,589.0,49.5,2.35,22.0,182.5,80.67,39.95
2016,9,29,17,30,516.0,42.0,2.1,21.0,127.0,35.36,24.71
2016,9,29,17,45,385.5,30.5,1.85,20.0,80.0,23.13,13.49
2016,9,29,18,0,255.0,19.0,1.6,19.0,33.0,15.11,0.0
2016,9,29,18,15,127.5,9.5,1.6,18.5,16.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,208.0,17.0,1.95,13.5,41.5,83.13,29.97
2016,9,30,7,0,416.0,34.0,2.2,14.0,83.0,185.37,135.5
2016,9,30,7,15,509.5,43.0,2.2,14.5,136.0,253.89,197.53
2016,9,30,7,30,603.0,52.0,2.2,15.0,189.0,332.18,265.86
2016,9,30,7,45,658.5,58.0,2.25,15.5,245.5,395.46,320.66
2016,9,30,8,0,714.0,64.0,2.3,16.0,302.0,465.49,378.6
2016,9,30,8,15,750.5,68.5,2.1,16.5,357.5,526.48,426.46
2016,9,30,8,30,787.0,73.0,1.9,17.0,413.0,588.91,473.12
2016,9,30,8,45,812.0,76.5,1.7,18.0,465.5,643.46,510.73
2016,9,30,9,0,837.0,80.0,1.5,19.0,518.0,697.65,544.37
2016,9,30,9,15,855.0,83.0,1.5,19.5,566.0,740.81,571.63
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,786.68,600.33
2016,9,30,9,45,885.5,88.5,1.5,20.5,655.5,825.62,623.75
2016,9,30,10,0,898.0,91.0,1.5,21.0,697.0,862.1,645.24
2016,9,30,10,15,907.5,92.5,1.45,21.0,732.0,892.16,662.85
2016,9,30,10,30,917.0,94.0,1.4,21.0,767.0,919.16,678.38
2016,9,30,10,45,922.5,96.0,1.35,21.5,794.5,939.88,688.45
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,957.07,696.27
2016,9,30,11,15,932.5,98.5,1.25,22.0,841.0,968.1,701.56
2016,9,30,11,30,937.0,99.0,1.2,22.0,860.0,975.43,704.65
2016,9,30,11,45,941.0,98.0,1.15,22.5,871.0,976.91,702.85
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,974.59,698.88
2016,9,30,12,15,945.0,97.0,1.1,23.0,883.0,965.87,693.3
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,953.39,685.56
2016,9,30,12,45,943.5,97.0,1.15,23.5,876.5,935.88,674.33
2016,9,30,13,0,942.0,97.0,1.2,24.0,869.0,914.8,660.92
2016,9,30,13,15,938.0,96.0,1.2,24.0,853.0,887.12,643.84
2016,9,30,13,30,934.0,95.0,1.2,24.0,837.0,856.23,624.72
2016,9,30,13,45,928.0,94.0,1.3,24.0,812.5,820.71,603.75
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,782.43,580.58
2016,9,30,14,15,913.5,91.5,1.45,24.0,755.5,739.3,553.2
2016,9,30,14,30,905.0,90.0,1.5,24.0,723.0,694.01,523.64
2016,9,30,14,45,893.5,87.5,1.55,24.0,683.5,643.92,488.16
2016,9,30,15,0,882.0,85.0,1.6,24.0,644.0,592.43,450.54
2016,9,30,15,15,866.0,82.5,1.6,24.0,598.5,537.42,408.81
2016,9,30,15,30,850.0,80.0,1.6,24.0,553.0,481.97,365.39
2016,9,30,15,45,828.5,77.0,1.6,24.0,502.5,422.2,317.32
2016,9,30,16,0,807.0,74.0,1.6,24.0,452.0,364.32,269.12
2016,9,30,16,15,775.5,70.0,1.5,23.5,397.5,303.53,217.85
2016,9,30,16,30,744.0,66.0,1.4,23.0,343.0,245.3,167.82
2016,9,30,16,45,698.0,60.5,1.3,23.0,287.0,185.81,117.51
2016,9,30,17,0,652.0,55.0,1.2,23.0,231.0,131.29,73.94
2016,9,30,17,15,577.5,48.0,1.1,22.0,176.5,76.45,37.37
2016,9,30,17,30,503.0,41.0,1.0,21.0,122.0,32.55,22.27
2016,9,30,17,45,372.0,29.5,0.95,20.5,76.0,22.45,12.74
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.37,0.0
2016,9,30,18,15,120.5,9.0,0.9,19.5,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.0,14.0,13.51,0.0
2016,10,1,7,0,0.0,28.0,0.4,16.0,28.0,27.04,16.35
2016,10,1,7,15,0.0,46.5,0.4,16.5,46.5,45.99,32.84
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,64.72,48.84
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,84.95,65.73
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,105.09,82.13
2016,10,1,8,15,0.0,100.0,0.5,18.5,100.0,98.49,76.32
2016,10,1,8,30,0.0,95.0,0.5,19.0,95.0,92.69,71.21
2016,10,1,8,45,0.0,104.5,0.5,19.5,104.5,102.01,78.38
2016,10,1,9,0,0.0,114.0,0.5,20.0,114.0,111.35,85.43
2016,10,1,9,15,61.5,195.0,0.65,20.5,232.0,247.56,193.84
2016,10,1,9,30,123.0,276.0,0.8,21.0,350.0,394.75,304.44
2016,10,1,9,45,66.5,245.0,0.95,22.0,285.5,307.66,236.15
2016,10,1,10,0,10.0,214.0,1.1,23.0,221.0,220.52,167.85
2016,10,1,10,15,9.0,213.0,1.1,23.0,220.0,218.33,166.16
2016,10,1,10,30,8.0,212.0,1.1,23.0,219.0,216.19,164.2
2016,10,1,10,45,29.5,277.5,1.1,23.5,301.5,310.47,235.02
2016,10,1,11,0,51.0,343.0,1.1,24.0,384.0,399.33,299.01
2016,10,1,11,15,73.5,367.5,1.05,24.0,427.0,445.18,331.35
2016,10,1,11,30,96.0,392.0,1.0,24.0,470.0,490.8,363.25
2016,10,1,11,45,164.0,400.5,1.0,24.5,535.5,568.72,418.0
2016,10,1,12,0,232.0,409.0,1.0,25.0,601.0,637.13,464.62
2016,10,1,12,15,161.5,405.5,0.95,25.0,539.5,565.35,412.73
2016,10,1,12,30,91.0,402.0,0.9,25.0,478.0,487.83,357.41
2016,10,1,12,45,55.5,350.0,0.9,25.5,396.5,399.94,294.93
2016,10,1,13,0,20.0,298.0,0.9,26.0,315.0,309.24,228.97
2016,10,1,13,15,56.5,339.0,0.9,26.0,384.5,384.54,284.97
2016,10,1,13,30,93.0,380.0,0.9,26.0,454.0,452.39,333.47
2016,10,1,13,45,210.5,360.0,0.95,26.0,520.5,522.52,385.66
2016,10,1,14,0,328.0,340.0,1.0,26.0,587.0,583.29,430.1
2016,10,1,14,15,363.0,314.5,1.1,26.0,576.5,567.71,420.54
2016,10,1,14,30,398.0,289.0,1.2,26.0,566.0,548.58,408.77
2016,10,1,14,45,286.5,291.0,1.3,26.0,484.5,461.82,346.26
2016,10,1,15,0,175.0,293.0,1.4,26.0,403.0,383.12,288.68
2016,10,1,15,15,87.5,226.0,1.45,25.5,281.5,262.87,199.87
2016,10,1,15,30,0.0,159.0,1.5,25.0,160.0,152.99,116.07
2016,10,1,15,45,124.5,175.5,1.55,25.0,234.0,219.03,167.64
2016,10,1,16,0,249.0,192.0,1.6,25.0,308.0,269.57,204.13
2016,10,1,16,15,237.0,170.5,1.55,24.5,269.5,229.68,172.18
2016,10,1,16,30,225.0,149.0,1.5,24.0,231.0,191.04,141.07
2016,10,1,16,45,209.5,125.5,1.45,23.5,192.0,151.36,109.1
2016,10,1,17,0,194.0,102.0,1.4,23.0,153.0,113.63,79.15
2016,10,1,17,15,164.0,79.5,1.25,22.0,115.5,77.87,52.84
2016,10,1,17,30,134.0,57.0,1.1,21.0,78.0,46.07,33.71
2016,10,1,17,45,67.0,37.0,1.0,20.5,47.5,31.91,20.13
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.08,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.5,20.5,0.6,15.5,34.5,63.16,14.09
2016,10,2,7,0,247.0,41.0,0.6,16.0,69.0,138.57,99.88
2016,10,2,7,15,337.5,56.5,0.55,16.5,118.0,202.64,155.55
2016,10,2,7,30,428.0,72.0,0.5,17.0,167.0,276.67,217.66
2016,10,2,7,45,488.5,83.0,0.5,17.5,220.5,341.9,271.38
2016,10,2,8,0,549.0,94.0,0.5,18.0,274.0,411.5,326.39
2016,10,2,8,15,592.0,102.5,0.6,19.0,328.0,472.8,373.03
2016,10,2,8,30,635.0,111.0,0.7,20.0,382.0,536.45,419.7
2016,10,2,8,45,664.5,118.0,0.8,21.0,433.0,591.34,458.37
2016,10,2,9,0,694.0,125.0,0.9,22.0,484.0,646.57,496.12
2016,10,2,9,15,717.5,130.0,1.0,22.5,531.0,695.08,529.12
2016,10,2,9,30,741.0,135.0,1.1,23.0,578.0,742.76,559.91
2016,10,2,9,45,755.5,140.0,1.2,23.5,619.5,781.96,584.54
2016,10,2,10,0,770.0,145.0,1.3,24.0,661.0,819.17,607.68
2016,10,2,10,15,783.0,148.0,1.35,24.5,695.5,850.63,626.24
2016,10,2,10,30,796.0,151.0,1.4,25.0,730.0,876.03,640.78
2016,10,2,10,45,803.5,154.0,1.45,25.5,757.0,897.34,652.72
2016,10,2,11,0,811.0,157.0,1.5,26.0,784.0,915.55,662.74
2016,10,2,11,15,817.0,158.0,1.55,26.0,802.5,927.08,669.88
2016,10,2,11,30,823.0,159.0,1.6,26.0,821.0,935.29,675.09
2016,10,2,11,45,876.0,130.5,1.65,26.5,843.5,946.73,681.2
2016,10,2,12,0,929.0,102.0,1.7,27.0,866.0,960.15,688.63
2016,10,2,12,15,929.0,102.0,1.7,27.0,867.5,951.38,682.79
2016,10,2,12,30,929.0,102.0,1.7,27.0,869.0,938.92,674.98
2016,10,2,12,45,926.5,102.5,1.75,27.0,861.0,921.16,664.52
2016,10,2,13,0,924.0,103.0,1.8,27.0,853.0,899.93,651.89
2016,10,2,13,15,920.0,102.0,1.8,27.0,837.0,872.54,634.75
2016,10,2,13,30,916.0,101.0,1.8,27.0,821.0,842.01,615.57
2016,10,2,13,45,908.5,100.5,1.85,27.5,796.5,806.3,592.18
2016,10,2,14,0,901.0,100.0,1.9,28.0,772.0,767.98,566.94
2016,10,2,14,15,892.0,98.5,1.9,28.0,739.5,725.22,539.2
2016,10,2,14,30,883.0,97.0,1.9,28.0,707.0,680.41,508.82
2016,10,2,14,45,862.5,98.0,1.95,28.0,666.0,629.18,472.34
2016,10,2,15,0,842.0,99.0,2.0,28.0,625.0,577.16,434.27
2016,10,2,15,15,824.0,96.0,2.0,27.5,579.5,522.2,393.56
2016,10,2,15,30,806.0,93.0,2.0,27.0,534.0,467.15,351.32
2016,10,2,15,45,781.0,89.0,2.0,27.0,483.5,408.46,304.3
2016,10,2,16,0,756.0,85.0,2.0,27.0,433.0,351.07,256.89
2016,10,2,16,15,721.5,80.5,1.85,26.5,379.0,290.27,206.23
2016,10,2,16,30,687.0,76.0,1.7,26.0,325.0,233.96,158.5
2016,10,2,16,45,635.5,69.5,1.55,25.5,269.5,176.03,110.79
2016,10,2,17,0,584.0,63.0,1.4,25.0,214.0,123.77,70.32
2016,10,2,17,15,503.5,53.5,1.3,24.0,161.0,73.01,37.77
2016,10,2,17,30,423.0,44.0,1.2,23.0,108.0,33.3,22.58
2016,10,2,17,45,288.0,30.0,1.1,22.5,65.0,23.49,12.91
2016,10,2,18,0,153.0,16.0,1.0,22.0,22.0,15.73,0.0
2016,10,2,18,15,76.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,129.0,19.5,0.5,17.5,34.0,62.93,8.77
2016,10,3,7,0,258.0,39.0,0.5,18.0,68.0,139.47,99.14
2016,10,3,7,15,352.5,53.0,0.6,18.5,116.5,203.72,154.91
2016,10,3,7,30,447.0,67.0,0.7,19.0,165.0,279.83,218.77
2016,10,3,7,45,510.0,76.0,0.8,19.5,218.5,344.21,272.23
2016,10,3,8,0,573.0,85.0,0.9,20.0,272.0,413.79,327.96
2016,10,3,8,15,615.5,92.0,1.15,21.0,325.5,474.03,374.79
2016,10,3,8,30,658.0,99.0,1.4,22.0,379.0,536.56,421.81
2016,10,3,8,45,695.0,102.0,1.65,23.0,430.5,592.73,462.82
2016,10,3,9,0,732.0,105.0,1.9,24.0,482.0,649.79,503.35
2016,10,3,9,15,754.0,109.0,1.95,24.5,529.0,697.29,534.65
2016,10,3,9,30,776.0,113.0,2.0,25.0,576.0,741.18,562.69
2016,10,3,9,45,790.5,117.0,2.05,25.5,616.5,780.29,587.03
2016,10,3,10,0,805.0,121.0,2.1,26.0,657.0,817.28,609.69
2016,10,3,10,15,817.0,123.5,2.15,26.0,691.5,848.13,629.25
2016,10,3,10,30,829.0,126.0,2.2,26.0,726.0,876.29,647.05
2016,10,3,10,45,840.0,126.0,2.3,26.5,753.5,897.94,659.72
2016,10,3,11,0,851.0,126.0,2.4,27.0,781.0,916.5,670.44
2016,10,3,11,15,856.0,127.0,2.45,27.0,799.5,927.43,677.16
2016,10,3,11,30,861.0,128.0,2.5,27.0,818.0,929.55,678.33
2016,10,3,11,45,859.5,131.0,2.55,27.5,827.5,929.82,677.17
2016,10,3,12,0,858.0,134.0,2.6,28.0,837.0,931.66,677.19
2016,10,3,12,15,858.5,134.5,2.65,28.0,838.5,923.92,672.41
2016,10,3,12,30,859.0,135.0,2.7,28.0,840.0,912.71,665.56
2016,10,3,12,45,859.5,133.0,2.75,28.5,833.0,895.48,653.56
2016,10,3,13,0,860.0,131.0,2.8,29.0,826.0,874.92,639.49
2016,10,3,13,15,855.5,130.0,2.8,29.0,810.0,848.02,622.21
2016,10,3,13,30,851.0,129.0,2.8,29.0,794.0,818.22,603.02
2016,10,3,13,45,845.5,126.5,2.85,29.0,770.0,783.38,580.65
2016,10,3,14,0,840.0,124.0,2.9,29.0,746.0,746.06,556.43
2016,10,3,14,15,829.5,122.0,2.9,29.0,714.5,703.45,527.76
2016,10,3,14,30,819.0,120.0,2.9,29.0,683.0,659.13,496.14
2016,10,3,14,45,803.5,118.0,2.95,29.0,643.5,610.28,460.72
2016,10,3,15,0,788.0,116.0,3.0,29.0,604.0,560.66,423.8
2016,10,3,15,15,768.5,112.0,2.95,28.5,559.5,506.54,383.1
2016,10,3,15,30,749.0,108.0,2.9,28.0,515.0,451.44,340.42
2016,10,3,15,45,722.0,103.5,2.9,28.0,465.0,394.26,294.35
2016,10,3,16,0,695.0,99.0,2.9,28.0,415.0,338.72,248.35
2016,10,3,16,15,658.0,93.0,2.65,27.5,362.5,280.76,200.06
2016,10,3,16,30,621.0,87.0,2.4,27.0,310.0,226.22,154.14
2016,10,3,16,45,567.5,79.0,2.2,26.5,256.0,170.62,108.83
2016,10,3,17,0,514.0,71.0,2.0,26.0,202.0,121.07,70.95
2016,10,3,17,15,432.5,59.5,1.8,25.0,150.5,73.01,40.33
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,37.59,26.0
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.49,13.23
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,14.74,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,50.4,1.01
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,117.06,82.34
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.5,178.73,135.46
2016,10,4,7,30,364.0,74.0,3.0,22.0,154.0,250.94,196.35
2016,10,4,7,45,444.0,82.0,3.15,22.5,207.0,316.52,251.38
2016,10,4,8,0,524.0,90.0,3.3,23.0,260.0,392.46,313.17
2016,10,4,8,15,262.0,101.5,3.45,23.5,186.5,267.77,214.29
2016,10,4,8,30,0.0,113.0,3.6,24.0,113.0,111.46,85.01
2016,10,4,8,45,0.0,134.0,3.8,24.5,134.5,132.64,101.66
2016,10,4,9,0,0.0,155.0,4.0,25.0,156.0,153.81,117.86
2016,10,4,9,15,0.0,122.5,4.05,25.0,123.0,119.77,90.54
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,87.09,64.36
2016,10,4,9,45,6.5,156.5,4.15,25.5,161.0,158.99,120.95
2016,10,4,10,0,13.0,223.0,4.2,26.0,232.0,232.49,177.31
2016,10,4,10,15,89.5,286.5,4.15,26.0,351.0,373.21,285.9
2016,10,4,10,30,166.0,350.0,4.1,26.0,470.0,518.91,394.13
2016,10,4,10,45,173.0,358.0,4.1,26.5,487.0,534.5,403.66
2016,10,4,11,0,180.0,366.0,4.1,27.0,504.0,549.57,413.33
2016,10,4,11,15,272.5,363.5,4.05,27.0,578.0,639.08,479.18
2016,10,4,11,30,365.0,361.0,4.0,27.0,652.0,719.64,537.16
2016,10,4,11,45,340.0,373.5,4.0,27.5,647.5,707.68,526.15
2016,10,4,12,0,315.0,386.0,4.0,28.0,643.0,694.24,514.73
2016,10,4,12,15,211.5,394.5,3.95,28.0,567.5,597.83,444.2
2016,10,4,12,30,108.0,403.0,3.9,28.0,492.0,503.6,374.25
2016,10,4,12,45,213.0,391.0,3.85,28.0,563.5,585.01,435.84
2016,10,4,13,0,318.0,379.0,3.8,28.0,635.0,660.71,491.39
2016,10,4,13,15,308.5,373.0,3.7,28.0,617.5,636.34,473.56
2016,10,4,13,30,299.0,367.0,3.6,28.0,600.0,611.37,455.81
2016,10,4,13,45,315.5,342.5,3.5,28.5,581.5,587.34,438.67
2016,10,4,14,0,332.0,318.0,3.4,29.0,563.0,561.48,420.11
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,611.21,460.66
2016,10,4,14,30,803.0,113.0,3.2,29.0,661.0,638.97,483.67
2016,10,4,14,45,785.0,112.0,3.1,29.0,622.0,590.38,447.15
2016,10,4,15,0,767.0,111.0,3.0,29.0,583.0,541.28,409.92
2016,10,4,15,15,747.0,107.5,2.9,29.0,539.0,488.51,369.16
2016,10,4,15,30,727.0,104.0,2.8,29.0,495.0,434.89,326.75
2016,10,4,15,45,700.0,99.5,2.75,29.0,446.5,379.01,281.69
2016,10,4,16,0,673.0,95.0,2.7,29.0,398.0,324.82,236.83
2016,10,4,16,15,635.0,89.0,2.4,28.5,346.5,267.98,189.62
2016,10,4,16,30,597.0,83.0,2.1,28.0,295.0,214.7,144.99
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.5,160.86,101.3
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,113.32,65.39
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,67.5,36.97
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,34.97,23.5
2016,10,4,17,45,188.0,29.5,1.2,25.5,53.0,22.93,11.41
2016,10,4,18,0,61.0,13.0,1.1,25.0,15.0,12.78,0.0
2016,10,4,18,15,30.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,57.6,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,128.35,89.17
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,192.09,144.45
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,268.52,208.69
2016,10,5,7,45,499.0,73.0,2.7,23.5,210.5,334.34,263.85
2016,10,5,8,0,570.0,81.0,2.9,24.0,264.0,406.16,322.19
2016,10,5,8,15,613.5,87.5,2.9,24.5,316.5,465.99,369.21
2016,10,5,8,30,657.0,94.0,2.9,25.0,369.0,528.21,416.44
2016,10,5,8,45,695.0,96.5,2.9,26.0,420.5,584.13,456.66
2016,10,5,9,0,733.0,99.0,2.9,27.0,472.0,641.02,496.21
2016,10,5,9,15,542.5,171.0,2.85,27.0,462.0,602.85,463.59
2016,10,5,9,30,352.0,243.0,2.8,27.0,452.0,543.62,415.53
2016,10,5,9,45,296.5,274.5,2.75,27.5,458.5,543.19,412.14
2016,10,5,10,0,241.0,306.0,2.7,28.0,465.0,529.29,398.83
2016,10,5,10,15,538.0,210.0,2.65,28.5,589.0,699.87,525.7
2016,10,5,10,30,835.0,114.0,2.6,29.0,713.0,864.46,636.31
2016,10,5,10,45,843.5,115.0,2.55,29.5,739.5,884.91,645.79
2016,10,5,11,0,852.0,116.0,2.5,30.0,766.0,896.89,650.95
2016,10,5,11,15,857.0,117.0,2.45,30.0,784.5,907.79,656.85
2016,10,5,11,30,862.0,118.0,2.4,30.0,803.0,915.29,660.65
2016,10,5,11,45,872.5,114.0,2.4,30.5,814.5,919.02,661.27
2016,10,5,12,0,883.0,110.0,2.4,31.0,826.0,919.21,659.79
2016,10,5,12,15,883.5,110.0,2.4,31.0,827.0,911.04,654.41
2016,10,5,12,30,884.0,110.0,2.4,31.0,828.0,899.35,646.97
2016,10,5,12,45,882.5,109.0,2.4,31.5,820.5,881.43,634.34
2016,10,5,13,0,881.0,108.0,2.4,32.0,813.0,860.2,619.73
2016,10,5,13,15,876.5,107.0,2.4,32.0,797.0,833.29,602.74
2016,10,5,13,30,872.0,106.0,2.4,32.0,781.0,803.43,583.83
2016,10,5,13,45,866.0,104.5,2.45,32.0,757.0,769.12,562.21
2016,10,5,14,0,860.0,103.0,2.5,32.0,733.0,732.29,538.72
2016,10,5,14,15,850.5,101.0,2.55,32.0,701.0,690.2,511.4
2016,10,5,14,30,841.0,99.0,2.6,32.0,669.0,646.24,480.82
2016,10,5,14,45,828.5,96.0,2.65,32.0,630.5,597.96,446.16
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,548.06,409.38
2016,10,5,15,15,798.0,90.5,2.7,31.5,547.5,495.05,369.83
2016,10,5,15,30,780.0,88.0,2.7,31.0,503.0,442.02,328.91
2016,10,5,15,45,755.5,84.0,2.75,31.0,454.0,385.2,283.33
2016,10,5,16,0,731.0,80.0,2.8,31.0,405.0,329.67,237.48
2016,10,5,16,15,695.0,75.0,2.6,30.5,352.5,269.89,187.95
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,214.73,141.68
2016,10,5,16,45,607.0,63.5,2.2,29.5,247.0,158.99,96.55
2016,10,5,17,0,555.0,57.0,2.0,29.0,194.0,108.99,59.04
2016,10,5,17,15,469.0,48.0,1.85,28.0,143.0,61.06,30.25
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,29.47,18.77
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,19.91,8.54
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.5,18.5,1.7,22.5,30.5,57.38,0.0
2016,10,6,7,0,233.0,37.0,1.9,23.0,61.0,128.92,88.59
2016,10,6,7,15,336.5,49.5,2.05,23.5,108.5,192.67,143.92
2016,10,6,7,30,440.0,62.0,2.2,24.0,156.0,269.89,208.5
2016,10,6,7,45,531.5,65.5,2.4,24.5,211.5,340.81,267.46
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,419.55,330.99
2016,10,6,8,15,664.5,74.5,2.6,25.5,320.0,479.35,377.7
2016,10,6,8,30,706.0,80.0,2.6,26.0,373.0,541.3,424.36
2016,10,6,8,45,742.5,81.5,2.65,26.5,425.0,595.0,463.73
2016,10,6,9,0,779.0,83.0,2.7,27.0,477.0,651.54,503.21
2016,10,6,9,15,799.0,86.0,2.7,27.5,523.0,697.87,533.28
2016,10,6,9,30,819.0,89.0,2.7,28.0,569.0,742.89,561.91
2016,10,6,9,45,503.5,199.5,2.7,28.5,501.5,634.94,480.09
2016,10,6,10,0,188.0,310.0,2.7,29.0,434.0,489.49,366.89
2016,10,6,10,15,194.0,323.0,2.7,29.0,456.5,511.36,382.68
2016,10,6,10,30,200.0,336.0,2.7,29.0,479.0,532.7,397.19
2016,10,6,10,45,315.5,318.5,2.7,29.5,554.0,626.14,464.54
2016,10,6,11,0,431.0,301.0,2.7,30.0,629.0,720.83,530.36
2016,10,6,11,15,415.0,322.0,2.75,30.0,644.0,729.74,534.68
2016,10,6,11,30,399.0,343.0,2.8,30.0,659.0,729.53,533.66
2016,10,6,11,45,305.0,372.5,2.85,30.5,615.5,673.29,491.52
2016,10,6,12,0,211.0,402.0,2.9,31.0,572.0,608.37,443.53
2016,10,6,12,15,268.0,391.0,2.9,31.0,607.5,650.72,474.44
2016,10,6,12,30,325.0,380.0,2.9,31.0,643.0,683.35,497.96
2016,10,6,12,45,368.0,360.0,2.95,31.5,655.5,691.74,504.0
2016,10,6,13,0,411.0,340.0,3.0,32.0,668.0,697.34,508.23
2016,10,6,13,15,655.5,216.0,2.95,32.0,726.0,765.94,561.32
2016,10,6,13,30,900.0,92.0,2.9,32.0,784.0,808.37,590.89
2016,10,6,13,45,581.0,218.0,2.9,32.0,659.5,667.76,492.34
2016,10,6,14,0,262.0,344.0,2.9,32.0,535.0,534.64,392.93
2016,10,6,14,15,565.5,215.0,2.9,32.0,603.0,605.63,450.2
2016,10,6,14,30,869.0,86.0,2.9,32.0,671.0,648.42,484.55
2016,10,6,14,45,843.0,89.5,2.9,32.0,630.0,597.27,446.67
2016,10,6,15,0,817.0,93.0,2.9,32.0,589.0,545.82,408.24
2016,10,6,15,15,798.5,90.0,2.9,31.5,544.0,492.06,367.99
2016,10,6,15,30,780.0,87.0,2.9,31.0,499.0,438.34,326.4
2016,10,6,15,45,749.5,84.5,2.9,31.0,449.0,380.68,280.0
2016,10,6,16,0,719.0,82.0,2.9,31.0,399.0,324.98,233.95
2016,10,6,16,15,681.5,77.0,2.65,30.5,346.5,265.52,184.68
2016,10,6,16,30,644.0,72.0,2.4,30.0,294.0,210.93,138.98
2016,10,6,16,45,579.0,66.5,2.2,29.5,240.0,155.02,94.42
2016,10,6,17,0,514.0,61.0,2.0,29.0,186.0,106.45,58.81
2016,10,6,17,15,425.0,51.0,1.85,28.0,136.0,60.28,31.37
2016,10,6,17,30,336.0,41.0,1.7,27.0,86.0,31.72,20.55
2016,10,6,17,45,191.0,25.5,1.55,26.5,48.5,19.82,7.74
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.83,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,60.04,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,137.92,93.62
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,203.43,150.66
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,279.86,214.19
2016,10,7,7,45,355.0,87.5,1.1,24.5,174.5,279.19,217.5
2016,10,7,8,0,227.0,120.0,1.3,25.0,192.0,259.6,203.47
2016,10,7,8,15,474.0,96.5,1.55,25.0,281.5,390.68,308.13
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,539.29,422.65
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,593.5,462.35
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,648.06,501.01
2016,10,7,9,15,393.0,74.5,2.5,26.5,272.0,384.85,303.23
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,69.64,49.81
2016,10,7,9,45,13.0,162.0,2.95,27.5,171.0,169.86,128.6
2016,10,7,10,0,26.0,252.0,3.2,28.0,270.0,273.76,207.32
2016,10,7,10,15,28.0,264.0,3.4,28.0,284.0,296.27,223.64
2016,10,7,10,30,30.0,276.0,3.6,28.0,298.0,310.29,233.82
2016,10,7,10,45,452.5,187.0,3.8,28.5,528.5,612.68,467.63
2016,10,7,11,0,875.0,98.0,4.0,29.0,759.0,893.54,662.96
2016,10,7,11,15,495.5,242.0,4.2,29.0,618.5,716.66,536.39
2016,10,7,11,30,116.0,386.0,4.4,29.0,478.0,502.06,373.18
2016,10,7,11,45,95.5,382.5,4.6,29.0,459.0,478.0,356.15
2016,10,7,12,0,75.0,379.0,4.8,29.0,440.0,453.82,338.26
2016,10,7,12,15,450.0,258.0,4.95,29.0,620.5,679.94,513.04
2016,10,7,12,30,825.0,137.0,5.1,29.0,801.0,874.79,653.43
2016,10,7,12,45,816.0,140.5,5.25,29.0,792.0,855.46,640.04
2016,10,7,13,0,807.0,144.0,5.4,29.0,783.0,833.26,625.83
2016,10,7,13,15,802.5,142.5,5.45,28.5,767.0,806.91,609.45
2016,10,7,13,30,798.0,141.0,5.5,28.0,751.0,777.89,591.08
2016,10,7,13,45,787.0,141.0,5.55,28.0,726.5,742.94,567.19
2016,10,7,14,0,776.0,141.0,5.6,28.0,702.0,706.04,541.41
2016,10,7,14,15,448.0,228.0,5.55,27.5,549.0,536.57,412.35
2016,10,7,14,30,120.0,315.0,5.5,27.0,396.0,386.17,294.61
2016,10,7,14,45,217.5,287.0,5.5,27.0,422.0,409.77,314.6
2016,10,7,15,0,315.0,259.0,5.5,27.0,448.0,425.41,327.24
2016,10,7,15,15,490.0,192.0,5.4,26.5,460.5,432.08,333.19
2016,10,7,15,30,665.0,125.0,5.3,26.0,473.0,419.96,322.46
2016,10,7,15,45,633.0,119.5,5.25,25.5,424.5,364.61,277.05
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,311.65,232.65
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.5,256.36,186.01
2016,10,7,16,30,518.0,98.0,5.0,24.0,275.0,205.22,142.72
2016,10,7,16,45,467.5,86.5,4.9,23.5,224.0,152.92,99.95
2016,10,7,17,0,417.0,75.0,4.8,23.0,173.0,107.02,65.04
2016,10,7,17,15,331.0,60.5,4.6,22.5,125.5,62.85,37.22
2016,10,7,17,30,245.0,46.0,4.4,22.0,78.0,35.41,24.03
2016,10,7,17,45,139.0,27.0,4.2,21.5,43.5,21.18,7.84
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.86,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.5,16.5,3.5,14.0,30.0,59.47,0.0
2016,10,8,7,0,275.0,33.0,3.6,14.0,60.0,136.96,96.06
2016,10,8,7,15,376.0,45.5,3.65,14.5,108.5,203.08,156.88
2016,10,8,7,30,477.0,58.0,3.7,15.0,157.0,279.96,224.26
2016,10,8,7,45,542.0,66.0,3.75,15.5,210.0,344.82,281.02
2016,10,8,8,0,607.0,74.0,3.8,16.0,263.0,415.07,340.38
2016,10,8,8,15,649.5,80.0,3.7,16.5,316.0,475.07,389.44
2016,10,8,8,30,692.0,86.0,3.6,17.0,369.0,537.29,438.45
2016,10,8,8,45,723.0,90.0,3.55,18.0,420.0,591.37,478.74
2016,10,8,9,0,754.0,94.0,3.5,19.0,471.0,643.5,516.21
2016,10,8,9,15,551.0,166.5,3.4,19.5,456.5,601.05,478.05
2016,10,8,9,30,348.0,239.0,3.3,20.0,442.0,534.32,421.52
2016,10,8,9,45,352.5,256.5,3.25,21.0,474.0,566.35,443.07
2016,10,8,10,0,357.0,274.0,3.2,22.0,506.0,597.25,462.8
2016,10,8,10,15,605.5,191.5,3.15,22.5,610.0,736.93,568.11
2016,10,8,10,30,854.0,109.0,3.1,23.0,714.0,869.29,658.27
2016,10,8,10,45,864.5,109.0,3.1,23.5,741.0,885.21,665.79
2016,10,8,11,0,875.0,109.0,3.1,24.0,768.0,903.23,675.74
2016,10,8,11,15,880.5,110.0,3.0,24.5,786.5,914.54,680.5
2016,10,8,11,30,886.0,111.0,2.9,25.0,805.0,922.37,683.02
2016,10,8,11,45,889.5,111.5,2.85,25.5,815.0,924.3,682.12
2016,10,8,12,0,893.0,112.0,2.8,26.0,825.0,922.64,679.03
2016,10,8,12,15,893.5,112.0,2.8,26.0,826.5,914.17,673.33
2016,10,8,12,30,894.0,112.0,2.8,26.0,828.0,902.17,665.46
2016,10,8,12,45,894.5,110.0,2.8,26.5,820.5,884.59,652.73
2016,10,8,13,0,895.0,108.0,2.8,27.0,813.0,863.6,637.89
2016,10,8,13,15,890.5,107.0,2.8,27.0,797.0,836.25,620.11
2016,10,8,13,30,886.0,106.0,2.8,27.0,781.0,805.91,600.33
2016,10,8,13,45,881.5,103.5,2.85,27.5,757.0,771.22,576.65
2016,10,8,14,0,877.0,101.0,2.9,28.0,733.0,733.87,551.06
2016,10,8,14,15,867.5,99.5,2.9,27.5,700.5,691.65,523.68
2016,10,8,14,30,858.0,98.0,2.9,27.0,668.0,647.52,492.62
2016,10,8,14,45,839.5,97.5,2.9,27.0,628.0,597.52,455.45
2016,10,8,15,0,821.0,97.0,2.9,27.0,588.0,546.4,416.54
2016,10,8,15,15,802.0,94.0,2.9,27.0,543.0,492.27,374.37
2016,10,8,15,30,783.0,91.0,2.9,27.0,498.0,438.25,331.03
2016,10,8,15,45,763.0,85.0,2.9,27.0,449.0,381.31,284.25
2016,10,8,16,0,743.0,79.0,2.9,27.0,400.0,325.2,236.84
2016,10,8,16,15,706.0,74.0,2.7,26.5,347.0,266.44,187.12
2016,10,8,16,30,669.0,69.0,2.5,26.0,294.0,209.25,138.54
2016,10,8,16,45,619.0,61.5,2.3,25.5,240.5,152.88,92.41
2016,10,8,17,0,569.0,54.0,2.1,25.0,187.0,102.02,54.36
2016,10,8,17,15,479.0,45.0,1.95,24.0,135.5,54.01,26.71
2016,10,8,17,30,389.0,36.0,1.8,23.0,84.0,27.5,17.25
2016,10,8,17,45,194.5,18.0,1.65,22.0,42.0,13.44,1.98
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.5,13.5,2.0,12.5,33.5,73.63,0.0
2016,10,9,7,0,411.0,27.0,2.2,13.0,67.0,168.92,117.16
2016,10,9,7,15,514.5,35.5,2.25,13.5,119.0,239.18,183.92
2016,10,9,7,30,618.0,44.0,2.3,14.0,171.0,319.99,255.22
2016,10,9,7,45,677.0,50.0,2.4,15.0,227.5,386.91,313.45
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,458.36,372.84
2016,10,9,8,15,774.5,60.0,2.6,17.0,339.5,519.82,422.04
2016,10,9,8,30,813.0,64.0,2.7,18.0,395.0,582.82,470.39
2016,10,9,8,45,838.5,67.5,2.85,19.0,447.5,637.78,511.02
2016,10,9,9,0,864.0,71.0,3.0,20.0,500.0,688.11,545.41
2016,10,9,9,15,709.5,123.5,2.9,20.5,498.5,672.37,530.05
2016,10,9,9,30,555.0,176.0,2.8,21.0,497.0,631.13,494.66
2016,10,9,9,45,556.0,191.0,2.75,21.5,532.0,664.23,516.81
2016,10,9,10,0,557.0,206.0,2.7,22.0,567.0,695.2,536.5
2016,10,9,10,15,752.0,144.5,2.7,22.5,658.5,808.14,616.32
2016,10,9,10,30,947.0,83.0,2.7,23.0,750.0,913.38,685.09
2016,10,9,10,45,954.0,84.0,2.7,23.5,777.0,934.0,695.58
2016,10,9,11,0,961.0,85.0,2.7,24.0,804.0,951.04,704.48
2016,10,9,11,15,965.0,86.0,2.7,24.0,823.0,961.69,710.64
2016,10,9,11,30,969.0,87.0,2.7,24.0,842.0,968.51,714.46
2016,10,9,11,45,968.5,89.0,2.75,24.5,851.5,968.47,713.0
2016,10,9,12,0,968.0,91.0,2.8,25.0,861.0,964.53,709.18
2016,10,9,12,15,968.5,91.0,2.85,25.0,862.0,955.47,703.55
