Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,969.0,91.0,2.9,25.0,863.0,942.57,695.54
2016,10,9,12,45,966.5,91.0,2.95,25.0,854.5,923.33,683.43
2016,10,9,13,0,964.0,91.0,3.0,25.0,846.0,900.5,669.0
2016,10,9,13,15,960.0,90.0,3.05,25.0,829.5,871.94,650.73
2016,10,9,13,30,956.0,89.0,3.1,25.0,813.0,840.12,630.2
2016,10,9,13,45,948.5,88.5,3.15,25.0,787.0,803.09,605.98
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,763.37,579.69
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,719.13,549.74
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,672.75,516.16
2016,10,9,14,45,908.5,84.0,3.2,25.0,654.0,621.73,477.89
2016,10,9,15,0,894.0,83.0,3.2,25.0,613.0,569.56,437.72
2016,10,9,15,15,876.5,80.5,3.05,24.5,566.5,513.57,393.97
2016,10,9,15,30,859.0,78.0,2.9,24.0,520.0,456.32,347.89
2016,10,9,15,45,832.0,75.5,2.75,23.5,468.0,396.16,298.18
2016,10,9,16,0,805.0,73.0,2.6,23.0,416.0,337.43,248.18
2016,10,9,16,15,768.5,68.5,2.3,22.0,361.0,275.91,195.52
2016,10,9,16,30,732.0,64.0,2.0,21.0,306.0,217.61,145.17
2016,10,9,16,45,673.5,58.5,1.75,20.5,249.5,158.46,96.25
2016,10,9,17,0,615.0,53.0,1.5,20.0,193.0,103.66,55.13
2016,10,9,17,15,521.0,44.0,1.5,19.5,139.5,53.03,26.2
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,26.84,16.95
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,13.16,0.67
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,57.7,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,154.14,105.87
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,223.88,171.05
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,305.02,240.94
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.5,372.96,298.2
2016,10,10,8,0,691.0,65.0,0.8,16.0,278.0,446.31,357.07
2016,10,10,8,15,733.0,70.5,0.75,17.0,333.5,506.9,403.25
2016,10,10,8,30,775.0,76.0,0.7,18.0,389.0,571.84,450.24
2016,10,10,8,45,805.0,79.5,0.65,19.0,442.5,628.09,488.66
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,684.32,524.62
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.5,732.61,555.96
2016,10,10,9,30,876.0,89.0,0.8,21.0,593.0,779.43,585.89
2016,10,10,9,45,891.5,91.5,0.9,22.0,635.5,815.13,606.85
2016,10,10,10,0,907.0,94.0,1.0,23.0,678.0,853.13,629.19
2016,10,10,10,15,917.5,95.5,1.0,23.5,713.0,883.2,645.75
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,910.21,660.31
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,931.24,671.03
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,948.78,679.63
2016,10,10,11,15,949.0,100.0,1.0,25.0,822.0,960.03,685.73
2016,10,10,11,30,954.0,101.0,1.0,25.0,841.0,967.51,689.69
2016,10,10,11,45,958.5,100.5,1.05,25.5,851.5,969.11,689.74
2016,10,10,12,0,963.0,100.0,1.1,26.0,862.0,966.84,687.59
2016,10,10,12,15,963.0,100.0,1.1,26.0,862.5,957.26,681.54
2016,10,10,12,30,963.0,100.0,1.1,26.0,863.0,943.88,673.34
2016,10,10,12,45,961.0,99.5,1.15,26.5,855.0,924.54,661.04
2016,10,10,13,0,959.0,99.0,1.2,27.0,847.0,901.62,646.57
2016,10,10,13,15,954.5,98.0,1.2,27.0,829.5,872.7,628.85
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,840.57,609.08
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.5,803.4,587.12
2016,10,10,14,0,937.0,94.0,1.4,27.0,761.0,763.49,562.95
2016,10,10,14,15,927.5,92.5,1.4,27.0,727.0,719.03,534.33
2016,10,10,14,30,918.0,91.0,1.4,27.0,693.0,672.5,501.79
2016,10,10,14,45,905.0,88.5,1.45,27.0,652.5,621.08,465.27
2016,10,10,15,0,892.0,86.0,1.5,27.0,612.0,568.4,426.63
2016,10,10,15,15,873.5,83.5,1.55,26.5,564.5,511.41,384.25
2016,10,10,15,30,855.0,81.0,1.6,26.0,517.0,454.61,340.28
2016,10,10,15,45,830.0,77.0,1.7,26.0,465.0,394.04,291.36
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,334.71,241.78
2016,10,10,16,15,768.0,68.5,1.6,25.0,357.5,273.2,190.11
2016,10,10,16,30,731.0,64.0,1.4,24.0,302.0,214.97,140.74
2016,10,10,16,45,674.5,57.5,1.25,23.5,246.0,155.44,92.37
2016,10,10,17,0,618.0,51.0,1.1,23.0,190.0,100.09,51.63
2016,10,10,17,15,523.0,42.0,1.1,22.0,136.5,49.58,23.84
2016,10,10,17,30,428.0,33.0,1.1,21.0,83.0,25.2,15.3
2016,10,10,17,45,214.0,16.5,1.15,20.5,41.5,12.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,55.09,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,147.66,99.55
2016,10,11,7,15,431.5,40.5,1.0,15.5,109.0,216.23,163.95
2016,10,11,7,30,540.0,51.0,1.1,16.0,159.0,296.3,232.89
2016,10,11,7,45,604.5,58.0,1.25,17.0,214.0,362.4,289.19
2016,10,11,8,0,669.0,65.0,1.4,18.0,269.0,433.77,347.48
2016,10,11,8,15,710.5,70.0,1.4,19.0,323.5,492.29,393.11
2016,10,11,8,30,752.0,75.0,1.4,20.0,378.0,555.2,439.92
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.5,610.35,479.37
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,665.53,516.91
2016,10,11,9,15,832.5,85.0,1.55,22.5,528.5,712.87,547.7
2016,10,11,9,30,853.0,88.0,1.6,23.0,576.0,758.81,577.02
2016,10,11,9,45,869.5,90.0,1.7,24.0,617.5,793.96,597.81
2016,10,11,10,0,886.0,92.0,1.8,25.0,659.0,831.55,620.06
2016,10,11,10,15,896.5,93.5,1.8,25.5,693.5,861.06,636.87
2016,10,11,10,30,907.0,95.0,1.8,26.0,728.0,887.59,651.67
2016,10,11,10,45,915.5,96.0,1.8,26.5,754.5,908.66,662.86
2016,10,11,11,0,924.0,97.0,1.8,27.0,781.0,926.35,671.92
2016,10,11,11,15,928.5,97.5,1.85,27.0,799.5,936.4,678.08
2016,10,11,11,30,933.0,98.0,1.9,27.0,818.0,942.78,682.09
2016,10,11,11,45,938.0,97.0,2.0,27.5,828.0,944.25,682.33
2016,10,11,12,0,943.0,96.0,2.1,28.0,838.0,941.95,680.3
2016,10,11,12,15,943.0,96.0,2.1,28.0,839.0,932.52,674.15
2016,10,11,12,30,943.0,96.0,2.1,28.0,840.0,919.39,665.81
2016,10,11,12,45,941.5,95.0,2.15,28.5,831.5,900.27,652.9
2016,10,11,13,0,940.0,94.0,2.2,29.0,823.0,877.64,637.82
2016,10,11,13,15,935.5,93.5,2.25,29.0,806.0,849.71,620.56
2016,10,11,13,30,931.0,93.0,2.3,29.0,789.0,818.65,601.17
2016,10,11,13,45,925.0,91.0,2.35,29.5,764.0,781.95,576.71
2016,10,11,14,0,919.0,89.0,2.4,30.0,739.0,742.56,550.33
2016,10,11,14,15,909.5,87.5,2.4,30.0,706.0,698.84,521.53
2016,10,11,14,30,900.0,86.0,2.4,30.0,673.0,653.1,488.88
2016,10,11,14,45,880.5,86.5,2.4,30.0,631.5,601.76,451.33
2016,10,11,15,0,861.0,87.0,2.4,30.0,590.0,549.77,412.3
2016,10,11,15,15,842.0,84.0,2.35,29.5,544.0,493.65,369.81
2016,10,11,15,30,823.0,81.0,2.3,29.0,498.0,437.83,326.07
2016,10,11,15,45,797.0,77.5,2.3,29.0,447.0,379.19,278.32
2016,10,11,16,0,771.0,74.0,2.3,29.0,396.0,321.94,230.39
2016,10,11,16,15,733.0,69.0,2.0,28.0,342.0,261.76,180.18
2016,10,11,16,30,695.0,64.0,1.7,27.0,288.0,205.03,132.57
2016,10,11,16,45,637.5,57.5,1.45,26.5,233.0,145.83,85.17
2016,10,11,17,0,580.0,51.0,1.2,26.0,178.0,94.68,48.4
2016,10,11,17,15,483.0,42.0,1.2,25.0,127.0,46.74,22.81
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,25.47,15.14
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,12.58,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.5,16.0,1.8,18.5,27.0,47.4,0.0
2016,10,12,7,0,255.0,32.0,2.0,19.0,54.0,128.29,84.15
2016,10,12,7,15,365.5,44.0,2.2,19.5,102.0,195.55,146.6
2016,10,12,7,30,476.0,56.0,2.4,20.0,150.0,274.49,214.07
2016,10,12,7,45,553.0,62.5,2.6,21.0,204.5,342.61,271.77
2016,10,12,8,0,630.0,69.0,2.8,22.0,259.0,417.19,332.68
2016,10,12,8,15,673.0,74.5,2.9,22.5,312.5,477.42,380.95
2016,10,12,8,30,716.0,80.0,3.0,23.0,366.0,539.84,429.25
2016,10,12,8,45,753.0,82.0,3.2,24.0,418.0,593.86,469.28
2016,10,12,9,0,790.0,84.0,3.4,25.0,470.0,650.92,510.01
2016,10,12,9,15,810.5,87.0,3.45,25.5,516.5,697.35,541.03
2016,10,12,9,30,831.0,90.0,3.5,26.0,563.0,742.45,570.59
2016,10,12,9,45,848.0,91.5,3.55,26.5,604.0,781.44,595.4
2016,10,12,10,0,865.0,93.0,3.6,27.0,645.0,813.4,615.08
2016,10,12,10,15,875.5,95.0,3.6,27.5,678.5,842.9,632.7
2016,10,12,10,30,886.0,97.0,3.6,28.0,712.0,869.49,648.24
2016,10,12,10,45,893.5,98.5,3.6,28.5,738.0,889.83,659.51
2016,10,12,11,0,901.0,100.0,3.6,29.0,764.0,906.84,668.6
2016,10,12,11,15,905.5,101.0,3.55,29.5,782.0,917.19,673.04
2016,10,12,11,30,910.0,102.0,3.5,30.0,800.0,923.94,675.24
2016,10,12,11,45,912.0,102.5,3.5,30.5,809.5,924.29,673.67
2016,10,12,12,0,914.0,103.0,3.5,31.0,819.0,920.98,669.89
2016,10,12,12,15,914.0,103.0,3.45,31.0,819.5,911.73,663.43
2016,10,12,12,30,914.0,103.0,3.4,31.0,820.0,898.88,654.77
2016,10,12,12,45,912.0,102.5,3.4,31.0,812.0,880.28,642.74
2016,10,12,13,0,910.0,102.0,3.4,31.0,804.0,858.29,628.56
2016,10,12,13,15,905.5,101.0,3.3,31.0,787.0,830.51,610.04
2016,10,12,13,30,901.0,100.0,3.2,31.0,770.0,799.72,589.54
2016,10,12,13,45,894.0,98.5,3.15,31.5,745.0,763.7,564.59
2016,10,12,14,0,887.0,97.0,3.1,32.0,720.0,725.15,537.92
2016,10,12,14,15,876.5,95.5,3.05,32.0,687.0,681.96,508.42
2016,10,12,14,30,866.0,94.0,3.0,32.0,654.0,636.92,475.85
2016,10,12,14,45,851.0,92.0,2.95,32.0,614.5,587.31,439.28
2016,10,12,15,0,836.0,90.0,2.9,32.0,575.0,536.3,400.78
2016,10,12,15,15,816.5,87.0,2.8,31.5,529.5,481.5,359.1
2016,10,12,15,30,797.0,84.0,2.7,31.0,484.0,426.83,316.18
2016,10,12,15,45,769.0,80.5,2.6,31.0,433.5,368.91,269.03
2016,10,12,16,0,741.0,77.0,2.5,31.0,383.0,312.66,222.09
2016,10,12,16,15,701.5,72.0,2.15,30.0,330.0,252.37,172.28
2016,10,12,16,30,662.0,67.0,1.8,29.0,277.0,197.09,126.36
2016,10,12,16,45,600.5,60.5,1.5,28.5,223.0,141.13,82.24
2016,10,12,17,0,539.0,54.0,1.2,28.0,169.0,92.08,47.73
2016,10,12,17,15,439.5,43.5,1.15,27.0,119.5,45.51,23.13
2016,10,12,17,30,340.0,33.0,1.1,26.0,70.0,25.74,15.04
2016,10,12,17,45,170.0,16.5,1.1,25.5,35.0,12.77,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,23.55,11.72
2016,10,13,7,15,4.0,46.0,1.95,19.5,47.0,48.58,33.91
2016,10,13,7,30,8.0,68.0,2.0,20.0,70.0,73.24,54.89
2016,10,13,7,45,20.0,90.0,2.05,20.5,96.0,106.0,82.24
2016,10,13,8,0,32.0,112.0,2.1,21.0,122.0,136.19,107.07
2016,10,13,8,15,38.5,134.0,2.0,21.5,148.0,164.27,129.59
2016,10,13,8,30,45.0,156.0,1.9,22.0,174.0,192.79,151.94
2016,10,13,8,45,80.5,184.0,1.85,22.5,221.5,247.5,195.02
2016,10,13,9,0,116.0,212.0,1.8,23.0,269.0,312.53,244.89
2016,10,13,9,15,155.0,234.0,1.55,23.5,317.0,367.89,285.91
2016,10,13,9,30,194.0,256.0,1.3,24.0,365.0,425.37,327.13
2016,10,13,9,45,210.0,274.5,1.1,24.5,401.0,462.47,351.81
2016,10,13,10,0,226.0,293.0,0.9,25.0,437.0,499.66,375.8
2016,10,13,10,15,340.5,280.0,0.8,25.5,509.5,592.89,441.21
2016,10,13,10,30,455.0,267.0,0.7,26.0,582.0,689.54,505.52
2016,10,13,10,45,481.5,267.5,0.65,26.5,611.5,718.34,521.69
2016,10,13,11,0,508.0,268.0,0.6,27.0,641.0,745.77,537.45
2016,10,13,11,15,675.5,195.5,0.75,27.5,704.0,821.64,590.81
2016,10,13,11,30,843.0,123.0,0.9,28.0,767.0,889.55,633.65
2016,10,13,11,45,842.0,125.5,1.1,28.5,775.5,889.12,634.02
2016,10,13,12,0,841.0,128.0,1.3,29.0,784.0,885.24,632.92
2016,10,13,12,15,740.0,177.5,1.5,29.0,755.0,843.17,608.34
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,796.19,578.92
2016,10,13,12,45,616.5,242.5,1.9,29.5,720.0,779.75,568.19
2016,10,13,13,0,594.0,258.0,2.1,30.0,714.0,760.28,554.94
2016,10,13,13,15,614.0,242.5,2.15,30.0,705.0,744.83,545.67
2016,10,13,13,30,634.0,227.0,2.2,30.0,696.0,725.0,533.28
2016,10,13,13,45,577.5,236.0,2.3,30.0,652.0,668.54,494.42
2016,10,13,14,0,521.0,245.0,2.4,30.0,608.0,615.35,457.28
2016,10,13,14,15,667.0,174.5,2.4,29.5,617.0,621.27,465.35
2016,10,13,14,30,813.0,104.0,2.4,29.0,626.0,611.83,461.37
2016,10,13,14,45,768.5,113.0,2.4,29.0,582.0,558.06,421.15
2016,10,13,15,0,724.0,122.0,2.4,29.0,538.0,505.44,381.22
2016,10,13,15,15,700.5,117.5,2.35,28.5,494.0,452.39,340.84
2016,10,13,15,30,677.0,113.0,2.3,28.0,450.0,400.16,299.86
2016,10,13,15,45,478.0,137.5,2.25,28.0,363.0,310.29,230.81
2016,10,13,16,0,279.0,162.0,2.2,28.0,276.0,241.39,179.01
2016,10,13,16,15,403.0,124.0,2.0,27.5,263.5,220.29,157.56
2016,10,13,16,30,527.0,86.0,1.8,27.0,251.0,185.57,123.19
2016,10,13,16,45,460.5,76.5,1.65,26.5,200.0,134.3,83.31
2016,10,13,17,0,394.0,67.0,1.5,26.0,149.0,89.7,51.98
2016,10,13,17,15,297.0,52.0,1.45,25.5,103.5,48.0,28.21
2016,10,13,17,30,200.0,37.0,1.4,25.0,58.0,28.77,17.31
2016,10,13,17,45,100.0,18.5,1.35,24.5,29.0,14.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.82
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,28.97,17.92
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,43.73,30.51
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,60.38,44.47
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,76.96,58.09
2016,10,14,8,15,0.0,71.0,1.6,22.5,71.0,68.84,51.25
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.32
2016,10,14,8,45,0.0,41.0,1.8,23.5,41.0,39.6,26.92
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,111.0,135.0,1.9,24.5,197.0,224.39,176.78
2016,10,14,9,30,222.0,252.0,1.9,25.0,376.0,441.68,341.31
2016,10,14,9,45,228.5,269.0,1.95,25.5,405.0,470.44,359.92
2016,10,14,10,0,235.0,286.0,2.0,26.0,434.0,498.71,379.0
2016,10,14,10,15,169.0,305.0,2.0,26.0,414.5,468.33,354.28
2016,10,14,10,30,103.0,324.0,2.0,26.0,395.0,425.64,320.85
2016,10,14,10,45,188.0,334.5,2.0,26.5,470.0,519.13,389.57
2016,10,14,11,0,273.0,345.0,2.0,27.0,545.0,613.82,456.23
2016,10,14,11,15,296.0,349.0,1.95,27.0,570.0,638.18,472.24
2016,10,14,11,30,319.0,353.0,1.9,27.0,595.0,661.49,487.92
2016,10,14,11,45,589.0,234.0,1.9,27.5,688.5,781.14,575.56
2016,10,14,12,0,859.0,115.0,1.9,28.0,782.0,879.97,640.25
2016,10,14,12,15,859.5,115.0,1.9,28.0,782.5,871.49,633.64
2016,10,14,12,30,860.0,115.0,1.9,28.0,783.0,859.63,626.02
2016,10,14,12,45,860.0,113.5,1.9,28.5,776.0,842.45,613.82
2016,10,14,13,0,860.0,112.0,1.9,29.0,769.0,822.03,599.66
2016,10,14,13,15,855.5,111.0,1.9,29.0,752.5,795.39,582.65
2016,10,14,13,30,851.0,110.0,1.9,29.0,736.0,765.93,563.77
2016,10,14,13,45,844.5,108.0,1.9,29.0,712.0,731.3,541.35
2016,10,14,14,0,838.0,106.0,1.9,29.0,688.0,695.75,518.17
2016,10,14,14,15,827.5,104.5,1.9,29.0,656.0,654.0,489.08
2016,10,14,14,30,817.0,103.0,1.9,29.0,624.0,610.59,457.93
2016,10,14,14,45,802.0,100.0,1.9,29.0,585.5,561.68,422.08
2016,10,14,15,0,787.0,97.0,1.9,29.0,547.0,512.01,384.71
2016,10,14,15,15,766.5,93.5,1.9,29.0,502.5,458.76,343.62
2016,10,14,15,30,746.0,90.0,1.9,29.0,458.0,405.87,301.57
2016,10,14,15,45,715.5,86.5,1.95,29.0,409.0,348.68,255.3
2016,10,14,16,0,685.0,83.0,2.0,29.0,360.0,294.59,210.27
2016,10,14,16,15,643.0,77.0,1.85,28.5,308.5,237.52,162.84
2016,10,14,16,30,601.0,71.0,1.7,28.0,257.0,184.47,118.82
2016,10,14,16,45,537.0,63.5,1.55,27.5,205.0,131.27,77.34
2016,10,14,17,0,473.0,56.0,1.4,27.0,153.0,85.36,45.58
2016,10,14,17,15,369.5,44.5,1.3,26.0,106.0,42.47,23.22
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,26.34,15.13
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,16.22,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,38.45,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,106.29,65.08
2016,10,15,7,15,306.0,43.5,3.25,20.5,91.0,171.58,127.39
2016,10,15,7,30,418.0,57.0,3.4,21.0,136.0,249.45,193.76
2016,10,15,7,45,493.0,65.0,3.6,21.5,187.5,314.95,249.95
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,386.76,309.76
2016,10,15,8,15,614.5,79.0,3.95,22.5,291.0,446.24,358.19
2016,10,15,8,30,661.0,85.0,4.1,23.0,343.0,508.33,407.11
2016,10,15,8,45,436.0,145.5,4.35,24.0,325.5,455.61,362.5
2016,10,15,9,0,211.0,206.0,4.6,25.0,308.0,370.4,291.73
2016,10,15,9,15,167.5,229.5,4.6,25.5,315.5,371.45,290.52
2016,10,15,9,30,124.0,253.0,4.6,26.0,323.0,368.86,286.05
2016,10,15,9,45,197.5,268.0,4.65,27.0,388.0,444.75,343.31
2016,10,15,10,0,271.0,283.0,4.7,28.0,453.0,532.89,407.72
2016,10,15,10,15,553.0,196.0,4.65,28.0,566.5,684.24,523.92
2016,10,15,10,30,835.0,109.0,4.6,28.0,680.0,837.65,632.37
2016,10,15,10,45,529.0,230.0,4.6,28.5,596.5,716.39,541.35
2016,10,15,11,0,223.0,351.0,4.6,29.0,513.0,567.46,425.34
2016,10,15,11,15,543.5,232.0,4.6,29.0,640.0,737.41,555.7
2016,10,15,11,30,864.0,113.0,4.6,29.0,767.0,887.28,660.5
2016,10,15,11,45,873.0,110.0,4.6,29.5,777.5,889.87,659.56
2016,10,15,12,0,882.0,107.0,4.6,30.0,788.0,888.94,657.42
2016,10,15,12,15,561.0,242.5,4.55,30.0,676.0,749.11,558.5
2016,10,15,12,30,240.0,378.0,4.5,30.0,564.0,594.51,441.07
2016,10,15,12,45,562.5,240.5,4.5,30.5,669.0,727.0,543.26
2016,10,15,13,0,885.0,103.0,4.5,31.0,774.0,830.24,616.03
2016,10,15,13,15,880.5,102.0,4.5,31.0,757.5,803.03,597.23
2016,10,15,13,30,876.0,101.0,4.5,31.0,741.0,772.91,577.18
2016,10,15,13,45,870.5,98.5,4.5,31.5,716.5,737.76,552.46
2016,10,15,14,0,865.0,96.0,4.5,32.0,692.0,700.09,525.96
2016,10,15,14,15,854.5,94.5,4.45,32.0,659.5,657.82,495.88
2016,10,15,14,30,844.0,93.0,4.4,32.0,627.0,613.79,463.29
2016,10,15,14,45,824.5,92.0,4.4,32.0,587.5,563.78,425.69
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,512.83,386.5
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.0,459.07,344.81
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,405.68,302.14
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,348.98,255.38
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,292.92,208.22
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,235.43,160.1
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,181.98,115.62
2016,10,15,16,45,552.5,60.0,3.1,29.5,203.0,128.47,74.03
2016,10,15,17,0,488.0,53.0,2.8,29.0,151.0,82.28,42.52
2016,10,15,17,15,381.0,42.0,2.55,28.0,104.0,39.2,20.95
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,24.62,13.3
2016,10,15,17,45,137.0,15.5,2.05,26.0,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.0,15.5,3.9,21.5,22.0,35.64,0.0
2016,10,16,7,0,168.0,31.0,4.0,22.0,44.0,99.16,58.43
2016,10,16,7,15,283.5,45.5,4.2,22.5,89.0,165.91,122.09
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,243.42,187.75
2016,10,16,7,45,484.0,67.5,4.65,23.5,187.0,312.62,246.7
2016,10,16,8,0,569.0,75.0,4.9,24.0,240.0,388.42,309.69
2016,10,16,8,15,617.0,81.5,5.0,24.5,292.5,449.27,359.2
2016,10,16,8,30,665.0,88.0,5.1,25.0,345.0,512.81,409.27
2016,10,16,8,45,710.0,89.0,5.25,25.5,397.0,570.31,453.6
2016,10,16,9,0,755.0,90.0,5.4,26.0,449.0,626.87,496.22
2016,10,16,9,15,778.0,93.5,5.35,26.5,495.0,673.99,529.01
2016,10,16,9,30,801.0,97.0,5.3,27.0,541.0,720.02,559.83
2016,10,16,9,45,826.5,95.5,5.3,27.5,583.0,760.94,586.62
2016,10,16,10,0,852.0,94.0,5.3,28.0,625.0,800.2,611.9
2016,10,16,10,15,863.5,96.0,5.2,28.5,658.5,824.98,626.18
2016,10,16,10,30,875.0,98.0,5.1,29.0,692.0,851.81,641.83
2016,10,16,10,45,887.5,97.0,5.1,29.5,719.0,873.18,654.15
2016,10,16,11,0,900.0,96.0,5.1,30.0,746.0,891.41,664.34
2016,10,16,11,15,904.5,96.5,5.05,30.5,764.0,900.94,668.36
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,906.91,670.11
2016,10,16,11,45,916.0,95.5,5.0,31.5,792.0,909.29,669.91
2016,10,16,12,0,923.0,94.0,5.0,32.0,802.0,907.99,667.4
2016,10,16,12,15,923.0,94.0,4.95,32.0,802.5,898.53,660.64
2016,10,16,12,30,923.0,94.0,4.9,32.0,803.0,885.47,651.63
2016,10,16,12,45,921.5,93.0,4.85,32.5,794.5,866.54,637.48
2016,10,16,13,0,920.0,92.0,4.8,33.0,786.0,844.2,621.21
2016,10,16,13,15,915.5,91.5,4.7,33.0,769.5,816.71,602.56
2016,10,16,13,30,911.0,91.0,4.6,33.0,753.0,786.18,582.06
2016,10,16,13,45,903.5,90.0,4.6,33.0,727.5,750.07,558.04
2016,10,16,14,0,896.0,89.0,4.6,33.0,702.0,711.46,532.17
2016,10,16,14,15,885.5,87.5,4.55,32.5,669.5,668.08,502.65
2016,10,16,14,30,875.0,86.0,4.5,32.0,637.0,622.86,470.18
2016,10,16,14,45,862.0,83.5,4.45,32.0,597.5,573.63,433.03
2016,10,16,15,0,849.0,81.0,4.4,32.0,558.0,523.28,394.11
2016,10,16,15,15,829.0,78.0,4.25,31.5,512.5,467.68,350.86
2016,10,16,15,30,809.0,75.0,4.1,31.0,467.0,412.55,306.63
2016,10,16,15,45,780.5,72.0,4.0,31.0,417.0,354.8,258.73
2016,10,16,16,0,752.0,69.0,3.9,31.0,367.0,298.76,211.18
2016,10,16,16,15,711.0,64.5,3.5,30.5,314.0,240.15,161.82
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,185.37,115.99
2016,10,16,16,45,606.0,53.5,2.75,29.5,207.5,127.94,71.34
2016,10,16,17,0,542.0,47.0,2.4,29.0,154.0,79.25,38.49
2016,10,16,17,15,433.0,37.5,2.2,28.0,105.5,34.6,17.55
2016,10,16,17,30,324.0,28.0,2.0,27.0,57.0,21.91,10.88
2016,10,16,17,45,162.0,14.0,1.85,26.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,76.5,15.0,3.6,21.5,21.0,33.22,0.0
2016,10,17,7,0,153.0,30.0,3.8,22.0,42.0,92.7,52.44
2016,10,17,7,15,267.5,45.5,4.05,22.5,86.5,160.04,117.4
2016,10,17,7,30,382.0,61.0,4.3,23.0,131.0,237.21,182.68
2016,10,17,7,45,470.5,68.5,4.6,23.5,183.5,306.61,241.75
2016,10,17,8,0,559.0,76.0,4.9,24.0,236.0,383.36,305.56
2016,10,17,8,15,607.5,82.5,5.0,24.5,288.5,443.9,354.89
2016,10,17,8,30,656.0,89.0,5.1,25.0,341.0,507.18,404.84
2016,10,17,8,45,705.0,89.0,5.2,26.0,393.0,565.57,448.96
2016,10,17,9,0,754.0,89.0,5.3,27.0,445.0,623.33,491.37
2016,10,17,9,15,777.0,92.5,5.3,27.5,491.0,670.3,524.15
2016,10,17,9,30,800.0,96.0,5.3,28.0,537.0,716.18,554.94
2016,10,17,9,45,825.5,94.5,5.35,28.5,579.0,756.93,581.76
2016,10,17,10,0,851.0,93.0,5.4,29.0,621.0,796.03,607.1
2016,10,17,10,15,862.5,95.0,5.35,29.0,654.0,820.72,622.84
2016,10,17,10,30,874.0,97.0,5.3,29.0,687.0,847.46,640.06
2016,10,17,10,45,885.5,96.5,5.3,29.5,714.0,868.42,652.17
2016,10,17,11,0,897.0,96.0,5.3,30.0,741.0,886.22,662.14
2016,10,17,11,15,902.0,96.5,5.25,30.5,759.0,896.1,666.47
2016,10,17,11,30,907.0,97.0,5.2,31.0,777.0,902.44,668.52
2016,10,17,11,45,910.0,97.5,5.2,31.5,786.0,903.42,667.38
2016,10,17,12,0,913.0,98.0,5.2,32.0,795.0,900.76,663.96
2016,10,17,12,15,913.0,98.0,5.15,32.0,795.5,891.34,657.21
2016,10,17,12,30,913.0,98.0,5.1,32.0,796.0,878.35,648.23
2016,10,17,12,45,911.5,97.5,5.05,32.0,788.0,860.07,635.8
2016,10,17,13,0,910.0,97.0,5.0,32.0,780.0,838.42,621.18
2016,10,17,13,15,905.5,96.0,4.95,32.0,763.0,810.62,602.44
2016,10,17,13,30,901.0,95.0,4.9,32.0,746.0,779.83,581.67
2016,10,17,13,45,894.0,93.5,4.85,32.5,721.0,743.87,556.14
2016,10,17,14,0,887.0,92.0,4.8,33.0,696.0,705.42,528.89
2016,10,17,14,15,876.5,90.5,4.7,33.0,663.5,662.4,497.94
2016,10,17,14,30,866.0,89.0,4.6,33.0,631.0,617.57,464.57
2016,10,17,14,45,849.0,87.5,4.55,33.0,591.0,567.63,426.94
2016,10,17,15,0,832.0,86.0,4.5,33.0,551.0,516.51,387.54
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.5,461.85,345.17
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,407.47,301.68
2016,10,17,15,45,762.0,76.5,4.2,32.0,410.0,350.09,254.25
2016,10,17,16,0,733.0,73.0,4.1,32.0,360.0,294.52,207.31
2016,10,17,16,15,691.0,68.0,3.7,31.0,307.5,234.92,157.85
2016,10,17,16,30,649.0,63.0,3.3,30.0,255.0,180.56,112.87
2016,10,17,16,45,583.5,56.0,2.95,29.5,202.0,125.51,70.36
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,77.83,38.53
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,34.04,18.11
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,22.17,10.64
2016,10,17,17,45,148.5,14.0,2.05,26.0,26.5,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.0,37.0,37.08,23.94
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,57.81,41.54
2016,10,18,7,45,4.0,79.0,4.5,23.5,80.0,82.33,61.94
2016,10,18,8,0,8.0,101.0,4.8,24.0,103.0,107.0,82.17
2016,10,18,8,15,14.5,121.0,4.8,24.5,126.0,131.03,101.53
2016,10,18,8,30,21.0,141.0,4.8,25.0,149.0,155.59,120.96
2016,10,18,8,45,49.0,170.5,4.85,26.0,192.5,211.97,165.41
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,264.35,205.74
2016,10,18,9,15,186.5,217.0,4.85,27.5,316.0,370.04,288.46
2016,10,18,9,30,296.0,234.0,4.8,28.0,396.0,483.47,374.46
2016,10,18,9,45,423.0,216.0,4.8,28.5,466.5,577.24,444.69
2016,10,18,10,0,550.0,198.0,4.8,29.0,537.0,668.75,511.73
2016,10,18,10,15,527.5,219.0,4.7,29.0,558.5,684.26,520.43
2016,10,18,10,30,505.0,240.0,4.6,29.0,580.0,696.55,527.1
2016,10,18,10,45,517.5,242.5,4.55,29.5,602.0,715.78,538.89
2016,10,18,11,0,530.0,245.0,4.5,30.0,624.0,733.16,549.4
2016,10,18,11,15,449.0,288.0,4.4,30.5,614.5,710.27,528.87
2016,10,18,11,30,368.0,331.0,4.3,31.0,605.0,677.27,501.77
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,794.97,589.38
2016,10,18,12,0,902.0,100.0,4.2,32.0,785.0,890.58,652.58
2016,10,18,12,15,742.0,180.5,4.1,32.0,744.0,836.63,615.18
2016,10,18,12,30,582.0,261.0,4.0,32.0,703.0,771.33,567.45
2016,10,18,12,45,592.0,253.5,3.95,32.0,699.0,759.51,559.83
2016,10,18,13,0,602.0,246.0,3.9,32.0,695.0,745.1,550.1
2016,10,18,13,15,638.0,224.0,3.8,32.0,690.5,735.3,544.01
2016,10,18,13,30,674.0,202.0,3.7,32.0,686.0,719.89,533.95
2016,10,18,13,45,525.0,245.5,3.6,32.0,614.5,631.21,468.98
2016,10,18,14,0,376.0,289.0,3.5,32.0,543.0,548.58,407.82
2016,10,18,14,15,220.0,281.5,3.4,32.0,428.5,421.16,314.3
2016,10,18,14,30,64.0,274.0,3.3,32.0,314.0,306.64,228.36
2016,10,18,14,45,63.5,256.0,3.25,32.0,294.0,284.69,212.7
2016,10,18,15,0,63.0,238.0,3.2,32.0,274.0,262.78,196.65
2016,10,18,15,15,179.0,216.5,3.0,31.5,304.5,292.29,219.58
2016,10,18,15,30,295.0,195.0,2.8,31.0,335.0,309.11,231.17
2016,10,18,15,45,285.0,174.5,2.65,31.0,298.0,268.37,198.91
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,228.43,166.9
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,187.28,134.18
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,147.52,102.35
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,108.61,72.16
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,73.12,46.28
2016,10,18,17,15,141.5,49.0,1.2,27.5,70.5,41.43,28.53
2016,10,18,17,30,91.0,29.0,1.2,27.0,36.0,24.11,11.47
2016,10,18,17,45,45.5,14.5,1.2,26.5,18.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.0,13.5,2.05,22.5,19.0,31.16,0.0
2016,10,19,7,0,150.0,27.0,2.2,23.0,38.0,86.54,43.49
2016,10,19,7,15,266.5,41.5,2.4,23.0,81.0,154.11,111.7
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,230.39,176.26
2016,10,19,7,45,469.5,63.5,2.85,23.5,175.5,298.98,234.3
2016,10,19,8,0,556.0,71.0,3.1,24.0,227.0,374.08,296.26
2016,10,19,8,15,371.5,113.0,3.3,24.5,226.5,343.82,273.08
2016,10,19,8,30,187.0,155.0,3.5,25.0,226.0,283.64,224.26
2016,10,19,8,45,256.5,169.5,3.7,25.5,281.0,357.64,282.52
2016,10,19,9,0,326.0,184.0,3.9,26.0,336.0,429.29,337.53
2016,10,19,9,15,324.5,205.5,3.95,26.5,369.5,462.78,361.21
2016,10,19,9,30,323.0,227.0,4.0,27.0,403.0,494.96,383.56
2016,10,19,9,45,259.5,256.0,4.05,27.5,404.0,486.47,374.04
2016,10,19,10,0,196.0,285.0,4.1,28.0,405.0,464.53,354.78
2016,10,19,10,15,138.0,296.0,4.1,28.0,382.5,431.7,328.36
2016,10,19,10,30,80.0,307.0,4.1,28.0,360.0,387.24,293.27
