Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,232.5,307.0,4.1,28.5,470.5,524.93,397.74
2016,10,19,11,0,385.0,307.0,4.1,29.0,581.0,665.52,499.75
2016,10,19,11,15,374.0,318.5,4.1,29.0,590.0,669.08,500.59
2016,10,19,11,30,363.0,330.0,4.1,29.0,599.0,670.87,500.97
2016,10,19,11,45,429.0,308.0,4.1,29.5,629.5,709.03,528.09
2016,10,19,12,0,495.0,286.0,4.1,30.0,660.0,738.42,548.77
2016,10,19,12,15,330.0,330.5,4.05,30.0,580.0,630.97,469.16
2016,10,19,12,30,165.0,375.0,4.0,30.0,500.0,526.13,390.43
2016,10,19,12,45,328.0,328.0,4.0,30.0,572.5,612.13,456.66
2016,10,19,13,0,491.0,281.0,4.0,30.0,645.0,690.26,515.06
2016,10,19,13,15,446.5,292.0,3.95,30.0,617.5,652.14,486.72
2016,10,19,13,30,402.0,303.0,3.9,30.0,590.0,610.58,456.49
2016,10,19,13,45,452.0,272.0,3.9,30.0,584.5,603.88,453.18
2016,10,19,14,0,502.0,241.0,3.9,30.0,579.0,588.6,443.4
2016,10,19,14,15,471.0,240.5,3.85,29.5,545.0,546.56,413.21
2016,10,19,14,30,440.0,240.0,3.8,29.0,511.0,505.52,383.38
2016,10,19,14,45,460.5,216.5,3.75,29.0,484.0,472.16,358.7
2016,10,19,15,0,481.0,193.0,3.7,29.0,457.0,435.96,331.13
2016,10,19,15,15,470.5,177.5,3.55,29.0,418.0,390.33,295.46
2016,10,19,15,30,460.0,162.0,3.4,29.0,379.0,344.89,259.19
2016,10,19,15,45,444.0,145.5,3.25,29.0,336.5,296.89,220.27
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,250.02,181.56
2016,10,19,16,15,400.0,113.0,2.8,28.5,249.0,202.0,142.21
2016,10,19,16,30,372.0,97.0,2.5,28.0,204.0,156.81,105.37
2016,10,19,16,45,326.0,80.5,2.2,27.5,160.0,111.94,70.79
2016,10,19,17,0,280.0,64.0,1.9,27.0,116.0,72.36,43.08
2016,10,19,17,15,198.5,46.5,1.8,26.5,77.0,37.14,25.04
2016,10,19,17,30,117.0,29.0,1.7,26.0,38.0,24.09,10.73
2016,10,19,17,45,58.5,14.5,1.6,25.5,19.0,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.0,13.5,3.8,21.0,15.5,20.15,0.0
2016,10,20,7,0,58.0,27.0,4.2,21.0,31.0,50.94,22.24
2016,10,20,7,15,150.5,48.0,4.5,21.0,71.5,116.83,84.98
2016,10,20,7,30,243.0,69.0,4.8,21.0,112.0,184.39,142.49
2016,10,20,7,45,269.5,83.5,5.1,21.5,146.0,223.22,176.94
2016,10,20,8,0,296.0,98.0,5.4,22.0,180.0,264.62,212.5
2016,10,20,8,15,291.5,121.0,5.7,22.0,215.5,301.36,243.42
2016,10,20,8,30,287.0,144.0,6.0,22.0,251.0,336.73,272.31
2016,10,20,8,45,225.0,172.5,6.3,22.5,264.0,340.82,274.09
2016,10,20,9,0,163.0,201.0,6.6,23.0,277.0,331.06,264.37
2016,10,20,9,15,163.0,225.0,6.7,23.0,307.5,362.22,288.29
2016,10,20,9,30,163.0,249.0,6.8,23.0,338.0,392.73,311.35
2016,10,20,9,45,83.0,213.0,6.9,23.5,258.5,284.96,224.35
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,177.44,136.47
2016,10,20,10,15,21.5,227.5,7.0,24.0,242.0,244.48,189.53
2016,10,20,10,30,40.0,278.0,7.0,24.0,305.0,321.85,249.63
2016,10,20,10,45,102.0,311.0,7.0,24.5,382.5,409.62,317.88
2016,10,20,11,0,164.0,344.0,7.0,25.0,460.0,506.99,391.78
2016,10,20,11,15,174.0,353.0,6.95,25.0,478.5,524.52,404.44
2016,10,20,11,30,184.0,362.0,6.9,25.0,497.0,541.37,416.77
2016,10,20,11,45,403.0,301.0,6.9,25.5,602.0,670.74,518.1
2016,10,20,12,0,622.0,240.0,6.9,26.0,707.0,799.61,615.7
2016,10,20,12,15,392.5,306.0,6.9,26.0,601.0,657.18,505.56
2016,10,20,12,30,163.0,372.0,6.9,26.0,495.0,520.95,398.29
2016,10,20,12,45,513.5,243.5,6.9,26.5,624.0,681.36,526.68
2016,10,20,13,0,864.0,115.0,6.9,27.0,753.0,811.8,624.62
2016,10,20,13,15,859.5,114.0,6.9,27.0,736.5,787.81,607.27
2016,10,20,13,30,855.0,113.0,6.9,27.0,720.0,757.82,586.16
2016,10,20,13,45,852.0,109.5,6.9,27.0,696.0,723.64,561.96
2016,10,20,14,0,849.0,106.0,6.9,27.0,672.0,686.86,535.16
2016,10,20,14,15,838.5,104.0,6.85,26.5,640.5,644.41,503.6
2016,10,20,14,30,828.0,102.0,6.8,26.0,609.0,600.29,470.06
2016,10,20,14,45,811.5,100.0,6.8,26.0,570.0,551.43,431.26
2016,10,20,15,0,795.0,98.0,6.8,26.0,531.0,501.94,391.08
2016,10,20,15,15,774.0,94.0,6.7,25.5,486.5,448.07,347.17
2016,10,20,15,30,753.0,90.0,6.6,25.0,442.0,394.63,302.39
2016,10,20,15,45,730.0,84.0,6.5,25.0,394.0,338.03,253.53
2016,10,20,16,0,707.0,78.0,6.4,25.0,346.0,283.71,205.66
2016,10,20,16,15,664.0,72.0,6.1,24.5,294.0,226.14,155.86
2016,10,20,16,30,621.0,66.0,5.8,24.0,242.0,172.67,110.29
2016,10,20,16,45,562.0,57.0,5.5,23.5,190.5,118.85,67.85
2016,10,20,17,0,503.0,48.0,5.2,23.0,139.0,71.67,36.15
2016,10,20,17,15,388.0,36.5,4.85,22.5,92.0,28.84,18.48
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,19.92,7.26
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,52.78,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,136.21,61.38
2016,10,21,7,15,483.5,30.5,2.8,12.5,94.5,212.96,158.95
2016,10,21,7,30,607.0,40.0,3.0,13.0,144.0,298.28,235.49
2016,10,21,7,45,675.0,45.5,3.2,14.0,200.0,366.19,296.21
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,439.33,358.89
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,501.03,410.62
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,564.43,461.67
2016,10,21,8,45,855.0,62.0,3.6,17.0,418.5,616.07,501.18
2016,10,21,9,0,884.0,65.0,3.7,18.0,471.0,671.24,541.23
2016,10,21,9,15,903.0,67.0,3.6,18.5,518.5,717.6,572.53
2016,10,21,9,30,922.0,69.0,3.5,19.0,566.0,762.3,601.93
2016,10,21,9,45,936.5,71.0,3.4,19.5,607.0,801.57,626.81
2016,10,21,10,0,951.0,73.0,3.3,20.0,648.0,838.3,649.46
2016,10,21,10,15,960.5,74.0,3.2,20.0,682.5,867.02,667.44
2016,10,21,10,30,970.0,75.0,3.1,20.0,717.0,892.52,683.1
2016,10,21,10,45,977.0,76.0,3.05,20.5,743.0,912.49,693.94
2016,10,21,11,0,984.0,77.0,3.0,21.0,769.0,928.84,702.33
2016,10,21,11,15,988.0,77.5,2.9,21.0,787.0,938.28,707.1
2016,10,21,11,30,992.0,78.0,2.8,21.0,805.0,943.86,709.4
2016,10,21,11,45,993.0,79.0,2.75,21.5,814.0,943.46,706.9
2016,10,21,12,0,994.0,80.0,2.7,22.0,823.0,939.13,701.97
2016,10,21,12,15,993.5,80.0,2.65,22.0,823.0,928.5,694.38
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,914.03,684.39
2016,10,21,12,45,990.5,80.0,2.6,22.5,814.0,894.14,670.03
2016,10,21,13,0,988.0,80.0,2.6,23.0,805.0,870.63,653.37
2016,10,21,13,15,983.5,79.0,2.55,23.0,787.0,841.02,633.53
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,808.15,611.5
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,770.43,584.91
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,729.97,556.41
2016,10,21,14,15,955.0,75.0,2.35,23.5,682.0,685.07,525.36
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,638.1,491.14
2016,10,21,14,45,931.5,72.0,2.25,23.0,607.0,586.38,451.53
2016,10,21,15,0,918.0,70.0,2.2,23.0,566.0,533.43,409.88
2016,10,21,15,15,899.0,67.5,2.1,23.0,519.0,476.53,363.88
2016,10,21,15,30,880.0,65.0,2.0,23.0,472.0,419.51,316.43
2016,10,21,15,45,852.5,62.0,1.95,23.0,420.5,359.24,265.36
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,299.07,213.23
2016,10,21,16,15,785.0,55.0,1.65,22.0,314.0,237.91,160.67
2016,10,21,16,30,745.0,51.0,1.4,21.0,259.0,180.34,111.63
2016,10,21,16,45,680.0,45.5,1.15,20.5,204.0,122.26,66.11
2016,10,21,17,0,615.0,40.0,0.9,20.0,149.0,71.44,33.1
2016,10,21,17,15,496.0,31.0,0.95,19.0,98.5,24.92,15.44
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,18.76,5.72
2016,10,21,17,45,188.5,11.0,1.05,17.0,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,51.46,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,132.34,52.41
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.0,208.95,155.09
2016,10,22,7,30,601.0,39.0,1.4,12.0,141.0,293.63,230.7
2016,10,22,7,45,667.5,45.5,1.65,13.0,196.5,361.46,290.95
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,434.44,353.12
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,495.85,403.6
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,559.02,453.34
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,613.79,494.77
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,664.1,531.24
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,710.87,562.98
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,756.04,592.98
2016,10,22,9,45,925.0,74.5,2.65,20.0,600.0,794.33,616.43
2016,10,22,10,0,938.0,77.0,2.7,21.0,641.0,830.03,637.72
2016,10,22,10,15,948.0,78.5,2.65,21.5,675.5,859.33,654.83
2016,10,22,10,30,958.0,80.0,2.6,22.0,710.0,885.47,669.66
2016,10,22,10,45,964.0,81.5,2.6,22.5,736.0,904.89,680.27
2016,10,22,11,0,970.0,83.0,2.6,23.0,762.0,920.7,688.54
2016,10,22,11,15,974.0,83.5,2.6,23.0,779.5,929.96,693.88
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,935.41,696.88
2016,10,22,11,45,979.0,85.0,2.6,23.5,806.0,934.96,694.78
2016,10,22,12,0,980.0,86.0,2.6,24.0,815.0,930.63,690.31
2016,10,22,12,15,979.5,86.0,2.6,24.0,815.0,920.08,683.23
2016,10,22,12,30,979.0,86.0,2.6,24.0,815.0,905.73,673.81
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.5,885.77,659.47
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,862.27,642.91
2016,10,22,13,15,967.5,86.5,2.6,25.0,778.5,833.54,624.14
2016,10,22,13,30,963.0,86.0,2.6,25.0,761.0,801.62,603.18
2016,10,22,13,45,954.5,85.0,2.65,25.5,734.5,763.33,576.9
2016,10,22,14,0,946.0,84.0,2.7,26.0,708.0,722.46,548.71
2016,10,22,14,15,935.5,82.5,2.7,25.5,674.0,677.45,517.34
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,630.48,483.36
2016,10,22,14,45,909.0,79.5,2.75,25.0,598.5,578.8,444.13
2016,10,22,15,0,893.0,78.0,2.8,25.0,557.0,526.15,402.99
2016,10,22,15,15,872.5,75.5,2.8,24.5,510.0,469.83,358.38
2016,10,22,15,30,852.0,73.0,2.8,24.0,463.0,412.78,311.68
2016,10,22,15,45,822.0,69.5,2.8,24.0,411.5,352.47,260.56
2016,10,22,16,0,792.0,66.0,2.8,24.0,360.0,293.97,209.8
2016,10,22,16,15,749.0,61.0,2.45,23.0,305.5,233.12,157.7
2016,10,22,16,30,706.0,56.0,2.1,22.0,251.0,176.28,109.61
2016,10,22,16,45,636.5,49.5,1.8,21.5,196.0,119.24,65.4
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,68.03,32.19
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,24.41,14.85
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,17.38,3.62
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,40.0,2.35,14.5,40.0,38.63,27.24
2016,10,23,8,0,0.0,52.0,2.5,15.0,52.0,50.24,37.18
2016,10,23,8,15,0.0,63.5,2.55,15.5,63.5,61.38,46.54
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.78,55.94
2016,10,23,8,45,179.0,123.5,2.65,16.5,204.5,253.8,208.3
2016,10,23,9,0,358.0,172.0,2.7,17.0,334.0,434.09,352.72
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.5,570.7,460.26
2016,10,23,9,30,802.0,97.0,3.1,18.0,523.0,706.39,562.65
2016,10,23,9,45,818.0,99.5,3.35,19.0,562.0,743.77,586.58
2016,10,23,10,0,834.0,102.0,3.6,20.0,601.0,779.03,609.34
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,661.46,518.25
2016,10,23,10,30,220.0,308.0,3.8,21.0,452.0,512.42,398.81
2016,10,23,10,45,255.0,315.0,3.95,21.5,488.0,559.42,434.05
2016,10,23,11,0,290.0,322.0,4.1,22.0,524.0,597.39,461.53
2016,10,23,11,15,430.0,283.0,4.1,22.0,591.0,682.3,526.69
2016,10,23,11,30,570.0,244.0,4.1,22.0,658.0,759.94,585.28
2016,10,23,11,45,554.5,253.5,4.15,22.5,659.5,753.99,578.74
2016,10,23,12,0,539.0,263.0,4.2,23.0,661.0,745.74,571.15
2016,10,23,12,15,574.5,251.0,4.15,23.0,675.5,755.68,578.81
2016,10,23,12,30,610.0,239.0,4.1,23.0,690.0,762.57,584.19
2016,10,23,12,45,394.5,297.0,4.1,23.5,588.0,629.82,482.72
2016,10,23,13,0,179.0,355.0,4.1,24.0,486.0,504.43,385.07
2016,10,23,13,15,322.0,312.0,4.05,24.0,539.5,567.79,435.94
2016,10,23,13,30,465.0,269.0,4.0,24.0,593.0,621.9,478.23
2016,10,23,13,45,284.5,288.0,3.95,24.0,484.0,493.31,380.05
2016,10,23,14,0,104.0,307.0,3.9,24.0,375.0,373.11,286.83
2016,10,23,14,15,392.5,227.5,3.8,24.0,465.5,478.8,372.19
2016,10,23,14,30,681.0,148.0,3.7,24.0,556.0,552.56,429.55
2016,10,23,14,45,548.5,174.5,3.6,24.0,489.5,473.39,367.31
2016,10,23,15,0,416.0,201.0,3.5,24.0,423.0,405.78,314.12
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.5,403.84,311.38
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,383.43,291.5
2016,10,23,15,45,720.0,82.0,2.5,23.0,379.0,326.34,242.61
2016,10,23,16,0,691.0,77.0,2.2,23.0,330.0,272.14,195.41
2016,10,23,16,15,643.5,71.0,2.05,22.0,278.5,214.92,147.01
2016,10,23,16,30,596.0,65.0,1.9,21.0,227.0,162.35,103.11
2016,10,23,16,45,526.5,56.5,1.75,20.5,176.0,109.87,62.72
2016,10,23,17,0,457.0,48.0,1.6,20.0,125.0,65.31,33.93
2016,10,23,17,15,331.0,35.5,1.6,19.5,80.5,27.48,17.36
2016,10,23,17,30,205.0,23.0,1.6,19.0,36.0,18.6,2.6
2016,10,23,17,45,102.5,11.5,1.6,19.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,64.0,11.5,0.85,16.5,15.0,26.1,0.0
2016,10,24,7,0,128.0,23.0,0.9,17.0,30.0,71.87,15.26
2016,10,24,7,15,254.0,37.5,1.1,17.5,72.0,143.46,103.51
2016,10,24,7,30,380.0,52.0,1.3,18.0,114.0,222.0,170.88
2016,10,24,7,45,458.0,61.5,1.5,18.5,164.0,286.88,226.79
2016,10,24,8,0,536.0,71.0,1.7,19.0,214.0,358.35,286.67
2016,10,24,8,15,587.5,78.0,1.95,20.0,265.0,418.88,335.87
2016,10,24,8,30,639.0,85.0,2.2,21.0,316.0,482.44,385.72
2016,10,24,8,45,341.5,133.0,2.5,22.0,258.5,374.31,298.94
2016,10,24,9,0,44.0,181.0,2.8,23.0,201.0,220.76,172.85
2016,10,24,9,15,409.5,138.5,2.75,23.5,353.0,451.3,358.8
2016,10,24,9,30,775.0,96.0,2.7,24.0,505.0,683.47,532.57
2016,10,24,9,45,797.0,96.5,2.65,24.5,544.5,722.27,555.96
2016,10,24,10,0,819.0,97.0,2.6,25.0,584.0,759.34,579.1
2016,10,24,10,15,519.5,201.0,2.5,25.5,516.5,649.59,495.43
2016,10,24,10,30,220.0,305.0,2.4,26.0,449.0,508.63,385.25
2016,10,24,10,45,143.5,309.5,2.35,26.5,404.5,450.94,340.8
2016,10,24,11,0,67.0,314.0,2.3,27.0,360.0,382.34,287.55
2016,10,24,11,15,120.5,333.5,2.3,27.0,419.0,456.39,342.9
2016,10,24,11,30,174.0,353.0,2.3,27.0,478.0,521.6,390.3
2016,10,24,11,45,282.0,336.0,2.3,27.5,542.5,600.82,447.78
2016,10,24,12,0,390.0,319.0,2.3,28.0,607.0,670.19,497.02
2016,10,24,12,15,286.0,340.5,2.3,28.0,551.5,600.25,445.17
2016,10,24,12,30,182.0,362.0,2.3,28.0,496.0,524.65,389.6
2016,10,24,12,45,504.0,244.0,2.3,28.5,608.5,667.97,498.45
2016,10,24,13,0,826.0,126.0,2.3,29.0,721.0,785.86,581.7
2016,10,24,13,15,820.0,124.5,2.3,29.0,704.0,757.97,562.29
2016,10,24,13,30,814.0,123.0,2.3,29.0,687.0,727.49,542.28
2016,10,24,13,45,804.5,121.5,2.35,29.0,662.0,692.14,518.69
2016,10,24,14,0,795.0,120.0,2.4,29.0,637.0,654.78,492.44
2016,10,24,14,15,782.0,117.5,2.4,29.0,605.0,612.43,461.87
2016,10,24,14,30,769.0,115.0,2.4,29.0,573.0,568.79,429.71
2016,10,24,14,45,749.5,112.0,2.45,29.0,534.0,519.79,393.02
2016,10,24,15,0,730.0,109.0,2.5,29.0,495.0,470.72,355.28
2016,10,24,15,15,365.0,113.0,2.5,28.5,306.0,274.18,207.79
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,112.84,84.42
2016,10,24,15,45,0.0,103.0,2.55,28.0,103.0,99.25,74.12
2016,10,24,16,0,0.0,89.0,2.6,28.0,89.0,85.71,63.53
2016,10,24,16,15,254.0,82.0,2.3,27.0,150.0,134.42,94.18
2016,10,24,16,30,508.0,75.0,2.0,26.0,211.0,155.38,99.11
2016,10,24,16,45,432.5,64.5,1.75,25.5,162.0,105.73,62.04
2016,10,24,17,0,357.0,54.0,1.5,25.0,113.0,63.8,35.24
2016,10,24,17,15,238.0,38.5,1.45,24.0,71.5,29.68,18.65
2016,10,24,17,30,119.0,23.0,1.4,23.0,30.0,18.13,0.19
2016,10,24,17,45,59.5,11.5,1.35,22.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,16.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,16.5,35.0,36.43,23.45
2016,10,25,7,30,6.0,55.0,1.5,17.0,56.0,59.23,43.43
2016,10,25,7,45,18.5,77.0,1.65,18.0,81.5,91.89,70.99
2016,10,25,8,0,31.0,99.0,1.8,19.0,107.0,122.17,96.2
2016,10,25,8,15,39.5,120.0,1.95,19.5,133.0,150.03,119.1
2016,10,25,8,30,48.0,141.0,2.1,20.0,159.0,178.5,142.03
2016,10,25,8,45,204.0,154.5,2.25,20.5,244.0,304.95,245.04
2016,10,25,9,0,360.0,168.0,2.4,21.0,329.0,429.25,343.01
2016,10,25,9,15,356.0,189.5,2.45,21.5,362.0,462.24,366.26
2016,10,25,9,30,352.0,211.0,2.5,22.0,395.0,493.64,388.23
2016,10,25,9,45,269.0,242.0,2.55,22.5,389.5,474.65,370.5
2016,10,25,10,0,186.0,273.0,2.6,23.0,384.0,441.24,342.2
2016,10,25,10,15,178.0,290.0,2.65,23.0,400.5,455.93,352.42
2016,10,25,10,30,170.0,307.0,2.7,23.0,417.0,469.57,361.59
2016,10,25,10,45,291.5,297.5,2.75,23.5,495.0,569.29,436.61
2016,10,25,11,0,413.0,288.0,2.8,24.0,573.0,662.2,504.35
2016,10,25,11,15,438.0,284.0,2.85,24.0,592.5,687.62,521.92
2016,10,25,11,30,463.0,280.0,2.9,24.0,612.0,703.78,533.58
2016,10,25,11,45,511.0,266.0,2.95,24.5,636.5,726.99,549.86
2016,10,25,12,0,559.0,252.0,3.0,25.0,661.0,747.76,564.28
2016,10,25,12,15,477.5,285.5,3.0,25.0,635.0,707.41,533.44
2016,10,25,12,30,396.0,319.0,3.0,25.0,609.0,660.76,498.53
2016,10,25,12,45,412.5,307.5,3.05,25.5,606.0,652.93,493.0
2016,10,25,13,0,429.0,296.0,3.1,26.0,603.0,648.14,489.24
2016,10,25,13,15,326.0,312.5,3.05,26.0,543.0,569.55,430.89
2016,10,25,13,30,223.0,329.0,3.0,26.0,483.0,495.46,375.38
2016,10,25,13,45,359.0,281.0,2.95,26.0,518.0,536.44,408.6
2016,10,25,14,0,495.0,233.0,2.9,26.0,553.0,566.96,432.79
2016,10,25,14,15,442.0,236.0,2.85,26.0,511.0,515.69,394.07
2016,10,25,14,30,389.0,239.0,2.8,26.0,469.0,464.75,355.68
2016,10,25,14,45,541.0,178.0,2.75,26.0,474.5,469.64,360.25
2016,10,25,15,0,693.0,117.0,2.7,26.0,480.0,458.46,350.92
2016,10,25,15,15,469.0,152.0,2.45,25.5,388.0,356.97,272.53
2016,10,25,15,30,245.0,187.0,2.2,25.0,296.0,276.24,210.83
2016,10,25,15,45,232.5,167.5,1.95,25.0,261.5,238.55,180.56
2016,10,25,16,0,220.0,148.0,1.7,25.0,227.0,201.97,150.68
2016,10,25,16,15,205.5,126.0,1.5,24.0,190.5,163.89,120.01
2016,10,25,16,30,191.0,104.0,1.3,23.0,154.0,127.43,90.54
2016,10,25,16,45,166.5,82.0,1.15,22.5,118.5,91.62,62.41
2016,10,25,17,0,142.0,60.0,1.0,22.0,83.0,58.87,38.14
2016,10,25,17,15,87.0,40.0,1.0,21.5,52.5,32.78,21.29
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,17.8,0.0
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,9.83,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,15.5,14.0,25.91,0.0
2016,10,26,7,0,141.0,20.0,1.3,16.0,28.0,70.41,0.0
2016,10,26,7,15,268.5,34.0,1.5,16.5,69.0,143.8,102.76
2016,10,26,7,30,396.0,48.0,1.7,17.0,110.0,222.46,171.39
2016,10,26,7,45,477.0,56.5,1.95,18.0,160.0,287.75,227.9
2016,10,26,8,0,558.0,65.0,2.2,19.0,210.0,359.93,288.46
2016,10,26,8,15,608.0,71.0,2.5,20.0,260.5,419.08,337.12
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,481.1,386.35
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.5,534.18,427.13
2016,10,26,9,0,727.0,86.0,3.4,23.0,408.0,587.91,467.18
2016,10,26,9,15,750.5,89.5,3.3,23.5,452.0,630.81,497.87
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,675.17,527.61
2016,10,26,9,45,790.0,96.0,3.15,24.5,534.5,712.03,551.35
2016,10,26,10,0,806.0,99.0,3.1,25.0,573.0,746.88,573.33
2016,10,26,10,15,818.5,101.5,3.0,25.5,605.0,776.11,590.8
2016,10,26,10,30,831.0,104.0,2.9,26.0,637.0,802.71,606.26
2016,10,26,10,45,837.5,106.0,2.8,26.5,661.5,820.94,615.83
2016,10,26,11,0,844.0,108.0,2.7,27.0,686.0,836.02,623.27
2016,10,26,11,15,849.5,109.0,2.65,27.0,703.0,845.89,628.83
2016,10,26,11,30,855.0,110.0,2.6,27.0,720.0,852.42,632.27
2016,10,26,11,45,866.5,106.0,2.55,27.5,730.5,850.68,629.07
2016,10,26,12,0,878.0,102.0,2.5,28.0,741.0,850.19,626.93
2016,10,26,12,15,878.0,102.0,2.45,28.0,741.0,840.88,620.28
2016,10,26,12,30,878.0,102.0,2.4,28.0,741.0,828.19,611.56
2016,10,26,12,45,875.5,101.5,2.4,28.5,732.5,809.64,598.21
2016,10,26,13,0,873.0,101.0,2.4,29.0,724.0,787.92,582.89
2016,10,26,13,15,868.0,100.0,2.4,29.0,707.0,760.75,565.1
2016,10,26,13,30,863.0,99.0,2.4,29.0,690.0,730.78,545.41
2016,10,26,13,45,855.0,97.5,2.4,29.0,665.0,695.57,522.02
2016,10,26,14,0,847.0,96.0,2.4,29.0,640.0,659.46,496.7
2016,10,26,14,15,835.5,94.0,2.35,29.0,608.0,616.87,465.6
2016,10,26,14,30,824.0,92.0,2.3,29.0,576.0,572.72,432.74
2016,10,26,14,45,797.5,93.5,2.3,29.0,536.0,522.8,394.96
2016,10,26,15,0,771.0,95.0,2.3,29.0,496.0,473.13,356.42
2016,10,26,15,15,747.5,91.0,2.25,28.5,452.0,419.94,314.84
2016,10,26,15,30,724.0,87.0,2.2,28.0,408.0,366.52,271.81
2016,10,26,15,45,692.0,82.0,2.2,28.0,360.0,311.11,225.8
2016,10,26,16,0,660.0,77.0,2.2,28.0,312.0,257.97,180.78
2016,10,26,16,15,610.5,71.0,1.9,27.0,261.5,202.56,134.89
2016,10,26,16,30,561.0,65.0,1.6,26.0,211.0,152.06,93.88
2016,10,26,16,45,488.0,55.5,1.35,25.5,161.5,100.97,56.03
2016,10,26,17,0,415.0,46.0,1.1,25.0,112.0,58.21,29.72
2016,10,26,17,15,287.5,33.0,1.1,24.0,70.0,25.75,15.18
2016,10,26,17,30,160.0,20.0,1.1,23.0,28.0,15.75,0.0
2016,10,26,17,45,80.0,10.0,1.1,22.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,16.5,12.0,20.7,0.0
2016,10,27,7,0,96.0,20.0,1.6,17.0,24.0,57.33,0.0
2016,10,27,7,15,215.0,36.0,1.75,17.5,64.0,127.92,90.38
2016,10,27,7,30,334.0,52.0,1.9,18.0,104.0,201.85,154.84
2016,10,27,7,45,420.0,62.0,2.05,19.0,153.0,267.77,211.3
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,341.23,272.47
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,401.05,320.59
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,464.0,369.0
2016,10,27,8,45,651.5,91.5,1.8,23.0,351.0,518.83,409.38
2016,10,27,9,0,692.0,96.0,1.7,24.0,400.0,574.83,448.93
2016,10,27,9,15,718.0,100.0,1.5,24.5,444.0,621.0,479.99
2016,10,27,9,30,744.0,104.0,1.3,25.0,488.0,666.49,508.97
2016,10,27,9,45,764.0,106.5,1.15,25.5,527.5,702.06,529.49
2016,10,27,10,0,784.0,109.0,1.0,26.0,567.0,738.73,550.12
2016,10,27,10,15,797.5,111.5,1.05,26.5,599.5,768.21,567.8
2016,10,27,10,30,811.0,114.0,1.1,27.0,632.0,795.15,583.77
2016,10,27,10,45,820.5,116.0,1.2,27.5,657.0,815.5,596.01
2016,10,27,11,0,830.0,118.0,1.3,28.0,682.0,832.83,606.37
2016,10,27,11,15,836.0,119.0,1.4,28.0,699.0,842.96,613.34
2016,10,27,11,30,842.0,120.0,1.5,28.0,716.0,849.8,618.34
2016,10,27,11,45,863.5,111.0,1.65,28.5,729.0,850.88,619.03
2016,10,27,12,0,885.0,102.0,1.8,29.0,742.0,853.33,620.71
2016,10,27,12,15,505.0,227.0,1.85,29.0,592.5,666.1,492.13
2016,10,27,12,30,125.0,352.0,1.9,29.0,443.0,466.63,344.2
2016,10,27,12,45,128.5,345.5,1.95,29.0,438.0,458.51,339.93
2016,10,27,13,0,132.0,339.0,2.0,29.0,433.0,449.86,334.17
2016,10,27,13,15,131.5,331.0,2.0,29.0,423.0,436.09,324.54
2016,10,27,13,30,131.0,323.0,2.0,29.0,413.0,421.98,314.65
2016,10,27,13,45,495.0,209.0,2.05,29.0,528.0,559.54,421.34
2016,10,27,14,0,859.0,95.0,2.1,29.0,643.0,662.4,498.35
2016,10,27,14,15,847.5,93.0,2.1,29.0,611.0,620.77,467.2
2016,10,27,14,30,836.0,91.0,2.1,29.0,579.0,576.21,434.36
2016,10,27,14,45,814.5,90.0,2.15,29.0,539.0,526.0,396.72
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,475.62,357.85
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,422.21,316.14
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,369.44,273.54
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,312.21,226.06
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,258.24,180.27
2016,10,27,16,15,632.5,67.5,2.05,27.0,262.0,202.55,133.99
2016,10,27,16,30,584.0,62.0,1.8,26.0,211.0,151.61,92.54
2016,10,27,16,45,510.0,53.0,1.55,25.5,161.5,99.77,54.27
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,56.33,28.0
2016,10,27,17,15,305.5,31.5,1.25,24.0,69.5,24.51,14.02
2016,10,27,17,30,175.0,19.0,1.2,23.0,27.0,15.37,0.0
2016,10,27,17,45,87.5,9.5,1.2,22.5,13.5,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,81.69,0.0
2016,10,28,7,15,330.0,30.0,1.0,16.5,70.0,158.89,111.31
2016,10,28,7,30,466.0,42.0,1.1,17.0,113.0,241.07,184.0
2016,10,28,7,45,548.0,49.5,1.25,18.0,165.0,308.4,242.19
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,382.73,304.09
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,443.09,352.94
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,503.78,400.11
2016,10,28,8,45,760.5,71.5,1.75,22.0,371.0,558.38,441.12
2016,10,28,9,0,795.0,75.0,1.9,23.0,421.0,613.38,481.01
2016,10,28,9,15,817.0,78.0,2.0,23.5,466.5,659.22,513.3
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,703.81,542.97
2016,10,28,9,45,856.0,83.0,2.25,24.5,551.5,741.93,567.98
2016,10,28,10,0,873.0,85.0,2.4,25.0,591.0,773.23,588.03
2016,10,28,10,15,884.0,87.0,2.45,25.5,624.0,801.98,605.58
2016,10,28,10,30,895.0,89.0,2.5,26.0,657.0,827.85,621.08
2016,10,28,10,45,624.0,192.5,2.55,26.5,596.5,737.61,555.72
2016,10,28,11,0,353.0,296.0,2.6,27.0,536.0,617.7,464.06
2016,10,28,11,15,221.0,314.0,2.6,27.0,466.0,518.56,390.62
2016,10,28,11,30,89.0,332.0,2.6,27.0,396.0,417.88,314.04
2016,10,28,11,45,509.5,211.0,2.6,27.5,577.5,662.66,500.92
2016,10,28,12,0,930.0,90.0,2.6,28.0,759.0,875.07,646.24
2016,10,28,12,15,674.5,196.0,2.6,28.0,681.5,774.36,575.85
2016,10,28,12,30,419.0,302.0,2.6,28.0,604.0,658.13,489.82
2016,10,28,12,45,671.0,195.5,2.6,28.0,672.0,746.37,557.96
2016,10,28,13,0,923.0,89.0,2.6,28.0,740.0,808.43,601.28
2016,10,28,13,15,917.5,88.5,2.6,28.0,722.5,780.31,582.12
2016,10,28,13,30,912.0,88.0,2.6,28.0,705.0,749.25,561.63
2016,10,28,13,45,662.5,172.5,2.6,28.5,612.0,638.09,480.38
2016,10,28,14,0,413.0,257.0,2.6,29.0,519.0,529.82,398.35
2016,10,28,14,15,642.0,169.5,2.55,28.5,553.0,570.12,431.73
2016,10,28,14,30,871.0,82.0,2.5,28.0,587.0,584.1,443.88
2016,10,28,14,45,853.5,80.5,2.5,28.0,547.0,534.48,405.65
2016,10,28,15,0,836.0,79.0,2.5,28.0,507.0,484.06,366.12
2016,10,28,15,15,813.5,76.0,2.45,27.5,462.0,429.46,322.91
2016,10,28,15,30,791.0,73.0,2.4,27.0,417.0,375.33,278.67
2016,10,28,15,45,758.0,69.5,2.4,27.0,367.5,318.06,230.51
2016,10,28,16,0,725.0,66.0,2.4,27.0,318.0,263.03,183.32
2016,10,28,16,15,677.0,60.5,2.1,26.5,266.0,205.37,134.72
2016,10,28,16,30,629.0,55.0,1.8,26.0,214.0,150.83,89.97
2016,10,28,16,45,551.0,48.0,1.5,25.5,163.0,98.09,51.36
2016,10,28,17,0,473.0,41.0,1.2,25.0,112.0,54.13,25.65
2016,10,28,17,15,335.0,29.5,1.15,24.0,69.0,22.78,12.47
2016,10,28,17,30,197.0,18.0,1.1,23.0,26.0,14.54,0.0
2016,10,28,17,45,98.5,9.0,1.1,22.5,13.0,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,152.0,18.0,1.6,16.0,25.0,69.07,0.0
2016,10,29,7,15,292.5,31.0,1.85,17.0,67.0,146.97,101.9
2016,10,29,7,30,433.0,44.0,2.1,18.0,109.0,229.67,175.12
2016,10,29,7,45,520.0,51.5,2.4,19.0,160.0,297.44,234.01
2016,10,29,8,0,607.0,59.0,2.7,20.0,211.0,372.61,297.3
2016,10,29,8,15,656.5,64.5,2.75,20.5,262.0,432.57,347.1
2016,10,29,8,30,706.0,70.0,2.8,21.0,313.0,495.27,397.21
