Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,30,40.0,266.0,4.5,19.0,292.0,293.65,231.1
2016,11,8,13,45,37.0,253.5,4.5,19.0,276.5,276.81,218.0
2016,11,8,14,0,34.0,241.0,4.5,19.0,261.0,260.19,205.15
2016,11,8,14,15,18.0,204.0,4.45,19.0,214.5,209.27,164.78
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,163.26,128.02
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,108.93,84.27
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,55.09,40.2
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,44.44,31.49
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,33.79,22.7
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,28.96,18.71
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,24.12,14.68
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,19.77,11.03
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,15.43,7.33
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,11.08,3.57
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,6.74,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,3.37,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,10.61,3.42
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.54,5.05
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,28.48,18.56
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,44.44,31.97
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,61.39,45.99
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,78.35,59.86
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,86.6,66.53
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,95.0,73.32
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,67.23,50.19
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,39.64,27.27
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,67.72,50.39
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,95.92,73.41
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,88.57,67.21
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,81.3,61.14
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,87.61,66.26
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,93.94,71.42
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,104.24,79.64
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,114.54,87.84
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,104.21,79.56
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,93.92,71.32
2016,11,9,13,45,0.0,78.0,4.0,19.0,78.0,75.46,56.4
2016,11,9,14,0,0.0,59.0,4.0,19.0,59.0,57.05,41.43
2016,11,9,14,15,0.0,54.0,4.0,19.0,54.0,52.2,37.54
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,47.36,33.64
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,49.77,35.73
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,52.18,37.83
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,46.85,33.59
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,41.53,29.3
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,35.72,24.5
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,29.92,19.64
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,24.12,14.77
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,18.32,9.82
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,13.01,5.21
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.57
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,6.0,19.0,2.3,13.0,19.5,21.68,3.29
2016,11,10,7,30,12.0,38.0,2.3,13.0,39.0,46.72,32.2
2016,11,10,7,45,29.5,59.0,2.35,13.5,64.5,77.46,59.14
2016,11,10,8,0,47.0,80.0,2.4,14.0,90.0,109.15,86.61
2016,11,10,8,15,59.0,101.0,2.35,14.0,116.5,139.37,112.7
2016,11,10,8,30,71.0,122.0,2.3,14.0,143.0,170.36,139.0
2016,11,10,8,45,107.0,144.0,2.25,14.5,182.5,223.99,183.42
2016,11,10,9,0,143.0,166.0,2.2,15.0,222.0,273.53,223.59
2016,11,10,9,15,165.5,185.0,2.2,15.5,257.0,312.82,254.58
2016,11,10,9,30,188.0,204.0,2.2,16.0,292.0,353.03,285.73
2016,11,10,9,45,140.0,220.5,2.25,16.5,289.0,341.19,274.12
2016,11,10,10,0,92.0,237.0,2.3,17.0,286.0,318.11,253.86
2016,11,10,10,15,50.5,217.0,2.25,17.0,244.0,264.23,210.07
2016,11,10,10,30,9.0,197.0,2.2,17.0,202.0,203.16,160.14
2016,11,10,10,45,179.5,234.0,2.2,17.5,346.0,391.08,311.82
2016,11,10,11,0,350.0,271.0,2.2,18.0,490.0,575.97,452.06
2016,11,10,11,15,408.5,261.5,2.2,18.0,524.0,612.59,478.63
2016,11,10,11,30,467.0,252.0,2.2,18.0,558.0,656.15,510.78
2016,11,10,11,45,663.5,178.0,2.2,18.5,619.0,734.89,570.69
2016,11,10,12,0,860.0,104.0,2.2,19.0,680.0,803.49,617.88
2016,11,10,12,15,498.5,213.5,2.3,19.0,547.5,626.9,487.59
2016,11,10,12,30,137.0,323.0,2.4,19.0,415.0,442.46,343.2
2016,11,10,12,45,255.5,302.0,2.5,19.5,471.0,511.69,398.46
2016,11,10,13,0,374.0,281.0,2.6,20.0,527.0,569.24,442.69
2016,11,10,13,15,367.5,275.0,2.7,20.0,511.0,547.43,426.45
2016,11,10,13,30,361.0,269.0,2.8,20.0,495.0,524.73,409.86
2016,11,10,13,45,393.0,249.5,2.9,20.0,487.0,512.47,401.67
2016,11,10,14,0,425.0,230.0,3.0,20.0,479.0,500.81,393.46
2016,11,10,14,15,427.5,215.0,2.95,20.0,454.5,469.2,369.18
2016,11,10,14,30,430.0,200.0,2.9,20.0,430.0,436.3,343.54
2016,11,10,14,45,449.5,179.5,2.9,20.0,404.5,405.19,318.89
2016,11,10,15,0,469.0,159.0,2.9,20.0,379.0,371.41,291.31
2016,11,10,15,15,453.0,146.5,2.75,19.5,342.0,328.46,256.12
2016,11,10,15,30,437.0,134.0,2.6,19.0,305.0,286.21,220.73
2016,11,10,15,45,419.5,118.0,2.5,19.0,265.0,241.06,182.04
2016,11,10,16,0,402.0,102.0,2.4,19.0,225.0,197.21,144.0
2016,11,10,16,15,368.0,87.0,2.05,18.0,184.0,152.59,106.48
2016,11,10,16,30,334.0,72.0,1.7,17.0,143.0,111.42,72.79
2016,11,10,16,45,278.5,55.5,1.4,16.5,103.5,70.82,42.6
2016,11,10,17,0,223.0,39.0,1.1,16.0,64.0,36.49,20.52
2016,11,10,17,15,111.5,19.5,1.05,15.5,32.0,15.11,1.42
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,10.5,18.5,1.75,11.5,19.5,22.49,1.47
2016,11,11,7,30,21.0,37.0,2.0,12.0,39.0,48.78,33.69
2016,11,11,7,45,36.5,57.5,2.25,13.0,64.0,78.5,59.98
2016,11,11,8,0,52.0,78.0,2.5,14.0,89.0,108.98,86.41
2016,11,11,8,15,62.0,99.0,2.35,14.0,115.5,138.47,111.94
2016,11,11,8,30,72.0,120.0,2.2,14.0,142.0,168.53,137.45
2016,11,11,8,45,52.5,135.5,2.05,14.5,153.0,175.55,142.71
2016,11,11,9,0,33.0,151.0,1.9,15.0,164.0,181.08,146.35
2016,11,11,9,15,16.5,105.5,1.95,15.5,112.0,114.32,90.67
2016,11,11,9,30,0.0,60.0,2.0,16.0,60.0,57.99,43.16
2016,11,11,9,45,0.0,90.0,2.05,17.0,90.0,87.24,67.14
2016,11,11,10,0,0.0,120.0,2.1,18.0,120.0,117.46,91.35
2016,11,11,10,15,0.0,72.0,2.1,18.0,72.0,69.63,52.04
2016,11,11,10,30,0.0,24.0,2.1,18.0,24.0,23.19,13.64
2016,11,11,10,45,21.5,143.5,2.15,18.5,157.0,161.88,127.33
2016,11,11,11,0,43.0,263.0,2.2,19.0,290.0,307.13,240.91
2016,11,11,11,15,32.0,254.0,2.2,19.0,274.5,287.49,224.59
2016,11,11,11,30,21.0,245.0,2.2,19.0,259.0,260.68,203.37
2016,11,11,11,45,99.0,283.5,2.2,19.5,349.5,370.53,289.61
2016,11,11,12,0,177.0,322.0,2.2,20.0,440.0,479.4,371.6
2016,11,11,12,15,120.5,311.0,2.2,20.0,391.5,420.03,325.26
2016,11,11,12,30,64.0,300.0,2.2,20.0,343.0,355.15,275.16
2016,11,11,12,45,249.0,282.5,2.25,20.5,445.5,485.74,377.84
2016,11,11,13,0,434.0,265.0,2.3,21.0,548.0,600.8,464.37
2016,11,11,13,15,348.5,276.0,2.3,21.0,500.0,534.28,413.37
2016,11,11,13,30,263.0,287.0,2.3,21.0,452.0,476.05,368.98
2016,11,11,13,45,168.0,273.5,2.3,21.5,377.5,386.28,299.94
2016,11,11,14,0,73.0,260.0,2.3,22.0,303.0,303.44,235.27
2016,11,11,14,15,190.0,242.5,2.25,22.0,345.5,352.68,275.13
2016,11,11,14,30,307.0,225.0,2.2,22.0,388.0,391.66,305.3
2016,11,11,14,45,537.5,154.5,2.2,22.0,414.0,423.08,329.38
2016,11,11,15,0,768.0,84.0,2.2,22.0,440.0,432.0,333.65
2016,11,11,15,15,741.5,80.5,2.05,21.5,397.5,380.11,290.53
2016,11,11,15,30,715.0,77.0,1.9,21.0,355.0,328.44,246.79
2016,11,11,15,45,677.5,72.0,1.8,21.0,308.0,273.96,199.82
2016,11,11,16,0,640.0,67.0,1.7,21.0,261.0,222.29,154.79
2016,11,11,16,15,583.0,60.5,1.45,20.5,213.0,168.61,109.61
2016,11,11,16,30,526.0,54.0,1.2,20.0,165.0,120.57,71.05
2016,11,11,16,45,435.0,44.5,0.95,19.5,119.0,73.03,38.1
2016,11,11,17,0,344.0,35.0,0.7,19.0,73.0,35.68,18.0
2016,11,11,17,15,172.0,17.5,0.7,18.5,36.5,13.27,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,11.5,35.5,81.8,9.47
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,179.01,131.62
2016,11,12,7,45,461.0,40.5,3.45,12.5,117.5,244.06,192.35
2016,11,12,8,0,557.0,49.0,3.6,13.0,164.0,317.71,257.67
2016,11,12,8,15,613.5,55.0,3.6,13.5,212.5,376.91,309.91
2016,11,12,8,30,670.0,61.0,3.6,14.0,261.0,437.11,361.23
2016,11,12,8,45,707.0,65.5,3.65,15.0,308.0,490.06,404.3
2016,11,12,9,0,744.0,70.0,3.7,16.0,355.0,543.75,446.34
2016,11,12,9,15,769.5,73.5,3.65,16.5,398.5,589.24,481.23
2016,11,12,9,30,795.0,77.0,3.6,17.0,442.0,633.88,514.47
2016,11,12,9,45,811.5,80.0,3.55,17.5,480.0,670.46,539.68
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,705.06,562.83
2016,11,12,10,15,841.0,84.5,3.4,18.0,549.5,733.08,581.71
2016,11,12,10,30,854.0,86.0,3.3,18.0,581.0,758.51,598.58
2016,11,12,10,45,860.5,88.5,3.2,18.5,605.0,772.68,606.08
2016,11,12,11,0,867.0,91.0,3.1,19.0,629.0,788.29,614.69
2016,11,12,11,15,872.5,92.0,3.0,19.0,645.5,798.22,620.43
2016,11,12,11,30,878.0,93.0,2.9,19.0,662.0,804.85,623.94
2016,11,12,11,45,884.0,91.5,2.85,19.5,671.0,805.76,622.66
2016,11,12,12,0,890.0,90.0,2.8,20.0,680.0,803.25,619.17
2016,11,12,12,15,890.0,90.0,2.7,20.0,680.0,794.25,612.14
2016,11,12,12,30,890.0,90.0,2.6,20.0,680.0,781.91,602.93
2016,11,12,12,45,886.5,90.5,2.55,20.5,671.5,764.17,589.25
2016,11,12,13,0,883.0,91.0,2.5,21.0,663.0,743.33,573.56
2016,11,12,13,15,877.5,90.0,2.45,21.0,646.5,716.51,554.79
2016,11,12,13,30,872.0,89.0,2.4,21.0,630.0,686.95,534.1
2016,11,12,13,45,862.0,88.0,2.4,21.0,606.0,651.9,508.22
2016,11,12,14,0,852.0,87.0,2.4,21.0,582.0,616.09,481.12
2016,11,12,14,15,427.0,127.0,2.4,21.0,375.5,378.47,298.85
2016,11,12,14,30,2.0,167.0,2.4,21.0,169.0,163.34,126.48
2016,11,12,14,45,126.0,181.5,2.4,21.0,240.5,241.93,190.31
2016,11,12,15,0,250.0,196.0,2.4,21.0,312.0,306.43,240.03
2016,11,12,15,15,238.0,179.5,2.3,20.5,281.0,271.86,212.14
2016,11,12,15,30,226.0,163.0,2.2,20.0,250.0,238.09,184.75
2016,11,12,15,45,411.5,119.5,2.1,20.0,253.0,238.94,179.55
2016,11,12,16,0,597.0,76.0,2.0,20.0,256.0,219.72,154.87
2016,11,12,16,15,537.0,68.0,1.75,19.5,208.0,166.45,110.14
2016,11,12,16,30,477.0,60.0,1.5,19.0,160.0,119.27,72.4
2016,11,12,16,45,390.0,48.5,1.3,18.5,115.0,73.05,40.02
2016,11,12,17,0,303.0,37.0,1.1,18.0,70.0,36.64,19.5
2016,11,12,17,15,151.5,18.5,1.1,17.5,35.0,14.36,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,141.5,17.5,1.2,11.5,32.5,69.41,0.0
2016,11,13,7,30,283.0,35.0,1.4,12.0,65.0,152.9,111.17
2016,11,13,7,45,377.5,47.0,1.65,12.5,109.5,217.21,170.19
2016,11,13,8,0,472.0,59.0,1.9,13.0,154.0,290.09,233.86
2016,11,13,8,15,476.0,71.5,1.8,13.5,190.0,327.41,267.34
2016,11,13,8,30,480.0,84.0,1.7,14.0,226.0,363.86,298.39
2016,11,13,8,45,523.0,93.0,1.6,14.5,272.0,417.6,341.79
2016,11,13,9,0,566.0,102.0,1.5,15.0,318.0,473.04,384.81
2016,11,13,9,15,649.0,99.0,1.4,15.5,374.0,541.9,437.08
2016,11,13,9,30,732.0,96.0,1.3,16.0,430.0,613.72,489.55
2016,11,13,9,45,751.0,100.0,1.25,16.5,467.5,651.28,514.95
2016,11,13,10,0,770.0,104.0,1.2,17.0,505.0,687.19,538.22
2016,11,13,10,15,785.0,106.5,1.1,17.5,537.0,713.84,553.57
2016,11,13,10,30,800.0,109.0,1.0,18.0,569.0,740.89,568.94
2016,11,13,10,45,808.5,111.5,0.95,19.0,593.5,760.32,578.3
2016,11,13,11,0,817.0,114.0,0.9,20.0,618.0,776.84,585.65
2016,11,13,11,15,823.5,115.0,0.9,20.0,635.0,787.09,591.71
2016,11,13,11,30,830.0,116.0,0.9,20.0,652.0,794.17,595.85
2016,11,13,11,45,833.0,117.0,0.95,20.5,660.5,795.25,595.7
2016,11,13,12,0,836.0,118.0,1.0,21.0,669.0,793.06,593.56
2016,11,13,12,15,713.0,163.5,1.05,21.0,633.5,739.77,557.75
2016,11,13,12,30,590.0,209.0,1.1,21.0,598.0,679.93,514.7
2016,11,13,12,45,588.0,206.5,1.15,21.5,590.0,664.12,503.67
2016,11,13,13,0,586.0,204.0,1.2,22.0,582.0,646.21,490.61
2016,11,13,13,15,702.5,159.0,1.2,22.0,601.0,668.05,508.13
2016,11,13,13,30,819.0,114.0,1.2,22.0,620.0,677.7,516.39
2016,11,13,13,45,811.0,111.5,1.3,22.0,596.5,643.56,492.4
2016,11,13,14,0,803.0,109.0,1.4,22.0,573.0,607.36,466.66
2016,11,13,14,15,730.0,119.5,1.4,22.0,523.5,545.7,420.55
2016,11,13,14,30,657.0,130.0,1.4,22.0,474.0,486.78,375.79
2016,11,13,14,45,679.0,119.0,1.4,22.0,451.5,456.83,352.09
2016,11,13,15,0,701.0,108.0,1.4,22.0,429.0,423.34,324.46
2016,11,13,15,15,671.5,103.0,1.35,21.5,386.5,371.8,282.83
2016,11,13,15,30,642.0,98.0,1.3,21.0,344.0,321.73,241.33
2016,11,13,15,45,593.5,92.5,1.3,21.0,297.0,267.34,195.7
2016,11,13,16,0,545.0,87.0,1.3,21.0,250.0,217.09,153.13
2016,11,13,16,15,484.0,77.5,1.2,20.5,202.5,165.14,110.42
2016,11,13,16,30,423.0,68.0,1.1,20.0,155.0,118.37,73.56
2016,11,13,16,45,329.5,54.0,1.0,19.5,110.5,72.43,41.58
2016,11,13,17,0,236.0,40.0,0.9,19.0,66.0,36.88,20.53
2016,11,13,17,15,118.0,20.0,0.95,18.5,33.0,15.64,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,67.87,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,150.3,108.07
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,215.08,167.66
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,290.09,232.71
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,350.91,285.54
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,415.65,339.9
2016,11,14,8,45,644.0,81.0,3.2,16.5,298.0,471.09,385.36
2016,11,14,9,0,690.0,86.0,3.3,17.0,346.0,528.12,430.68
2016,11,14,9,15,718.5,90.0,3.3,17.5,389.5,573.99,465.81
2016,11,14,9,30,747.0,94.0,3.3,18.0,433.0,619.36,499.62
2016,11,14,9,45,771.0,96.0,3.3,19.0,471.5,655.78,525.0
2016,11,14,10,0,795.0,98.0,3.3,20.0,510.0,693.61,549.74
2016,11,14,10,15,809.0,100.5,3.25,20.5,542.0,722.77,568.43
2016,11,14,10,30,823.0,103.0,3.2,21.0,574.0,749.45,585.17
2016,11,14,10,45,835.0,103.5,3.2,21.5,599.0,769.69,597.42
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,787.01,607.63
2016,11,14,11,15,853.0,105.0,3.15,22.0,640.5,797.09,613.69
2016,11,14,11,30,859.0,106.0,3.1,22.0,657.0,803.91,617.62
2016,11,14,11,45,879.5,98.5,3.05,22.5,668.5,805.25,616.66
2016,11,14,12,0,900.0,91.0,3.0,23.0,680.0,807.59,616.57
2016,11,14,12,15,899.5,91.0,2.9,23.0,680.0,798.2,609.33
2016,11,14,12,30,899.0,91.0,2.8,23.0,680.0,785.45,599.96
2016,11,14,12,45,896.5,90.5,2.75,23.5,672.0,767.36,586.15
2016,11,14,13,0,894.0,90.0,2.7,24.0,664.0,746.12,570.29
2016,11,14,13,15,888.5,89.0,2.65,24.0,647.5,719.19,551.63
2016,11,14,13,30,883.0,88.0,2.6,24.0,631.0,689.5,531.02
2016,11,14,13,45,874.5,86.5,2.55,24.5,606.5,654.74,504.21
2016,11,14,14,0,866.0,85.0,2.5,25.0,582.0,617.74,475.43
2016,11,14,14,15,853.5,83.0,2.4,25.0,550.5,576.91,444.05
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,533.22,409.93
2016,11,14,14,45,824.0,78.5,2.25,25.0,481.5,485.57,372.2
2016,11,14,15,0,807.0,76.0,2.2,25.0,444.0,437.33,333.02
2016,11,14,15,15,782.0,72.5,2.0,24.5,400.5,384.59,289.71
2016,11,14,15,30,757.0,69.0,1.8,24.0,357.0,332.62,245.88
2016,11,14,15,45,722.5,64.5,1.65,24.0,310.5,277.93,198.89
2016,11,14,16,0,688.0,60.0,1.5,24.0,264.0,225.65,153.52
2016,11,14,16,15,632.5,54.0,1.35,23.0,215.0,169.56,107.02
2016,11,14,16,30,577.0,48.0,1.2,22.0,166.0,119.84,67.66
2016,11,14,16,45,488.0,39.5,1.05,21.0,119.0,70.96,34.49
2016,11,14,17,0,399.0,31.0,0.9,20.0,72.0,31.91,14.66
2016,11,14,17,15,199.5,15.5,0.95,19.5,36.0,11.65,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,12.5,2.5,11.5,35.0,87.59,0.0
2016,11,15,7,30,463.0,25.0,2.8,12.0,70.0,198.16,140.91
2016,11,15,7,45,557.5,32.0,3.15,13.0,118.5,265.1,206.32
2016,11,15,8,0,652.0,39.0,3.5,14.0,167.0,340.21,273.14
2016,11,15,8,15,706.5,43.5,3.3,14.5,217.5,400.6,326.52
2016,11,15,8,30,761.0,48.0,3.1,15.0,268.0,464.02,380.08
2016,11,15,8,45,796.0,51.0,2.95,16.0,316.5,513.46,419.89
2016,11,15,9,0,831.0,54.0,2.8,17.0,365.0,566.86,460.78
2016,11,15,9,15,854.5,56.5,2.6,18.0,409.5,612.44,493.7
2016,11,15,9,30,878.0,59.0,2.4,19.0,454.0,656.91,523.68
2016,11,15,9,45,895.0,60.5,2.25,20.0,492.5,694.21,546.58
2016,11,15,10,0,912.0,62.0,2.1,21.0,531.0,729.38,567.25
2016,11,15,10,15,923.0,63.5,2.0,21.5,563.5,757.69,583.97
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,783.1,598.44
2016,11,15,10,45,942.0,66.0,1.85,23.0,621.0,802.53,607.87
2016,11,15,11,0,950.0,67.0,1.8,24.0,646.0,818.62,614.99
2016,11,15,11,15,954.5,67.5,1.75,24.5,663.0,827.93,618.75
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,833.64,620.24
2016,11,15,11,45,958.0,70.5,1.65,25.5,688.5,833.62,618.06
2016,11,15,12,0,957.0,73.0,1.6,26.0,697.0,829.91,613.63
2016,11,15,12,15,956.5,73.0,1.55,26.0,697.0,820.19,606.57
2016,11,15,12,30,956.0,73.0,1.5,26.0,697.0,806.88,597.33
2016,11,15,12,45,953.0,72.5,1.5,26.5,688.5,787.67,583.65
2016,11,15,13,0,950.0,72.0,1.5,27.0,680.0,765.11,567.9
2016,11,15,13,15,945.0,71.5,1.45,27.0,663.0,737.94,549.74
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,707.78,529.58
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,672.01,504.59
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,633.82,476.76
2016,11,15,14,15,911.5,67.5,1.25,26.5,565.0,591.19,446.07
2016,11,15,14,30,900.0,66.0,1.2,26.0,533.0,546.8,413.22
2016,11,15,14,45,883.0,64.5,1.15,26.0,494.0,498.22,375.54
2016,11,15,15,0,866.0,63.0,1.1,26.0,455.0,448.87,336.21
2016,11,15,15,15,842.5,60.5,1.0,26.0,411.0,395.44,292.57
2016,11,15,15,30,819.0,58.0,0.9,26.0,367.0,341.92,247.74
2016,11,15,15,45,784.0,54.5,0.85,26.0,319.0,285.11,199.85
2016,11,15,16,0,749.0,51.0,0.8,26.0,271.0,230.61,153.28
2016,11,15,16,15,695.0,46.5,0.75,25.5,221.0,174.27,106.76
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,123.06,66.55
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,71.6,32.36
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,30.33,12.64
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,10.69,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.5,13.5,2.05,13.0,33.5,84.24,0.0
2016,11,16,7,30,429.0,27.0,2.3,14.0,67.0,187.21,130.3
2016,11,16,7,45,525.5,34.5,2.55,15.0,114.5,254.0,195.46
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,328.91,261.23
2016,11,16,8,15,679.0,47.5,2.75,16.5,212.5,390.28,314.85
2016,11,16,8,30,736.0,53.0,2.7,17.0,263.0,454.9,368.97
2016,11,16,8,45,771.5,56.5,2.7,18.0,311.0,507.89,411.35
2016,11,16,9,0,807.0,60.0,2.7,19.0,359.0,561.39,452.34
2016,11,16,9,15,832.0,63.0,2.55,19.5,403.5,607.77,486.69
2016,11,16,9,30,857.0,66.0,2.4,20.0,448.0,648.95,515.97
2016,11,16,9,45,873.5,68.5,2.25,21.0,487.0,686.39,539.02
2016,11,16,10,0,890.0,71.0,2.1,22.0,526.0,721.73,559.84
2016,11,16,10,15,902.0,72.5,2.5,22.5,558.0,750.23,580.05
2016,11,16,10,30,914.0,74.0,2.9,23.0,590.0,775.94,598.12
2016,11,16,10,45,921.5,75.5,3.3,24.0,615.0,795.21,610.32
2016,11,16,11,0,929.0,77.0,3.7,25.0,640.0,811.22,620.13
2016,11,16,11,15,934.0,78.0,3.8,25.5,657.0,821.31,625.64
2016,11,16,11,30,939.0,79.0,3.9,26.0,674.0,827.88,628.83
2016,11,16,11,45,944.0,78.0,4.05,26.5,683.5,828.64,628.35
2016,11,16,12,0,949.0,77.0,4.2,27.0,693.0,825.78,625.51
2016,11,16,12,15,949.0,77.0,4.25,27.0,693.0,816.55,619.2
2016,11,16,12,30,949.0,77.0,4.3,27.0,693.0,803.76,610.55
2016,11,16,12,45,945.5,77.0,4.35,27.0,685.0,784.88,597.74
2016,11,16,13,0,942.0,77.0,4.4,27.0,677.0,762.71,582.69
2016,11,16,13,15,937.0,76.5,4.4,27.0,660.0,735.78,564.12
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,705.89,543.43
2016,11,16,13,45,923.5,75.0,4.45,27.0,618.5,670.43,517.5
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,632.57,488.93
2016,11,16,14,15,903.5,72.5,4.4,26.5,562.0,590.3,456.99
2016,11,16,14,30,892.0,71.0,4.3,26.0,530.0,546.3,422.92
2016,11,16,14,45,874.0,69.0,4.25,26.0,491.5,497.13,383.3
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,447.3,342.15
2016,11,16,15,15,832.0,64.5,3.9,25.5,409.0,393.97,297.63
2016,11,16,15,30,808.0,62.0,3.6,25.0,365.0,341.17,252.4
2016,11,16,15,45,772.5,58.0,3.3,24.5,317.0,284.37,203.39
2016,11,16,16,0,737.0,54.0,3.0,24.0,269.0,229.96,155.92
2016,11,16,16,15,682.0,49.0,2.75,23.0,219.0,173.7,108.65
2016,11,16,16,30,627.0,44.0,2.5,22.0,169.0,122.71,68.0
2016,11,16,16,45,533.5,36.0,2.3,21.0,121.0,71.59,33.55
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,30.87,13.63
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,10.41,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.0,14.0,2.45,13.5,31.5,67.28,0.0
2016,11,17,7,30,380.0,28.0,2.8,14.0,63.0,175.28,120.42
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,242.42,186.48
2016,11,17,8,0,588.0,45.0,3.6,16.0,157.0,319.07,253.76
2016,11,17,8,15,354.5,80.0,3.95,16.5,153.0,273.22,221.56
2016,11,17,8,30,121.0,115.0,4.3,17.0,149.0,194.63,157.85
2016,11,17,8,45,129.0,134.5,4.65,18.0,177.0,224.47,182.49
2016,11,17,9,0,137.0,154.0,5.0,19.0,205.0,254.55,206.52
2016,11,17,9,15,246.0,162.5,5.15,19.5,266.5,342.78,278.84
2016,11,17,9,30,355.0,171.0,5.3,20.0,328.0,430.24,349.15
2016,11,17,9,45,615.5,122.5,5.5,20.5,423.5,575.31,465.95
2016,11,17,10,0,876.0,74.0,5.7,21.0,519.0,712.85,571.8
2016,11,17,10,15,478.0,163.0,5.75,21.5,408.0,542.36,435.04
2016,11,17,10,30,80.0,252.0,5.8,22.0,297.0,325.35,256.22
2016,11,17,10,45,500.0,165.0,5.9,22.5,465.0,574.01,458.67
2016,11,17,11,0,920.0,78.0,6.0,23.0,633.0,802.97,631.11
2016,11,17,11,15,924.5,79.0,6.05,23.0,649.5,812.63,636.65
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,818.82,640.77
2016,11,17,11,45,927.0,82.0,6.15,23.5,673.5,817.5,638.32
2016,11,17,12,0,925.0,84.0,6.2,24.0,681.0,812.65,633.49
2016,11,17,12,15,924.0,84.0,6.15,24.0,680.5,802.88,626.09
2016,11,17,12,30,923.0,84.0,6.1,24.0,680.0,789.68,616.36
2016,11,17,12,45,919.5,83.0,6.1,24.5,671.0,770.18,601.15
2016,11,17,13,0,916.0,82.0,6.1,25.0,662.0,747.49,583.76
2016,11,17,13,15,909.0,81.5,6.0,25.0,644.5,719.85,563.63
2016,11,17,13,30,902.0,81.0,5.9,25.0,627.0,689.44,541.5
2016,11,17,13,45,891.5,80.0,5.85,25.0,602.0,653.69,513.86
2016,11,17,14,0,881.0,79.0,5.8,25.0,577.0,615.77,484.14
2016,11,17,14,15,867.0,77.0,5.65,25.0,545.0,572.88,449.91
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,528.56,413.93
2016,11,17,14,45,830.5,73.5,5.4,25.0,474.0,479.8,373.87
2016,11,17,15,0,808.0,72.0,5.3,25.0,435.0,430.24,332.33
2016,11,17,15,15,781.0,69.0,5.05,24.5,391.5,377.56,287.91
2016,11,17,15,30,754.0,66.0,4.8,24.0,348.0,325.81,243.23
2016,11,17,15,45,708.5,63.0,4.6,24.0,300.0,269.94,194.62
2016,11,17,16,0,663.0,60.0,4.4,24.0,252.0,216.62,148.12
2016,11,17,16,15,603.0,54.0,4.05,23.5,204.0,162.43,102.68
2016,11,17,16,30,543.0,48.0,3.7,23.0,156.0,114.1,64.39
2016,11,17,16,45,432.0,40.0,3.4,22.5,110.0,66.41,32.8
2016,11,17,17,0,321.0,32.0,3.1,22.0,64.0,31.06,14.95
2016,11,17,17,15,160.5,16.0,3.2,21.5,32.0,12.31,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,30.68,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,84.61,55.08
2016,11,18,7,45,197.0,53.0,2.9,19.5,85.0,145.85,109.86
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,223.41,175.12
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,281.33,225.0
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,344.45,278.36
2016,11,18,8,45,500.0,99.0,4.55,20.0,262.5,401.96,326.7
2016,11,18,9,0,564.0,104.0,5.0,20.0,309.0,466.02,379.47
2016,11,18,9,15,599.0,110.0,5.25,19.5,351.5,513.81,418.95
2016,11,18,9,30,634.0,116.0,5.5,19.0,394.0,561.81,458.17
2016,11,18,9,45,677.5,114.5,5.75,19.0,435.0,607.15,494.33
2016,11,18,10,0,721.0,113.0,6.0,19.0,476.0,652.21,529.9
2016,11,18,10,15,360.5,61.5,6.0,19.0,243.0,342.54,282.96
2016,11,18,10,30,0.0,10.0,6.0,19.0,10.0,9.66,2.34
2016,11,18,10,45,108.0,145.0,6.0,19.0,210.0,235.79,190.36
2016,11,18,11,0,216.0,280.0,6.0,19.0,410.0,468.05,374.57
2016,11,18,11,15,108.0,213.0,5.95,19.0,278.0,309.93,247.66
2016,11,18,11,30,0.0,146.0,5.9,19.0,146.0,142.86,110.88
2016,11,18,11,45,25.0,212.5,5.85,19.0,229.0,235.83,186.22
2016,11,18,12,0,50.0,279.0,5.8,19.0,312.0,325.43,257.28
2016,11,18,12,15,31.0,249.0,5.85,19.0,269.5,277.33,218.76
2016,11,18,12,30,12.0,219.0,5.9,19.0,227.0,225.01,176.84
2016,11,18,12,45,84.5,260.0,5.95,19.5,313.5,325.67,258.22
2016,11,18,13,0,157.0,301.0,6.0,20.0,400.0,423.73,335.41
2016,11,18,13,15,110.0,284.0,6.05,20.0,353.0,363.03,287.15
2016,11,18,13,30,63.0,267.0,6.1,20.0,306.0,310.23,245.0
2016,11,18,13,45,65.0,257.5,6.2,20.0,296.0,298.92,236.49
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,287.39,227.67
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,246.45,195.45
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,205.08,162.62
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,185.81,147.31
