Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,166.96,132.25
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,149.64,118.56
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,132.64,104.99
2016,11,18,15,45,341.0,99.0,6.15,17.5,197.5,196.18,149.42
2016,11,18,16,0,672.0,64.0,6.1,17.0,257.0,222.13,156.89
2016,11,18,16,15,612.5,57.5,5.85,16.5,208.0,167.14,109.24
2016,11,18,16,30,553.0,51.0,5.6,16.0,159.0,117.96,69.08
2016,11,18,16,45,469.0,40.5,5.45,15.5,113.5,69.34,34.95
2016,11,18,17,0,385.0,30.0,5.3,15.0,68.0,29.95,13.97
2016,11,18,17,15,192.5,15.0,5.2,14.5,34.0,11.43,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.5,12.0,3.5,3.5,33.0,80.37,0.0
2016,11,19,7,30,495.0,24.0,3.6,4.0,66.0,202.1,138.1
2016,11,19,7,45,597.0,31.0,3.75,4.5,116.0,273.0,216.56
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,352.03,290.04
2016,11,19,8,15,755.5,42.5,4.1,5.5,218.5,414.81,348.53
2016,11,19,8,30,812.0,47.0,4.3,6.0,271.0,477.37,404.92
2016,11,19,8,45,847.0,50.5,4.5,7.0,321.5,532.38,452.32
2016,11,19,9,0,882.0,54.0,4.7,8.0,372.0,587.83,498.29
2016,11,19,9,15,905.5,56.5,4.7,8.5,417.5,634.85,536.24
2016,11,19,9,30,929.0,59.0,4.7,9.0,463.0,680.63,571.87
2016,11,19,9,45,945.0,60.5,4.7,10.0,503.5,718.5,597.77
2016,11,19,10,0,961.0,62.0,4.7,11.0,544.0,754.04,621.39
2016,11,19,10,15,972.0,63.5,4.6,11.0,577.5,783.33,641.7
2016,11,19,10,30,983.0,65.0,4.5,11.0,611.0,809.57,659.56
2016,11,19,10,45,990.0,66.0,4.45,11.5,636.5,828.95,671.26
2016,11,19,11,0,997.0,67.0,4.4,12.0,662.0,844.83,680.38
2016,11,19,11,15,1002.0,68.0,4.3,12.5,679.5,855.51,685.37
2016,11,19,11,30,1007.0,69.0,4.2,13.0,697.0,862.45,687.71
2016,11,19,11,45,1007.5,70.0,4.15,13.5,706.0,862.07,685.45
2016,11,19,12,0,1008.0,71.0,4.1,14.0,715.0,857.85,680.61
2016,11,19,12,15,1008.0,71.0,4.05,14.0,715.5,848.33,673.36
2016,11,19,12,30,1008.0,71.0,4.0,14.0,716.0,835.05,663.56
2016,11,19,12,45,1005.0,70.5,3.95,14.5,707.0,815.32,648.0
2016,11,19,13,0,1002.0,70.0,3.9,15.0,698.0,792.08,630.05
2016,11,19,13,15,996.5,69.5,3.8,15.0,681.0,763.72,609.39
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,732.23,586.46
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,695.66,558.59
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,656.48,527.66
2016,11,19,14,15,963.5,66.0,3.5,15.0,580.5,612.92,492.55
2016,11,19,14,30,952.0,65.0,3.4,15.0,548.0,567.45,455.16
2016,11,19,14,45,930.5,64.5,3.35,15.0,508.0,516.03,412.32
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,464.07,367.93
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,408.89,320.28
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,354.09,271.61
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,295.14,218.39
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,238.88,167.07
2016,11,19,16,15,735.5,47.5,2.4,13.0,226.0,180.47,116.06
2016,11,19,16,30,680.0,43.0,2.0,12.0,174.0,127.28,72.15
2016,11,19,16,45,582.5,35.5,1.6,11.0,124.0,73.77,35.18
2016,11,19,17,0,485.0,28.0,1.2,10.0,74.0,31.07,14.27
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.0,11.41,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,76.07,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,191.25,126.94
2016,11,20,7,45,573.0,31.5,1.35,4.0,111.0,262.98,206.7
2016,11,20,8,0,678.0,39.0,1.5,5.0,160.0,342.47,278.86
2016,11,20,8,15,735.5,43.5,1.6,5.5,212.0,404.67,335.45
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,470.04,392.44
2016,11,20,8,45,826.5,52.0,1.8,7.0,313.5,520.77,434.95
2016,11,20,9,0,860.0,56.0,1.9,8.0,363.0,575.05,478.38
2016,11,20,9,15,884.0,58.5,2.1,9.0,408.5,621.54,514.67
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,666.89,548.97
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,705.05,575.74
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,740.98,600.31
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,770.19,619.02
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,796.44,635.39
2016,11,20,10,45,971.0,69.5,2.7,13.5,625.5,816.14,647.24
2016,11,20,11,0,978.0,71.0,2.7,14.0,651.0,832.39,656.66
2016,11,20,11,15,982.5,71.5,2.7,14.0,668.0,842.01,662.66
2016,11,20,11,30,987.0,72.0,2.7,14.0,685.0,847.97,666.24
2016,11,20,11,45,990.0,71.5,2.7,14.5,694.0,847.9,664.47
2016,11,20,12,0,993.0,71.0,2.7,15.0,703.0,844.08,660.25
2016,11,20,12,15,992.5,71.0,2.7,15.0,703.0,834.39,653.28
2016,11,20,12,30,992.0,71.0,2.7,15.0,703.0,821.01,643.87
2016,11,20,12,45,988.5,71.0,2.75,15.5,694.5,801.82,629.58
2016,11,20,13,0,985.0,71.0,2.8,16.0,686.0,779.18,612.94
2016,11,20,13,15,979.5,70.5,2.8,16.0,669.0,751.32,593.42
2016,11,20,13,30,974.0,70.0,2.8,16.0,652.0,720.38,571.64
2016,11,20,13,45,965.0,69.5,2.85,16.5,627.0,684.33,543.75
2016,11,20,14,0,956.0,69.0,2.9,17.0,602.0,645.78,513.13
2016,11,20,14,15,944.0,67.5,2.9,17.0,569.5,602.21,478.84
2016,11,20,14,30,932.0,66.0,2.9,17.0,537.0,556.82,442.29
2016,11,20,14,45,913.5,64.5,2.9,17.0,498.0,506.75,401.14
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,455.95,358.22
2016,11,20,15,15,871.0,60.5,2.75,16.5,414.0,401.55,311.67
2016,11,20,15,30,847.0,58.0,2.6,16.0,369.0,347.56,264.14
2016,11,20,15,45,811.0,54.5,2.5,16.0,320.0,289.16,211.96
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,233.57,161.78
2016,11,20,16,15,719.0,46.5,2.15,14.5,220.0,176.06,112.32
2016,11,20,16,30,663.0,42.0,1.9,13.0,169.0,123.82,69.71
2016,11,20,16,45,565.5,34.5,1.65,12.0,120.5,71.36,33.69
2016,11,20,17,0,468.0,27.0,1.4,11.0,72.0,29.67,13.29
2016,11,20,17,15,234.0,13.5,1.45,10.5,36.0,10.96,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,63.2,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,164.05,104.46
2016,11,21,7,45,482.0,34.0,2.9,7.0,101.0,233.97,182.71
2016,11,21,8,0,590.0,43.0,3.2,8.0,147.0,308.12,250.32
2016,11,21,8,15,652.0,48.5,3.1,8.5,196.5,369.74,306.31
2016,11,21,8,30,714.0,54.0,3.0,9.0,246.0,434.98,363.22
2016,11,21,8,45,753.0,57.5,2.9,10.0,294.0,488.53,407.87
2016,11,21,9,0,792.0,61.0,2.8,11.0,342.0,542.9,451.18
2016,11,21,9,15,817.5,64.0,3.25,12.0,385.5,588.74,487.83
2016,11,21,9,30,843.0,67.0,3.7,13.0,429.0,633.66,522.72
2016,11,21,9,45,860.5,69.5,4.15,14.5,467.5,667.08,546.3
2016,11,21,10,0,878.0,72.0,4.6,16.0,506.0,702.64,570.88
2016,11,21,10,15,890.0,73.5,4.7,16.5,538.0,730.82,590.18
2016,11,21,10,30,902.0,75.0,4.8,17.0,570.0,756.3,607.38
2016,11,21,10,45,909.0,76.5,4.9,18.0,594.5,775.1,618.39
2016,11,21,11,0,916.0,78.0,5.0,19.0,619.0,790.71,627.05
2016,11,21,11,15,921.0,79.0,5.0,19.5,635.5,800.88,632.5
2016,11,21,11,30,926.0,80.0,5.0,20.0,652.0,807.62,635.56
2016,11,21,11,45,930.5,79.0,5.0,20.5,661.0,808.23,634.32
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,805.32,630.7
2016,11,21,12,15,934.0,78.0,5.0,21.0,669.5,795.79,623.68
2016,11,21,12,30,933.0,78.0,5.0,21.0,669.0,782.8,614.31
2016,11,21,12,45,928.5,78.0,5.0,21.5,660.5,763.88,599.55
2016,11,21,13,0,924.0,78.0,5.0,22.0,652.0,741.77,582.61
2016,11,21,13,15,917.5,77.0,5.0,22.0,635.0,714.15,562.84
2016,11,21,13,30,911.0,76.0,5.0,22.0,618.0,683.73,540.82
2016,11,21,13,45,900.0,75.5,5.0,22.0,593.5,648.38,513.49
2016,11,21,14,0,889.0,75.0,5.0,22.0,569.0,610.86,484.02
2016,11,21,14,15,875.5,73.5,4.95,22.0,537.5,568.95,450.5
2016,11,21,14,30,862.0,72.0,4.9,22.0,506.0,525.53,415.1
2016,11,21,14,45,837.0,71.5,4.85,22.0,467.0,476.75,374.73
2016,11,21,15,0,812.0,71.0,4.8,22.0,428.0,427.32,332.94
2016,11,21,15,15,785.0,68.0,4.6,21.5,385.0,374.9,288.32
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,323.4,243.39
2016,11,21,15,45,716.5,61.5,4.2,21.0,295.0,268.45,194.92
2016,11,21,16,0,675.0,58.0,4.0,21.0,248.0,216.58,149.0
2016,11,21,16,15,615.5,52.0,3.6,20.0,200.0,161.34,102.45
2016,11,21,16,30,556.0,46.0,3.2,19.0,152.0,112.79,63.73
2016,11,21,16,45,453.5,37.5,2.8,18.0,107.0,64.92,31.57
2016,11,21,17,0,351.0,29.0,2.4,17.0,62.0,28.28,12.89
2016,11,21,17,15,175.5,14.5,2.45,16.5,31.0,11.1,0.0
2016,11,21,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.41
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.08
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.76
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.62
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,58.39,43.7
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,70.9,54.14
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,83.4,64.38
2016,11,22,9,15,58.0,135.0,4.5,18.5,160.0,177.64,143.01
2016,11,22,9,30,116.0,185.0,4.8,19.0,235.0,280.76,226.85
2016,11,22,9,45,58.0,147.0,5.1,19.5,172.0,191.51,153.17
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,106.54,82.13
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,113.43,87.45
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,120.34,92.68
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,115.1,88.12
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.97,83.69
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,142.36,109.57
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,174.97,135.4
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,210.94,163.99
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,246.89,192.37
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,246.3,191.75
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,245.68,191.21
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,163.3,126.11
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,126.11,96.5
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,169.35,131.04
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,199.43,155.25
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,228.64,178.62
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,142.11,109.92
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.96
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,12.0,3.25,9.0,24.0,56.87,0.0
2016,11,23,7,30,337.0,24.0,3.4,9.0,48.0,147.8,84.18
2016,11,23,7,45,459.5,32.5,3.55,9.5,94.0,221.63,170.3
2016,11,23,8,0,582.0,41.0,3.7,10.0,140.0,299.54,241.0
2016,11,23,8,15,646.5,47.0,3.85,10.5,189.5,362.07,297.91
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,428.52,356.27
2016,11,23,8,45,755.5,56.0,4.2,12.0,288.0,484.13,403.57
2016,11,23,9,0,800.0,59.0,4.4,13.0,337.0,540.96,450.17
2016,11,23,9,15,827.0,62.0,4.4,13.5,381.5,587.87,487.64
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,633.95,523.33
2016,11,23,9,45,874.0,67.0,4.45,15.0,466.0,668.75,548.09
2016,11,23,10,0,894.0,69.0,4.5,16.0,506.0,705.77,573.06
2016,11,23,10,15,907.0,70.5,4.4,16.0,538.5,735.04,593.24
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,761.59,611.25
2016,11,23,10,45,929.5,73.0,4.2,16.5,596.5,782.02,623.56
2016,11,23,11,0,939.0,74.0,4.1,17.0,622.0,799.25,633.62
2016,11,23,11,15,944.5,75.0,4.0,17.5,639.5,810.08,639.05
2016,11,23,11,30,950.0,76.0,3.9,18.0,657.0,817.4,642.04
2016,11,23,11,45,955.0,75.0,3.85,18.5,666.5,818.52,640.92
2016,11,23,12,0,960.0,74.0,3.8,19.0,676.0,816.02,637.41
2016,11,23,12,15,960.0,74.0,3.7,19.0,677.0,807.21,630.52
2016,11,23,12,30,960.0,74.0,3.6,19.0,678.0,794.84,621.26
2016,11,23,12,45,957.5,74.0,3.55,19.5,670.0,777.15,607.39
2016,11,23,13,0,955.0,74.0,3.5,20.0,662.0,756.11,591.28
2016,11,23,13,15,949.5,73.0,3.4,20.0,646.0,728.69,571.56
2016,11,23,13,30,944.0,72.0,3.3,20.0,630.0,698.31,549.65
2016,11,23,13,45,936.0,71.0,3.2,20.0,605.5,663.56,522.83
2016,11,23,14,0,928.0,70.0,3.1,20.0,581.0,626.36,493.73
2016,11,23,14,15,915.5,68.5,3.0,20.0,549.5,583.85,460.07
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,539.65,424.38
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,491.09,384.51
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,441.78,343.01
2016,11,23,15,15,843.5,60.5,2.5,19.5,398.5,388.79,298.04
2016,11,23,15,30,819.0,58.0,2.3,19.0,355.0,335.87,251.95
2016,11,23,15,45,782.5,54.5,2.1,19.0,307.0,279.54,202.12
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,225.63,154.08
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,169.3,106.25
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,118.36,65.36
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,67.82,31.39
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,28.1,12.05
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,10.57,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,11.5,1.1,8.5,23.0,54.13,0.0
2016,11,24,7,30,323.0,23.0,1.2,9.0,46.0,140.78,74.36
2016,11,24,7,45,429.0,33.0,1.35,10.0,89.5,210.03,159.52
2016,11,24,8,0,535.0,43.0,1.5,11.0,133.0,284.46,225.99
2016,11,24,8,15,600.5,50.0,1.5,11.5,181.5,345.84,280.42
2016,11,24,8,30,666.0,57.0,1.5,12.0,230.0,411.57,336.42
2016,11,24,8,45,701.0,63.0,1.55,12.5,276.0,460.83,377.67
2016,11,24,9,0,736.0,69.0,1.6,13.0,322.0,513.61,420.06
2016,11,24,9,15,764.5,72.5,1.85,14.0,365.5,559.87,456.19
2016,11,24,9,30,793.0,76.0,2.1,15.0,409.0,605.53,490.81
2016,11,24,9,45,808.5,80.0,2.4,16.0,446.5,642.13,517.85
2016,11,24,10,0,824.0,84.0,2.7,17.0,484.0,676.78,542.3
2016,11,24,10,15,838.0,86.5,2.7,17.5,516.0,706.43,561.8
2016,11,24,10,30,852.0,89.0,2.7,18.0,548.0,733.6,579.31
2016,11,24,10,45,857.5,92.0,2.75,18.5,572.0,752.29,590.86
2016,11,24,11,0,863.0,95.0,2.8,19.0,596.0,767.88,600.26
2016,11,24,11,15,869.0,96.0,2.8,19.5,613.0,778.43,605.84
2016,11,24,11,30,875.0,97.0,2.8,20.0,630.0,785.71,609.23
2016,11,24,11,45,883.5,95.0,2.8,20.5,640.0,784.16,606.5
2016,11,24,12,0,892.0,93.0,2.8,21.0,650.0,783.52,604.64
2016,11,24,12,15,892.0,93.5,2.8,21.0,651.0,775.79,599.06
2016,11,24,12,30,892.0,94.0,2.8,21.0,652.0,764.74,591.32
2016,11,24,12,45,887.0,94.5,2.85,21.5,644.0,746.81,577.97
2016,11,24,13,0,882.0,95.0,2.9,22.0,636.0,728.7,564.63
2016,11,24,13,15,876.0,94.0,2.9,22.0,620.0,702.26,546.19
2016,11,24,13,30,870.0,93.0,2.9,22.0,604.0,673.13,524.57
2016,11,24,13,45,858.0,92.5,2.9,22.0,580.0,638.24,498.3
2016,11,24,14,0,846.0,92.0,2.9,22.0,556.0,601.36,470.08
2016,11,24,14,15,832.0,90.0,2.85,22.0,525.0,560.05,437.85
2016,11,24,14,30,818.0,88.0,2.8,22.0,494.0,517.41,403.89
2016,11,24,14,45,796.5,85.5,2.75,22.0,456.5,469.59,365.2
2016,11,24,15,0,775.0,83.0,2.7,22.0,419.0,421.61,325.44
2016,11,24,15,15,747.0,79.0,2.45,21.5,377.0,369.74,282.03
2016,11,24,15,30,719.0,75.0,2.2,21.0,335.0,318.3,237.99
2016,11,24,15,45,675.0,70.5,1.95,21.0,288.5,263.69,190.7
2016,11,24,16,0,631.0,66.0,1.7,21.0,242.0,212.45,146.14
2016,11,24,16,15,568.5,59.0,1.5,20.0,194.5,159.19,102.05
2016,11,24,16,30,506.0,52.0,1.3,19.0,147.0,112.06,65.03
2016,11,24,16,45,397.5,42.0,1.15,18.5,102.5,65.32,33.75
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,30.56,14.94
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,15.73,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,13.0,1.1,14.0,18.0,32.62,0.0
2016,11,25,7,30,151.0,26.0,1.4,14.0,36.0,89.18,41.04
2016,11,25,7,45,252.0,41.0,1.75,14.5,75.0,154.13,114.96
2016,11,25,8,0,353.0,56.0,2.1,15.0,114.0,223.02,175.32
2016,11,25,8,15,188.5,76.5,2.35,15.5,108.5,180.77,145.04
2016,11,25,8,30,24.0,97.0,2.6,16.0,103.0,117.52,93.36
2016,11,25,8,45,29.5,115.0,2.85,16.5,124.0,140.03,112.28
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,162.89,131.0
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,117.31,92.99
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.55,61.13
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,158.95,126.81
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,277.63,222.34
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,151.31,119.89
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.79
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.95,74.53
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,91.99,70.39
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.36
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.82
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.27
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.82
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.73,82.47
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.0,136.69,106.93
2016,11,25,13,30,1.0,170.0,3.6,17.0,170.0,166.77,131.35
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.0,161.33,127.06
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,155.95,122.9
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,126.26,99.15
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,96.84,75.33
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,101.21,79.16
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,105.55,82.95
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,93.82,73.38
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,82.14,63.77
2016,11,25,15,45,164.5,101.5,2.95,16.0,147.0,146.3,113.01
2016,11,25,16,0,329.0,118.0,2.9,16.0,209.0,190.37,142.05
2016,11,25,16,15,272.5,100.0,2.7,15.5,165.5,143.82,103.64
2016,11,25,16,30,216.0,82.0,2.5,15.0,122.0,103.14,71.32
2016,11,25,16,45,156.0,59.0,2.35,14.5,83.5,63.93,41.71
2016,11,25,17,0,96.0,36.0,2.2,14.0,45.0,31.81,17.83
2016,11,25,17,15,48.0,18.0,2.1,13.5,22.5,17.69,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,25.5,12.0,2.05,9.0,13.5,18.44,0.0
2016,11,26,7,30,51.0,24.0,2.2,9.0,27.0,46.08,16.76
2016,11,26,7,45,115.5,44.0,2.4,9.5,60.0,103.16,77.46
2016,11,26,8,0,180.0,64.0,2.6,10.0,93.0,156.65,125.14
2016,11,26,8,15,221.5,82.0,2.55,10.5,130.0,202.54,165.91
2016,11,26,8,30,263.0,100.0,2.5,11.0,167.0,251.61,208.53
2016,11,26,8,45,314.0,109.5,2.45,12.0,204.5,298.03,247.69
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,355.89,294.85
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.5,383.17,316.13
2016,11,26,9,30,352.0,167.0,2.3,14.0,313.0,416.59,341.5
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.5,417.11,339.02
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,405.54,327.11
2016,11,26,10,15,258.5,224.5,2.15,16.5,355.5,437.32,350.66
2016,11,26,10,30,272.0,234.0,2.1,17.0,379.0,460.7,367.31
2016,11,26,10,45,267.5,249.5,2.05,17.5,397.5,476.94,377.86
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,491.93,387.37
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,512.79,402.71
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,532.78,417.24
2016,11,26,11,45,313.0,274.5,1.85,18.5,466.0,537.37,419.36
2016,11,26,12,0,321.0,275.0,1.8,19.0,474.0,540.74,420.71
2016,11,26,12,15,392.5,257.0,1.75,19.0,501.0,570.27,443.59
2016,11,26,12,30,464.0,239.0,1.7,19.0,528.0,603.74,468.63
2016,11,26,12,45,615.5,186.0,1.65,19.5,564.5,650.36,503.82
2016,11,26,13,0,767.0,133.0,1.6,20.0,601.0,687.63,531.3
2016,11,26,13,15,391.5,172.5,1.55,20.0,411.5,452.82,354.46
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,218.69,169.42
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,205.89,160.38
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,193.28,150.68
2016,11,26,14,15,8.5,180.0,1.5,20.0,184.5,180.37,140.72
2016,11,26,14,30,6.0,169.0,1.5,20.0,172.0,167.69,130.91
2016,11,26,14,45,38.5,175.5,1.5,20.0,192.5,190.9,149.85
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,208.98,164.16
2016,11,26,15,15,63.5,165.0,1.45,19.5,191.0,185.33,145.49
2016,11,26,15,30,56.0,148.0,1.4,19.0,169.0,162.39,127.28
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.5,137.51,107.08
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,113.59,87.47
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,89.38,67.68
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,66.5,48.85
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,45.57,31.41
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,25.72,13.81
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,11.5,17.5,36.49,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,96.84,32.78
2016,11,27,7,45,308.0,36.0,3.75,12.5,75.0,166.92,124.29
2016,11,27,8,0,421.0,49.0,4.0,13.0,115.0,240.99,190.7
2016,11,27,8,15,492.5,57.0,4.3,13.5,161.0,301.0,244.62
2016,11,27,8,30,564.0,65.0,4.6,14.0,207.0,365.88,301.46
2016,11,27,8,45,395.5,101.5,4.9,15.0,210.5,338.43,279.92
2016,11,27,9,0,227.0,138.0,5.2,16.0,214.0,292.01,240.59
2016,11,27,9,15,241.5,154.0,5.4,16.5,244.5,325.28,267.87
2016,11,27,9,30,256.0,170.0,5.6,17.0,275.0,358.75,294.63
2016,11,27,9,45,128.0,151.5,5.85,17.5,204.0,250.06,203.97
2016,11,27,10,0,0.0,133.0,6.1,18.0,133.0,131.58,103.46
2016,11,27,10,15,7.0,162.0,6.2,18.5,166.0,166.41,131.74
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,201.6,159.85
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,293.05,234.12
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,386.83,308.6
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,320.5,254.19
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,254.67,200.12
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,189.86,148.02
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,126.74,96.94
2016,11,27,12,15,0.0,116.5,6.8,22.0,116.5,113.24,86.13
2016,11,27,12,30,0.0,103.0,6.8,22.0,103.0,99.86,75.39
2016,11,27,12,45,0.0,102.0,6.8,22.5,102.0,98.86,74.46
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.87,73.56
2016,11,27,13,15,80.0,187.5,6.75,23.0,234.0,246.53,194.01
2016,11,27,13,30,160.0,274.0,6.7,23.0,367.0,385.5,303.53
2016,11,27,13,45,190.0,261.0,6.65,23.0,367.0,384.52,303.1
2016,11,27,14,0,220.0,248.0,6.6,23.0,367.0,381.24,300.94
2016,11,27,14,15,232.0,232.0,6.5,23.0,351.5,362.4,286.21
2016,11,27,14,30,244.0,216.0,6.4,23.0,336.0,345.18,272.44
2016,11,27,14,45,442.5,162.5,6.3,23.0,360.0,376.45,296.9
2016,11,27,15,0,641.0,109.0,6.2,23.0,384.0,388.84,303.93
2016,11,27,15,15,609.0,103.5,6.0,22.5,344.0,340.01,262.67
2016,11,27,15,30,577.0,98.0,5.8,22.0,304.0,292.95,222.23
2016,11,27,15,45,532.5,90.5,5.6,22.0,260.5,242.44,178.55
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,195.63,138.07
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,145.75,97.01
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,103.41,63.94
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,61.23,34.87
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,29.95,15.12
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,16.71,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,70.0,11.5,5.1,19.0,15.5,29.22,0.0
2016,11,28,7,30,140.0,23.0,5.1,19.0,31.0,79.34,18.47
2016,11,28,7,45,247.0,37.0,5.1,19.0,68.5,145.92,105.29
2016,11,28,8,0,354.0,51.0,5.1,19.0,106.0,214.91,166.23
2016,11,28,8,15,414.0,63.0,5.2,19.5,149.5,270.09,214.87
2016,11,28,8,30,474.0,75.0,5.3,20.0,193.0,331.42,267.43
2016,11,28,8,45,523.0,83.5,5.45,20.5,237.0,385.86,313.32
2016,11,28,9,0,572.0,92.0,5.6,21.0,281.0,442.47,359.73
2016,11,28,9,15,619.5,91.5,5.85,21.0,322.0,489.9,398.97
2016,11,28,9,30,667.0,91.0,6.1,21.0,363.0,538.17,438.25
2016,11,28,9,45,759.5,84.0,6.35,21.5,421.5,606.52,492.23
2016,11,28,10,0,852.0,77.0,6.6,22.0,480.0,679.97,548.53
2016,11,28,10,15,868.5,79.0,6.7,22.0,514.0,711.47,571.41
2016,11,28,10,30,885.0,81.0,6.8,22.0,548.0,736.15,589.2
2016,11,28,10,45,903.0,80.5,6.95,22.5,576.0,760.74,605.93
2016,11,28,11,0,921.0,80.0,7.1,23.0,604.0,782.49,620.51
2016,11,28,11,15,928.5,81.0,6.95,23.0,622.5,794.95,628.49
2016,11,28,11,30,936.0,82.0,6.8,23.0,641.0,804.01,634.06
2016,11,28,11,45,712.5,155.0,6.65,23.0,585.0,720.24,570.08
2016,11,28,12,0,489.0,228.0,6.5,23.0,529.0,622.54,491.2
2016,11,28,12,15,722.0,153.0,6.45,23.0,598.0,713.51,564.57
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,787.67,620.09
2016,11,28,12,45,955.0,77.0,6.35,23.0,660.0,771.22,607.62
2016,11,28,13,0,955.0,76.0,6.3,23.0,653.0,751.37,593.11
2016,11,28,13,15,949.5,75.0,6.25,23.0,637.0,724.47,573.44
2016,11,28,13,30,944.0,74.0,6.2,23.0,621.0,694.62,551.05
2016,11,28,13,45,934.5,73.5,6.2,23.0,597.0,660.03,523.95
2016,11,28,14,0,925.0,73.0,6.2,23.0,573.0,623.05,494.56
2016,11,28,14,15,912.0,71.0,6.05,22.5,541.5,580.4,460.84
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,536.08,425.02
2016,11,28,14,45,615.5,119.0,5.75,22.0,410.5,416.17,328.6
2016,11,28,15,0,332.0,169.0,5.6,22.0,311.0,311.98,245.12
2016,11,28,15,15,570.5,114.5,5.2,21.5,329.5,336.04,260.47
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,333.12,250.26
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,276.89,200.08
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,223.36,152.34
2016,11,28,16,15,668.5,48.0,3.45,19.5,203.5,167.46,105.29
2016,11,28,16,30,607.0,43.0,2.9,18.0,154.0,117.4,65.46
2016,11,28,16,45,498.0,35.0,2.4,17.0,107.5,66.0,30.9
