Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,0,389.0,27.0,1.9,16.0,61.0,27.47,11.4
2016,11,28,17,15,194.5,13.5,1.8,15.5,30.5,13.27,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,109.5,10.5,2.5,9.5,16.5,38.13,0.0
2016,11,29,7,30,219.0,21.0,2.9,10.0,33.0,99.88,15.39
2016,11,29,7,45,348.0,32.0,3.3,11.0,74.5,175.31,129.34
2016,11,29,8,0,477.0,43.0,3.7,12.0,116.0,254.69,201.11
2016,11,29,8,15,552.5,50.5,3.6,12.5,164.0,317.7,257.77
2016,11,29,8,30,628.0,58.0,3.5,13.0,212.0,386.0,317.18
2016,11,29,8,45,332.5,93.5,3.45,14.0,176.5,294.26,243.1
2016,11,29,9,0,37.0,129.0,3.4,15.0,141.0,159.77,129.26
2016,11,29,9,15,408.5,103.0,3.35,16.0,267.0,372.2,307.77
2016,11,29,9,30,780.0,77.0,3.3,17.0,393.0,588.72,479.65
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.5,468.03,379.0
2016,11,29,10,0,119.0,210.0,3.2,19.0,266.0,312.86,249.94
2016,11,29,10,15,482.0,150.5,3.25,19.5,400.0,517.56,416.3
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,721.24,570.73
2016,11,29,10,45,852.0,94.0,3.4,21.0,559.0,741.16,581.11
2016,11,29,11,0,859.0,97.0,3.5,22.0,584.0,758.06,590.54
2016,11,29,11,15,866.5,98.0,3.2,22.0,602.0,769.98,596.86
2016,11,29,11,30,874.0,99.0,2.9,22.0,620.0,778.7,600.83
2016,11,29,11,45,892.5,93.5,2.65,22.5,632.5,781.14,599.44
2016,11,29,12,0,911.0,88.0,2.4,23.0,645.0,784.43,598.68
2016,11,29,12,15,912.0,88.0,2.35,23.0,646.5,777.2,593.14
2016,11,29,12,30,913.0,88.0,2.3,23.0,648.0,766.59,585.48
2016,11,29,12,45,912.5,87.0,2.25,23.0,641.5,750.47,574.1
2016,11,29,13,0,912.0,86.0,2.2,23.0,635.0,731.12,560.6
2016,11,29,13,15,906.5,85.0,2.25,23.0,620.0,705.23,543.18
2016,11,29,13,30,901.0,84.0,2.3,23.0,605.0,676.54,522.65
2016,11,29,13,45,895.0,82.0,2.4,23.5,582.0,643.81,497.83
2016,11,29,14,0,889.0,80.0,2.5,24.0,559.0,608.63,470.72
2016,11,29,14,15,876.5,78.0,2.55,23.5,529.0,567.59,440.19
2016,11,29,14,30,864.0,76.0,2.6,23.0,499.0,525.74,408.08
2016,11,29,14,45,849.0,73.0,2.7,23.0,462.5,479.2,370.8
2016,11,29,15,0,834.0,70.0,2.8,23.0,426.0,431.8,331.69
2016,11,29,15,15,808.0,67.0,2.55,22.5,383.5,379.58,287.85
2016,11,29,15,30,782.0,64.0,2.3,22.0,341.0,328.07,243.5
2016,11,29,15,45,744.0,59.5,2.05,21.5,294.5,272.66,195.58
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,219.86,149.47
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,164.7,103.45
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,115.45,64.54
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,65.01,30.74
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,27.35,11.33
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,13.27,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.0,47.63,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,34.0,122.24,5.03
2016,11,30,7,45,442.0,27.5,4.1,7.5,78.5,198.27,146.87
2016,11,30,8,0,580.0,36.0,4.2,8.0,123.0,282.8,225.93
2016,11,30,8,15,651.5,41.5,4.4,8.5,172.5,346.46,285.18
2016,11,30,8,30,723.0,47.0,4.6,9.0,222.0,414.7,346.59
2016,11,30,8,45,772.0,50.0,4.85,10.0,271.5,472.3,396.97
2016,11,30,9,0,821.0,53.0,5.1,11.0,321.0,531.51,446.89
2016,11,30,9,15,851.0,56.0,5.0,11.5,367.0,576.71,484.01
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,625.0,522.18
2016,11,30,9,45,905.5,60.0,4.8,12.5,454.5,666.32,553.68
2016,11,30,10,0,930.0,61.0,4.7,13.0,496.0,706.0,581.59
2016,11,30,10,15,944.5,62.5,4.5,13.5,530.0,737.27,602.03
2016,11,30,10,30,959.0,64.0,4.3,14.0,564.0,765.81,619.99
2016,11,30,10,45,971.0,64.0,4.1,14.5,591.5,787.8,633.02
2016,11,30,11,0,983.0,64.0,3.9,15.0,619.0,806.58,643.78
2016,11,30,11,15,989.5,65.0,3.75,15.0,638.0,818.98,651.26
2016,11,30,11,30,996.0,66.0,3.6,15.0,657.0,827.75,656.2
2016,11,30,11,45,1000.5,65.5,3.5,15.5,667.5,829.6,655.26
2016,11,30,12,0,1005.0,65.0,3.4,16.0,678.0,827.7,651.82
2016,11,30,12,15,1005.5,65.0,3.35,16.0,679.5,819.62,645.58
2016,11,30,12,30,1006.0,65.0,3.3,16.0,681.0,807.82,636.86
2016,11,30,12,45,1004.5,64.5,3.25,16.5,674.0,790.36,623.04
2016,11,30,13,0,1003.0,64.0,3.2,17.0,667.0,769.37,606.84
2016,11,30,13,15,998.0,63.5,3.15,17.0,651.0,742.59,587.67
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,712.66,566.11
2016,11,30,13,45,985.5,62.5,3.1,17.0,611.0,678.18,539.6
2016,11,30,14,0,978.0,62.0,3.1,17.0,587.0,641.05,510.55
2016,11,30,14,15,966.5,60.5,3.1,17.0,556.0,598.18,476.51
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,553.38,440.11
2016,11,30,14,45,935.5,58.5,3.1,17.0,486.5,504.16,399.29
2016,11,30,15,0,916.0,58.0,3.1,17.0,448.0,454.17,356.71
2016,11,30,15,15,892.0,56.0,2.9,16.5,404.0,400.46,310.36
2016,11,30,15,30,868.0,54.0,2.7,16.0,360.0,347.03,263.0
2016,11,30,15,45,832.5,50.5,2.5,15.5,312.0,289.42,211.59
2016,11,30,16,0,797.0,47.0,2.3,15.0,264.0,233.23,160.97
2016,11,30,16,15,740.5,42.5,2.0,14.0,213.5,175.33,110.77
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,122.58,67.59
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,69.8,31.53
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,27.87,10.76
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,11.8,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,3.5,16.0,44.08,0.0
2016,12,1,7,30,282.0,18.0,1.5,4.0,32.0,113.43,0.0
2016,12,1,7,45,406.0,28.5,1.7,5.0,74.5,189.88,140.26
2016,12,1,8,0,530.0,39.0,1.9,6.0,117.0,268.63,214.46
2016,12,1,8,15,602.5,45.5,1.95,6.5,165.5,327.78,269.16
2016,12,1,8,30,675.0,52.0,2.0,7.0,214.0,395.56,329.14
2016,12,1,8,45,716.0,57.5,2.1,8.0,261.0,450.04,375.86
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,505.64,421.61
2016,12,1,9,15,787.0,66.5,2.45,10.0,352.0,553.15,459.87
2016,12,1,9,30,817.0,70.0,2.7,11.0,396.0,600.17,496.56
2016,12,1,9,45,836.5,73.0,2.95,12.0,435.0,638.91,525.8
2016,12,1,10,0,856.0,76.0,3.2,13.0,474.0,675.86,552.74
2016,12,1,10,15,870.0,78.0,3.35,13.5,506.5,705.77,573.59
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,733.13,592.42
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,749.56,601.89
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,767.29,612.41
2016,12,1,11,15,909.0,84.0,3.75,16.0,608.0,778.67,619.71
2016,12,1,11,30,915.0,85.0,3.7,16.0,626.0,786.72,624.73
2016,12,1,11,45,920.5,84.5,3.65,16.5,636.0,789.32,624.73
2016,12,1,12,0,926.0,84.0,3.6,17.0,646.0,788.47,622.39
2016,12,1,12,15,926.0,84.0,3.6,17.0,647.5,780.6,616.53
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,769.32,608.37
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,752.35,595.05
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,732.16,579.55
2016,12,1,13,15,915.5,82.5,3.6,18.0,619.5,706.85,561.45
2016,12,1,13,30,910.0,82.0,3.6,18.0,604.0,678.69,540.14
2016,12,1,13,45,900.5,81.0,3.6,18.0,581.0,644.83,513.91
2016,12,1,14,0,891.0,80.0,3.6,18.0,558.0,608.7,485.47
2016,12,1,14,15,878.0,78.5,3.6,18.0,527.5,568.05,452.97
2016,12,1,14,30,865.0,77.0,3.6,18.0,497.0,526.64,419.1
2016,12,1,14,45,847.0,74.5,3.6,18.0,460.0,479.36,379.87
2016,12,1,15,0,829.0,72.0,3.6,18.0,423.0,431.46,339.1
2016,12,1,15,15,802.5,68.5,3.3,17.5,381.0,378.93,293.95
2016,12,1,15,30,776.0,65.0,3.0,17.0,339.0,327.16,248.37
2016,12,1,15,45,737.5,61.0,2.75,17.0,292.5,272.56,199.65
2016,12,1,16,0,699.0,57.0,2.5,17.0,246.0,220.59,153.04
2016,12,1,16,15,637.5,51.0,2.2,15.5,198.0,165.48,106.36
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,115.08,65.8
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,66.27,32.46
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,28.83,12.47
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,13.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,8.36,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,16.99,0.0
2016,12,2,7,45,43.0,36.0,2.85,8.5,42.0,61.79,42.96
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,101.37,79.18
2016,12,2,8,15,110.5,75.0,3.15,9.0,97.0,137.63,111.82
2016,12,2,8,30,135.0,95.0,3.2,9.0,127.0,175.52,145.53
2016,12,2,8,45,156.5,112.5,3.25,9.5,157.5,210.24,175.74
2016,12,2,9,0,178.0,130.0,3.3,10.0,188.0,246.27,206.4
2016,12,2,9,15,124.5,148.0,3.3,10.5,191.5,239.85,199.97
2016,12,2,9,30,71.0,166.0,3.3,11.0,195.0,222.16,183.77
2016,12,2,9,45,89.0,185.0,3.35,12.0,224.5,255.64,210.79
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,289.77,237.72
2016,12,2,10,15,267.0,200.0,3.45,13.5,335.0,412.55,338.82
2016,12,2,10,30,427.0,196.0,3.5,14.0,416.0,533.62,435.14
2016,12,2,10,45,214.0,181.5,3.6,15.0,292.0,358.78,292.31
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,166.01,131.17
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,125.97,98.72
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,87.09,66.76
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,140.2,110.13
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,194.12,153.36
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,212.34,168.28
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,230.41,183.17
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,140.76,110.73
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,54.15,39.49
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,55.11,40.37
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,56.08,41.21
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,92.96,71.84
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,130.33,102.68
2016,12,2,14,15,54.0,175.5,3.9,15.5,201.5,203.58,163.69
2016,12,2,14,30,108.0,217.0,3.9,15.0,269.0,270.61,218.56
2016,12,2,14,45,54.0,141.0,3.95,15.0,167.0,164.0,131.53
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.52
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,56.04,42.06
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,49.27,36.47
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,42.49,30.75
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,35.72,24.95
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,28.47,18.72
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,21.22,12.4
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,14.46,6.42
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.71,0.19
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.93,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,21.23,12.95
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,37.66,27.23
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,23.17,14.55
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,8.68,1.91
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,9.17,2.31
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,9.65,2.72
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,79.8,62.92
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,152.9,124.28
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,154.64,125.5
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,156.42,126.87
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,124.88,100.4
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,93.97,74.37
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,53.67,40.22
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.94
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,14.01,6.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,14.49,6.79
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,108.78,87.24
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,205.18,167.82
2016,12,3,13,45,6.0,164.0,3.95,9.0,167.5,163.88,133.35
2016,12,3,14,0,0.0,127.0,3.7,9.0,127.0,123.43,99.55
2016,12,3,14,15,0.0,86.5,3.75,9.0,86.5,83.68,66.13
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,44.44,32.72
2016,12,3,14,45,0.0,49.5,3.9,9.0,49.5,47.82,35.73
2016,12,3,15,0,0.0,53.0,4.0,9.0,53.0,51.21,38.74
2016,12,3,15,15,0.0,48.0,3.75,9.0,48.0,46.37,34.65
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,41.52,30.53
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,35.72,25.53
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,29.92,20.47
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,23.64,14.96
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,17.36,9.39
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,12.05,4.6
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.89,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.0,9.5,9.16,1.53
2016,12,4,8,0,0.0,16.0,3.6,8.0,16.0,15.43,7.48
2016,12,4,8,15,0.0,23.5,3.75,8.0,23.5,22.67,13.99
2016,12,4,8,30,0.0,31.0,3.9,8.0,31.0,29.92,20.47
2016,12,4,8,45,0.0,38.5,4.1,8.5,38.5,37.17,26.82
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,28.47,19.17
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,27.51,18.2
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,42.5,31.0
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,40.09,28.85
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.51
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,60.91,46.23
2016,12,4,11,15,0.0,111.5,4.6,10.5,111.5,108.51,86.38
2016,12,4,11,30,0.0,160.0,4.4,10.0,160.0,157.47,127.3
2016,12,4,11,45,7.0,188.0,4.2,10.0,192.0,191.15,155.22
2016,12,4,12,0,14.0,216.0,4.0,10.0,224.0,224.89,182.93
2016,12,4,12,15,8.5,197.0,4.15,10.0,202.0,200.8,162.95
2016,12,4,12,30,3.0,178.0,4.3,10.0,180.0,177.12,143.33
2016,12,4,12,45,1.5,153.0,4.45,10.5,154.0,150.66,121.23
2016,12,4,13,0,0.0,128.0,4.6,11.0,128.0,124.58,99.4
2016,12,4,13,15,0.0,141.0,4.8,11.0,141.0,137.45,110.24
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,150.33,121.08
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,162.24,131.22
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,173.98,141.23
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,166.92,135.56
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,159.91,129.95
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,113.45,91.14
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,67.67,52.47
2016,12,4,15,15,0.0,62.5,4.85,10.5,62.5,60.4,46.49
2016,12,4,15,30,0.0,55.0,4.6,10.0,55.0,53.14,40.42
2016,12,4,15,45,0.0,47.0,4.35,10.0,47.0,45.39,33.77
2016,12,4,16,0,0.0,39.0,4.1,10.0,39.0,37.65,27.06
2016,12,4,16,15,0.0,31.0,3.85,10.0,31.0,29.92,20.27
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,22.19,13.42
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,15.43,7.36
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,1.01
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.49,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.0,4.5,4.33,0.0
2016,12,5,8,0,0.0,8.0,2.8,7.0,8.0,7.71,0.92
2016,12,5,8,15,0.0,12.0,2.65,7.0,12.0,11.57,4.41
2016,12,5,8,30,0.0,16.0,2.5,7.0,16.0,15.43,7.89
2016,12,5,8,45,0.0,20.0,2.35,7.5,20.0,19.29,11.31
2016,12,5,9,0,0.0,24.0,2.2,8.0,24.0,23.16,14.68
2016,12,5,9,15,0.0,28.0,2.0,8.0,28.0,27.02,18.04
2016,12,5,9,30,0.0,32.0,1.8,8.0,32.0,30.89,21.38
2016,12,5,9,45,0.0,35.5,1.65,8.5,35.5,34.28,24.21
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,37.67,27.02
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,28.97,19.45
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.91
2016,12,5,10,45,32.5,132.0,1.35,9.0,150.5,157.44,129.18
2016,12,5,11,0,65.0,243.0,1.3,9.0,280.0,302.61,247.26
2016,12,5,11,15,34.5,211.5,1.35,9.0,231.5,244.09,198.5
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,181.04,146.34
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,163.35,131.65
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,145.94,117.04
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,169.75,136.77
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,193.55,156.29
2016,12,5,12,45,16.0,212.5,1.9,10.0,222.5,221.23,179.12
2016,12,5,13,0,26.0,233.0,2.0,10.0,249.0,248.53,201.51
2016,12,5,13,15,16.5,211.0,2.1,10.0,221.5,218.88,177.34
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,189.91,153.73
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.0,184.53,149.35
2016,12,5,14,0,7.0,179.0,2.5,11.0,182.0,179.16,144.92
2016,12,5,14,15,15.0,182.5,2.55,11.0,189.5,186.64,151.47
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,193.46,157.39
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,147.87,119.77
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,103.66,82.95
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,92.9,74.06
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,82.17,65.09
2016,12,5,15,45,296.5,78.0,2.7,11.0,158.0,162.81,125.61
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,210.12,152.04
2016,12,5,16,15,529.0,63.0,2.35,10.5,185.0,158.05,106.85
2016,12,5,16,30,465.0,55.0,2.0,10.0,139.0,112.2,69.27
2016,12,5,16,45,376.5,42.5,1.7,10.0,97.0,66.71,36.39
2016,12,5,17,0,288.0,30.0,1.4,10.0,55.0,30.73,14.33
2016,12,5,17,15,144.0,15.0,1.35,9.5,27.5,14.74,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,103.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,207.0,16.0,4.3,5.0,23.0,74.7,0.0
2016,12,6,7,45,358.5,26.0,4.5,5.5,64.0,166.54,115.09
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,251.51,199.68
2016,12,6,8,15,589.0,42.5,5.05,6.5,152.5,311.62,256.87
2016,12,6,8,30,668.0,49.0,5.4,7.0,200.0,381.07,320.43
2016,12,6,8,45,720.0,53.0,5.75,7.5,248.0,438.78,372.83
2016,12,6,9,0,772.0,57.0,6.1,8.0,296.0,498.47,425.37
2016,12,6,9,15,803.0,60.0,6.1,8.5,340.5,546.31,466.12
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,593.74,505.28
2016,12,6,9,45,855.0,65.5,6.2,9.5,424.5,633.39,537.32
2016,12,6,10,0,876.0,68.0,6.3,10.0,464.0,667.18,563.77
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.5,596.22,501.0
2016,12,6,10,30,376.0,202.0,6.1,11.0,393.0,493.48,412.02
2016,12,6,10,45,374.5,214.0,6.05,11.5,412.5,510.05,424.14
2016,12,6,11,0,373.0,226.0,6.0,12.0,432.0,525.13,434.59
2016,12,6,11,15,191.0,212.0,5.9,12.0,317.5,368.12,304.31
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,203.48,164.52
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,177.51,142.8
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,152.03,121.34
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,146.83,117.05
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,141.7,112.8
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,144.61,115.02
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,147.53,117.25
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.0,171.99,137.52
2016,12,6,13,30,9.0,194.0,5.1,14.0,199.0,196.26,157.56
2016,12,6,13,45,4.5,133.0,5.05,14.0,135.5,132.19,104.99
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,69.63,53.03
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,67.68,51.63
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,65.74,50.2
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,67.19,51.55
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,68.64,52.9
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,61.37,46.94
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,54.11,40.92
2016,12,6,15,45,276.0,68.5,4.3,12.0,143.0,147.79,113.33
2016,12,6,16,0,552.0,81.0,4.2,12.0,230.0,210.73,153.87
2016,12,6,16,15,486.0,71.5,3.85,11.5,184.0,158.95,109.25
2016,12,6,16,30,420.0,62.0,3.5,11.0,138.0,112.64,71.43
2016,12,6,16,45,308.5,48.5,3.2,10.5,95.0,66.89,38.92
2016,12,6,17,0,197.0,35.0,2.9,10.0,52.0,33.07,17.18
2016,12,6,17,15,98.5,17.5,2.8,9.5,26.0,17.2,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,56.59,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,140.93,95.54
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,218.38,172.7
2016,12,7,8,15,491.5,49.5,1.85,5.5,140.5,280.43,229.71
2016,12,7,8,30,572.0,58.0,1.8,6.0,186.0,348.35,289.95
2016,12,7,8,45,618.5,64.5,1.75,6.5,231.0,402.04,336.81
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,457.64,383.42
2016,12,7,9,15,699.5,76.0,1.65,7.5,319.0,505.99,422.53
2016,12,7,9,30,734.0,81.0,1.6,8.0,362.0,554.49,460.36
2016,12,7,9,45,755.0,85.0,1.6,9.0,400.0,592.93,488.57
2016,12,7,10,0,776.0,89.0,1.6,10.0,438.0,627.43,513.03
2016,12,7,10,15,394.0,135.5,1.55,10.0,313.5,433.08,357.06
2016,12,7,10,30,12.0,182.0,1.5,10.0,189.0,191.13,154.63
2016,12,7,10,45,29.5,207.0,1.5,10.5,223.5,237.35,193.02
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,277.11,224.57
2016,12,7,11,15,204.5,238.0,1.5,11.5,356.0,406.87,330.24
2016,12,7,11,30,362.0,244.0,1.5,12.0,454.0,537.78,431.67
2016,12,7,11,45,352.0,253.5,1.5,12.5,460.5,539.3,430.19
2016,12,7,12,0,342.0,263.0,1.5,13.0,467.0,539.43,428.8
2016,12,7,12,15,299.5,270.0,1.5,13.0,449.0,511.74,406.83
2016,12,7,12,30,257.0,277.0,1.5,13.0,431.0,483.61,384.66
2016,12,7,12,45,252.5,276.5,1.55,13.5,426.5,468.06,372.49
2016,12,7,13,0,248.0,276.0,1.6,14.0,422.0,458.46,364.61
2016,12,7,13,15,240.0,268.0,1.55,14.0,407.0,437.9,348.71
2016,12,7,13,30,232.0,260.0,1.5,14.0,392.0,417.03,332.57
2016,12,7,13,45,141.0,242.5,1.5,14.0,322.0,335.05,267.86
2016,12,7,14,0,50.0,225.0,1.5,14.0,252.0,254.37,203.35
2016,12,7,14,15,228.5,203.5,1.35,14.0,315.0,334.94,269.55
2016,12,7,14,30,407.0,182.0,1.2,14.0,378.0,397.59,317.99
2016,12,7,14,45,253.5,182.0,1.05,14.5,301.0,304.31,242.55
2016,12,7,15,0,100.0,182.0,0.9,15.0,224.0,221.95,176.66
2016,12,7,15,15,92.5,165.5,0.75,14.5,201.5,197.51,157.3
2016,12,7,15,30,85.0,149.0,0.6,14.0,179.0,173.68,137.9
2016,12,7,15,45,325.5,112.0,0.45,14.0,203.0,204.82,156.32
2016,12,7,16,0,566.0,75.0,0.3,14.0,227.0,208.6,148.06
2016,12,7,16,15,501.5,66.0,0.45,13.0,182.0,156.86,105.17
2016,12,7,16,30,437.0,57.0,0.6,12.0,137.0,111.41,69.03
2016,12,7,16,45,337.0,44.5,0.8,11.5,95.0,66.49,37.29
2016,12,7,17,0,237.0,32.0,1.0,11.0,53.0,31.54,15.34
2016,12,7,17,15,118.5,16.0,1.2,10.5,26.5,15.73,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,22.67,11.3
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,39.63,28.44
2016,12,8,8,15,2.0,59.0,7.2,2.0,59.0,61.75,48.58
2016,12,8,8,30,4.0,79.0,7.3,2.0,79.0,83.6,68.4
2016,12,8,8,45,13.0,97.0,7.45,2.5,100.5,106.53,88.91
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,130.09,109.71
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,96.21,79.76
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,64.76,51.72
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,115.43,96.01
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,167.82,141.07
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,150.75,125.89
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,134.17,111.19
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,170.19,142.15
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,206.52,173.1
2016,12,8,11,15,36.5,225.0,7.3,4.0,246.0,260.58,219.41
2016,12,8,11,30,60.0,253.0,7.2,4.0,288.0,307.97,259.64
2016,12,8,11,45,45.5,246.0,7.1,4.0,273.0,288.25,242.34
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,268.71,225.31
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,308.27,259.75
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,347.02,293.3
2016,12,8,12,45,188.0,269.5,6.75,3.0,381.0,414.92,352.5
2016,12,8,13,0,287.0,264.0,6.7,3.0,433.0,478.41,407.09
2016,12,8,13,15,219.5,264.0,6.6,3.0,391.5,420.0,356.89
2016,12,8,13,30,152.0,264.0,6.5,3.0,350.0,369.88,313.6
2016,12,8,13,45,122.0,251.0,6.45,3.0,318.0,332.29,281.64
2016,12,8,14,0,92.0,238.0,6.4,3.0,286.0,292.34,247.59
2016,12,8,14,15,62.0,215.0,6.35,3.0,247.0,248.4,210.08
2016,12,8,14,30,32.0,192.0,6.3,3.0,208.0,206.76,174.41
2016,12,8,14,45,25.5,175.0,6.25,3.0,187.0,182.66,153.92
2016,12,8,15,0,19.0,158.0,6.2,3.0,166.0,161.79,136.1
2016,12,8,15,15,15.5,143.5,6.0,3.0,149.5,145.14,121.83
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,128.83,107.77
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,110.67,92.03
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,93.03,76.6
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,74.58,60.31
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,56.43,44.05
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,39.19,28.28
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,22.21,12.01
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,11.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
