Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,404.19,352.74
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,463.73,406.81
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,513.54,450.84
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,563.42,493.44
2016,12,19,9,45,757.0,75.5,4.0,-1.5,373.0,567.9,496.31
2016,12,19,10,0,699.0,90.0,4.0,-1.0,390.0,569.09,495.88
2016,12,19,10,15,797.5,80.0,3.95,-0.5,448.0,636.86,551.62
2016,12,19,10,30,896.0,70.0,3.9,0.0,506.0,704.2,603.66
2016,12,19,10,45,907.5,71.5,3.9,0.0,533.5,728.02,621.08
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,748.93,636.46
2016,12,19,11,15,738.0,127.0,3.85,0.5,528.0,692.09,588.69
2016,12,19,11,30,557.0,181.0,3.8,1.0,495.0,617.55,524.18
2016,12,19,11,45,561.5,183.5,3.75,1.5,505.5,623.22,527.7
2016,12,19,12,0,566.0,186.0,3.7,2.0,516.0,626.72,529.01
2016,12,19,12,15,470.0,216.5,3.65,2.0,492.0,584.78,492.77
2016,12,19,12,30,374.0,247.0,3.6,2.0,468.0,535.6,450.94
2016,12,19,12,45,341.5,252.0,3.55,2.5,452.5,511.56,430.06
2016,12,19,13,0,309.0,257.0,3.5,3.0,437.0,487.18,408.79
2016,12,19,13,15,620.0,166.5,3.45,3.0,518.0,600.48,505.69
2016,12,19,13,30,931.0,76.0,3.4,3.0,599.0,686.15,577.08
2016,12,19,13,45,794.5,105.0,3.35,3.5,540.0,608.89,511.62
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,534.5,449.02
2016,12,19,14,15,746.0,103.5,3.25,4.0,478.0,528.4,444.13
2016,12,19,14,30,834.0,73.0,3.2,4.0,475.0,513.84,431.03
2016,12,19,14,45,845.0,70.0,3.15,4.0,452.5,482.66,402.83
2016,12,19,15,0,856.0,67.0,3.1,4.0,430.0,448.41,371.18
2016,12,19,15,15,831.0,64.0,2.9,3.5,389.0,396.93,324.97
2016,12,19,15,30,806.0,61.0,2.7,3.0,348.0,345.84,277.99
2016,12,19,15,45,768.0,58.0,2.55,3.0,302.5,291.56,227.27
2016,12,19,16,0,730.0,55.0,2.4,3.0,257.0,239.59,178.21
2016,12,19,16,15,673.5,49.5,2.1,2.5,209.5,184.13,127.6
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,133.69,83.33
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,82.95,44.53
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,41.1,18.31
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,10.78,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.5,16.0,0.15,0.5,35.5,86.91,19.12
2016,12,20,8,0,379.0,32.0,0.1,1.0,71.0,187.44,142.31
2016,12,20,8,15,469.5,40.5,0.2,1.5,115.0,249.85,201.19
2016,12,20,8,30,560.0,49.0,0.3,2.0,159.0,319.53,263.19
2016,12,20,8,45,615.0,55.0,0.45,2.5,204.5,375.55,312.98
2016,12,20,9,0,670.0,61.0,0.6,3.0,250.0,434.39,363.56
2016,12,20,9,15,706.5,65.5,0.75,3.5,293.5,480.86,402.84
2016,12,20,9,30,743.0,70.0,0.9,4.0,337.0,530.46,443.44
2016,12,20,9,45,767.0,73.5,1.05,5.0,376.0,571.11,475.11
2016,12,20,10,0,791.0,77.0,1.2,6.0,415.0,610.59,505.05
2016,12,20,10,15,808.5,79.0,1.3,6.5,448.5,642.5,529.05
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,672.35,550.53
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,494.92,407.65
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,280.8,228.82
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,289.13,235.89
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,297.33,241.85
2016,12,20,11,45,114.0,260.0,2.05,10.5,326.5,354.72,288.59
2016,12,20,12,0,171.0,275.0,2.2,11.0,375.0,418.91,339.53
2016,12,20,12,15,147.0,276.0,2.25,11.0,362.5,400.01,323.69
2016,12,20,12,30,123.0,277.0,2.3,11.0,350.0,380.97,308.19
2016,12,20,12,45,103.0,271.5,2.35,11.5,332.0,351.55,284.17
2016,12,20,13,0,83.0,266.0,2.4,12.0,314.0,329.17,265.67
2016,12,20,13,15,476.5,175.5,2.4,12.0,444.0,511.75,417.38
2016,12,20,13,30,870.0,85.0,2.4,12.0,574.0,657.17,532.58
2016,12,20,13,45,862.5,83.0,2.45,12.5,553.5,628.48,508.02
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,595.15,480.98
2016,12,20,14,15,843.0,79.5,2.45,13.0,506.0,557.69,450.71
2016,12,20,14,30,831.0,78.0,2.4,13.0,479.0,518.59,418.53
2016,12,20,14,45,497.5,131.5,2.4,13.0,367.0,377.55,305.22
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,257.09,207.74
2016,12,20,15,15,156.5,169.0,2.2,12.5,230.5,229.88,185.66
2016,12,20,15,30,149.0,153.0,2.0,12.0,206.0,203.13,163.29
2016,12,20,15,45,394.5,108.5,1.8,12.0,224.0,228.13,177.06
2016,12,20,16,0,640.0,64.0,1.6,12.0,242.0,226.36,164.33
2016,12,20,16,15,582.0,57.5,1.5,11.0,197.0,173.99,118.79
2016,12,20,16,30,524.0,51.0,1.4,10.0,152.0,126.92,79.25
2016,12,20,16,45,434.0,41.5,1.35,9.0,109.0,79.57,43.83
2016,12,20,17,0,344.0,32.0,1.3,8.0,66.0,41.69,19.89
2016,12,20,17,15,172.0,16.0,1.35,7.5,33.0,12.09,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,85.41,12.78
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,184.74,138.76
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,247.39,199.05
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,317.45,262.46
2016,12,21,8,45,615.0,54.5,3.5,7.5,204.0,374.19,313.63
2016,12,21,9,0,673.0,60.0,3.5,8.0,250.0,433.97,365.66
2016,12,21,9,15,710.0,64.5,3.7,9.0,293.5,480.91,405.24
2016,12,21,9,30,747.0,69.0,3.9,10.0,337.0,530.95,445.93
2016,12,21,9,45,773.0,72.0,4.1,11.0,376.5,572.44,478.61
2016,12,21,10,0,799.0,75.0,4.3,12.0,416.0,612.86,509.75
2016,12,21,10,15,816.5,77.0,4.3,12.5,449.5,645.04,533.9
2016,12,21,10,30,834.0,79.0,4.3,13.0,483.0,675.14,555.28
2016,12,21,10,45,845.5,81.0,4.35,13.5,510.0,698.67,571.35
2016,12,21,11,0,857.0,83.0,4.4,14.0,537.0,719.48,585.32
2016,12,21,11,15,517.5,173.0,4.4,14.5,450.5,578.05,470.76
2016,12,21,11,30,178.0,263.0,4.4,15.0,364.0,414.05,334.16
2016,12,21,11,45,297.5,249.0,4.4,15.5,421.0,492.84,398.2
2016,12,21,12,0,417.0,235.0,4.4,16.0,478.0,563.05,453.54
2016,12,21,12,15,366.0,248.0,4.4,16.0,463.0,536.26,431.17
2016,12,21,12,30,315.0,261.0,4.4,16.0,448.0,508.69,408.57
2016,12,21,12,45,393.0,241.0,4.4,16.5,472.0,536.6,430.99
2016,12,21,13,0,471.0,221.0,4.4,17.0,496.0,567.28,454.76
2016,12,21,13,15,392.5,233.5,4.35,17.0,459.5,510.94,409.71
2016,12,21,13,30,314.0,246.0,4.3,17.0,423.0,462.58,370.77
2016,12,21,13,45,586.0,164.0,4.25,17.5,479.5,541.11,435.04
2016,12,21,14,0,858.0,82.0,4.2,18.0,536.0,598.97,480.57
2016,12,21,14,15,846.0,80.0,4.1,18.0,508.5,560.95,449.38
2016,12,21,14,30,834.0,78.0,4.0,18.0,481.0,521.27,416.75
2016,12,21,14,45,714.5,96.5,3.9,18.0,425.0,449.45,358.27
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,384.47,304.88
2016,12,21,15,15,666.0,92.5,3.4,17.5,351.0,362.56,284.36
2016,12,21,15,30,737.0,70.0,3.0,17.0,333.0,333.3,256.1
2016,12,21,15,45,699.0,65.5,2.7,16.5,289.5,280.71,209.79
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,229.87,164.59
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,176.97,119.01
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,129.26,79.19
2016,12,21,16,45,454.0,40.0,1.85,13.0,111.5,80.87,43.33
2016,12,21,17,0,362.0,31.0,1.7,12.0,68.0,42.13,19.24
2016,12,21,17,15,181.0,15.5,1.75,11.5,34.0,11.57,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.0,79.42,6.14
2016,12,22,8,0,333.0,33.0,4.4,7.0,66.0,171.2,127.67
2016,12,22,8,15,426.5,42.5,4.55,7.5,109.5,233.76,187.65
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,303.93,251.24
2016,12,22,8,45,582.0,58.0,4.9,8.5,198.5,361.75,303.68
2016,12,22,9,0,644.0,64.0,5.1,9.0,244.0,422.96,357.6
2016,12,22,9,15,682.0,68.5,5.05,9.5,287.5,471.92,399.6
2016,12,22,9,30,720.0,73.0,5.0,10.0,331.0,521.49,440.76
2016,12,22,9,45,746.5,76.5,5.0,10.5,370.0,560.56,472.44
2016,12,22,10,0,773.0,80.0,5.0,11.0,409.0,601.25,504.52
2016,12,22,10,15,791.5,82.5,4.85,11.5,443.0,634.16,529.17
2016,12,22,10,30,810.0,85.0,4.7,12.0,477.0,665.11,551.37
2016,12,22,10,45,823.0,87.0,4.6,12.5,504.0,689.39,567.6
2016,12,22,11,0,836.0,89.0,4.5,13.0,531.0,711.06,581.67
2016,12,22,11,15,844.0,90.0,4.4,13.5,551.0,725.17,589.89
2016,12,22,11,30,852.0,91.0,4.3,14.0,571.0,736.25,595.87
2016,12,22,11,45,875.0,84.5,4.2,14.5,586.5,742.82,598.52
2016,12,22,12,0,898.0,78.0,4.1,15.0,602.0,750.36,602.27
2016,12,22,12,15,899.0,78.5,4.0,15.0,606.0,746.26,598.57
2016,12,22,12,30,900.0,79.0,3.9,15.0,610.0,738.85,592.6
2016,12,22,12,45,895.5,80.0,3.85,15.5,605.0,724.79,580.95
2016,12,22,13,0,891.0,81.0,3.8,16.0,600.0,707.64,567.17
2016,12,22,13,15,886.5,80.0,3.75,16.0,588.0,685.33,550.72
2016,12,22,13,30,882.0,79.0,3.7,16.0,576.0,660.19,531.25
2016,12,22,13,45,871.5,79.0,3.65,16.0,555.5,629.68,507.11
2016,12,22,14,0,861.0,79.0,3.6,16.0,535.0,596.94,480.89
2016,12,22,14,15,849.0,77.5,3.55,16.0,508.0,561.11,451.8
2016,12,22,14,30,837.0,76.0,3.5,16.0,481.0,521.93,419.55
2016,12,22,14,45,815.0,75.0,3.45,16.0,446.5,476.97,382.05
2016,12,22,15,0,793.0,74.0,3.4,16.0,412.0,431.6,343.38
2016,12,22,15,15,767.5,71.0,3.1,15.5,373.0,382.69,301.3
2016,12,22,15,30,742.0,68.0,2.8,15.0,334.0,334.33,258.7
2016,12,22,15,45,702.5,64.5,2.55,14.5,290.5,282.05,212.46
2016,12,22,16,0,663.0,61.0,2.3,14.0,247.0,231.62,167.35
2016,12,22,16,15,606.5,55.0,2.1,13.5,201.5,178.75,121.17
2016,12,22,16,30,550.0,49.0,1.9,13.0,156.0,130.94,80.78
2016,12,22,16,45,455.0,40.5,1.7,12.5,112.5,82.37,44.54
2016,12,22,17,0,360.0,32.0,1.5,12.0,69.0,43.76,20.4
2016,12,22,17,15,180.0,16.0,1.55,11.5,34.5,11.96,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,17.0,16.24,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,34.0,34.71,22.28
2016,12,23,8,15,18.0,52.5,3.2,10.0,56.5,65.83,49.87
2016,12,23,8,30,35.0,72.0,3.4,10.0,79.0,95.13,75.75
2016,12,23,8,45,45.5,91.5,3.6,10.5,103.0,122.36,99.58
2016,12,23,9,0,56.0,111.0,3.8,11.0,127.0,150.16,123.52
2016,12,23,9,15,62.0,129.5,3.85,11.5,150.0,174.77,144.28
2016,12,23,9,30,68.0,148.0,3.9,12.0,173.0,199.62,164.83
2016,12,23,9,45,72.5,165.0,3.95,13.0,194.0,221.9,182.54
2016,12,23,10,0,77.0,182.0,4.0,14.0,215.0,244.25,199.95
2016,12,23,10,15,78.0,197.0,4.0,14.5,233.0,261.9,213.55
2016,12,23,10,30,79.0,212.0,4.0,15.0,251.0,279.39,226.85
2016,12,23,10,45,39.5,172.0,4.0,15.5,191.5,205.9,165.82
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,129.61,102.01
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,134.99,106.16
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,140.39,110.21
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,166.91,131.46
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,193.52,152.54
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.0,185.39,145.88
2016,12,23,12,30,3.0,178.0,4.2,18.0,179.0,177.39,139.4
2016,12,23,12,45,5.0,185.5,4.2,18.5,188.5,186.2,146.27
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,194.93,153.04
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,175.54,137.51
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,156.48,122.24
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,149.39,116.48
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,142.35,110.75
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,110.66,85.28
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.87
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,90.04,68.83
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,100.78,77.78
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,90.51,69.63
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,80.27,61.45
2016,12,23,15,45,262.5,82.5,2.2,19.0,156.5,164.12,124.64
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,218.07,157.71
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,168.5,115.84
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,123.64,79.32
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,79.34,46.69
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,44.45,23.78
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.15,0.46
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,67.16,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,147.06,103.96
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,207.77,159.6
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,276.49,219.23
2016,12,24,8,45,512.0,63.5,3.3,18.5,186.0,333.27,268.19
2016,12,24,9,0,574.0,71.0,3.4,19.0,230.0,393.59,318.65
2016,12,24,9,15,614.5,76.0,3.6,19.5,272.0,442.17,358.64
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,491.68,398.26
2016,12,24,9,45,689.0,83.5,4.0,20.5,353.5,534.77,431.99
2016,12,24,10,0,723.0,86.0,4.2,21.0,393.0,577.55,464.72
2016,12,24,10,15,484.0,148.5,4.35,21.5,361.0,501.56,401.93
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,408.34,324.77
2016,12,24,10,45,523.5,151.0,4.7,22.5,422.0,548.2,437.57
2016,12,24,11,0,802.0,91.0,4.9,23.0,515.0,688.79,545.63
2016,12,24,11,15,495.0,177.0,5.0,23.0,442.0,566.18,448.21
2016,12,24,11,30,188.0,263.0,5.1,23.0,369.0,421.59,331.18
2016,12,24,11,45,136.5,265.0,5.2,23.5,343.0,384.64,301.19
2016,12,24,12,0,85.0,267.0,5.3,24.0,317.0,339.89,264.86
2016,12,24,12,15,179.0,268.5,5.3,24.0,374.0,415.56,325.23
2016,12,24,12,30,273.0,270.0,5.3,24.0,431.0,488.85,382.48
2016,12,24,12,45,136.5,170.5,5.35,24.0,251.0,274.02,215.64
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.84
2016,12,24,13,15,112.5,166.0,5.35,24.0,229.5,246.89,194.37
2016,12,24,13,30,225.0,261.0,5.3,24.0,388.0,416.38,326.56
2016,12,24,13,45,124.0,233.0,5.3,24.0,302.5,316.81,247.83
2016,12,24,14,0,23.0,205.0,5.3,24.0,217.0,215.12,166.91
2016,12,24,14,15,11.5,151.0,5.15,23.5,157.0,153.7,118.72
2016,12,24,14,30,0.0,97.0,5.0,23.0,97.0,93.96,71.0
2016,12,24,14,45,0.0,108.5,4.85,23.0,108.5,105.21,80.3
2016,12,24,15,0,0.0,120.0,4.7,23.0,120.0,116.45,89.55
2016,12,24,15,15,0.0,108.0,4.45,22.5,108.0,104.64,80.32
2016,12,24,15,30,0.0,96.0,4.2,22.0,96.0,92.89,71.04
2016,12,24,15,45,273.0,86.5,4.0,22.0,164.0,171.86,129.53
2016,12,24,16,0,546.0,77.0,3.8,22.0,232.0,219.65,157.41
2016,12,24,16,15,486.5,69.0,3.8,21.5,189.0,169.9,115.51
2016,12,24,16,30,427.0,61.0,3.8,21.0,146.0,125.75,79.57
2016,12,24,16,45,334.5,49.5,3.8,21.0,105.0,80.0,45.88
2016,12,24,17,0,242.0,38.0,3.8,21.0,64.0,44.79,23.11
2016,12,24,17,15,121.0,19.0,3.95,20.5,32.0,14.71,0.98
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.78
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.87
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.68,29.84
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,56.34,41.42
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,69.95,52.79
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,82.46,63.06
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,94.96,73.17
2016,12,25,9,45,389.0,85.0,8.0,21.5,249.5,346.43,284.91
2016,12,25,10,0,778.0,74.0,8.2,22.0,403.0,596.46,487.4
2016,12,25,10,15,795.5,76.0,8.25,22.0,436.5,628.49,512.19
2016,12,25,10,30,813.0,78.0,8.3,22.0,470.0,658.53,535.04
2016,12,25,10,45,462.0,160.0,8.35,22.5,385.5,514.93,416.06
2016,12,25,11,0,111.0,242.0,8.4,23.0,301.0,335.32,265.88
2016,12,25,11,15,82.5,243.0,8.3,23.0,288.0,315.01,248.97
2016,12,25,11,30,54.0,244.0,8.2,23.0,275.0,294.19,231.45
2016,12,25,11,45,59.0,252.0,8.1,23.5,286.5,305.57,239.83
2016,12,25,12,0,64.0,260.0,8.0,24.0,298.0,316.76,247.99
2016,12,25,12,15,32.0,176.5,7.85,24.0,195.5,202.18,157.25
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.02,67.03
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.58
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,92.97,69.57
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,109.7,83.06
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,126.47,96.59
2016,12,25,14,15,364.5,118.5,6.15,24.0,296.5,332.63,265.22
2016,12,25,14,30,729.0,107.0,5.9,24.0,463.0,501.42,396.24
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,363.84,286.16
2016,12,25,15,0,123.0,190.0,5.5,24.0,243.0,245.18,191.62
2016,12,25,15,15,114.5,173.5,5.2,23.5,219.5,218.8,170.84
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,193.08,150.2
2016,12,25,15,45,290.5,126.0,4.6,23.0,213.5,215.28,163.42
2016,12,25,16,0,475.0,95.0,4.3,23.0,231.0,218.67,158.29
2016,12,25,16,15,413.0,84.5,4.05,22.5,187.5,169.47,117.58
2016,12,25,16,30,351.0,74.0,3.8,22.0,144.0,126.17,82.82
2016,12,25,16,45,254.0,59.5,3.55,21.5,103.0,81.68,50.37
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,48.06,27.93
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,18.9,3.83
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,18.5,31.0,75.49,0.0
2016,12,26,8,0,331.0,30.0,2.6,19.0,62.0,165.74,115.64
2016,12,26,8,15,427.5,39.0,2.6,19.5,104.5,228.22,173.61
2016,12,26,8,30,524.0,48.0,2.6,20.0,147.0,298.82,234.21
2016,12,26,8,45,583.5,53.5,2.65,20.5,192.0,354.84,282.29
2016,12,26,9,0,643.0,59.0,2.7,21.0,237.0,414.18,331.48
2016,12,26,9,15,681.5,63.5,2.8,21.5,280.0,461.06,369.62
2016,12,26,9,30,720.0,68.0,2.9,22.0,323.0,511.28,409.06
2016,12,26,9,45,751.0,70.0,3.0,22.5,362.5,554.21,441.9
2016,12,26,10,0,782.0,72.0,3.1,23.0,402.0,596.47,473.41
2016,12,26,10,15,800.0,74.0,3.2,23.0,436.0,629.01,497.9
2016,12,26,10,30,818.0,76.0,3.3,23.0,470.0,659.58,519.98
2016,12,26,10,45,411.0,125.0,3.4,23.5,323.0,439.37,348.97
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,176.15,135.33
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,182.64,140.71
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,189.16,145.67
2016,12,26,11,45,419.5,141.5,3.55,24.5,386.5,473.37,374.34
2016,12,26,12,0,833.0,97.0,3.6,25.0,583.0,729.46,564.57
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,620.36,479.97
2016,12,26,12,30,303.0,265.0,3.4,25.0,444.0,505.66,389.87
2016,12,26,12,45,571.5,180.0,3.35,25.5,515.5,607.05,469.61
2016,12,26,13,0,840.0,95.0,3.3,26.0,587.0,693.95,534.84
2016,12,26,13,15,835.0,94.5,3.15,26.0,575.5,672.82,518.45
2016,12,26,13,30,830.0,94.0,3.0,26.0,564.0,649.01,500.19
2016,12,26,13,45,545.0,166.5,2.95,26.0,471.0,521.92,402.93
2016,12,26,14,0,260.0,239.0,2.9,26.0,378.0,404.28,311.31
2016,12,26,14,15,526.5,162.5,2.65,25.5,426.0,470.39,364.39
2016,12,26,14,30,793.0,86.0,2.4,25.0,474.0,514.47,397.72
2016,12,26,14,45,772.5,84.0,2.2,25.0,440.5,470.93,362.27
2016,12,26,15,0,752.0,82.0,2.0,25.0,407.0,426.95,326.29
2016,12,26,15,15,725.5,79.0,1.7,24.5,369.0,379.38,287.23
2016,12,26,15,30,699.0,76.0,1.4,24.0,331.0,332.1,247.55
2016,12,26,15,45,655.0,72.5,1.15,24.0,288.0,280.11,203.54
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,231.17,161.73
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,179.83,119.22
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,133.73,82.02
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.0,86.06,47.6
2016,12,26,17,0,301.0,37.0,0.4,22.0,70.0,48.71,24.21
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.0,14.24,2.13
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.0,131.5,2.0,18.5,172.0,194.82,156.41
2016,12,27,11,0,154.0,247.0,2.0,19.0,328.0,379.93,301.3
2016,12,27,11,15,158.0,255.5,2.0,19.0,341.5,392.15,309.36
2016,12,27,11,30,162.0,264.0,2.0,19.0,355.0,403.88,317.92
2016,12,27,11,45,310.5,244.0,2.0,19.5,423.5,497.81,391.2
2016,12,27,12,0,459.0,224.0,2.0,20.0,492.0,590.89,461.07
2016,12,27,12,15,284.5,250.5,1.95,20.0,417.5,480.89,375.36
2016,12,27,12,30,110.0,277.0,1.9,20.0,343.0,365.61,284.89
2016,12,27,12,45,167.0,275.5,1.85,20.0,374.0,408.53,319.09
2016,12,27,13,0,224.0,274.0,1.8,20.0,405.0,442.57,345.4
2016,12,27,13,15,185.0,270.0,1.75,20.0,377.0,406.21,316.95
2016,12,27,13,30,146.0,266.0,1.7,20.0,349.0,370.9,289.58
2016,12,27,13,45,138.5,256.5,1.65,20.0,333.5,351.09,274.55
2016,12,27,14,0,131.0,247.0,1.6,20.0,318.0,331.36,259.43
2016,12,27,14,15,94.0,228.0,1.55,20.0,277.5,281.54,220.7
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,238.43,186.96
2016,12,27,14,45,317.0,166.0,1.5,20.0,305.5,326.06,257.04
2016,12,27,15,0,577.0,123.0,1.5,20.0,374.0,390.8,304.89
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,358.82,277.05
2016,12,27,15,30,612.0,98.0,1.4,20.0,322.0,324.03,246.55
2016,12,27,15,45,570.5,91.5,1.35,20.0,280.0,273.74,204.03
2016,12,27,16,0,529.0,85.0,1.3,20.0,238.0,226.47,163.61
2016,12,27,16,15,470.5,76.0,1.15,19.5,194.5,176.48,121.95
2016,12,27,16,30,412.0,67.0,1.0,19.0,151.0,131.02,84.94
2016,12,27,16,45,326.5,54.5,0.9,18.5,110.0,86.08,51.45
2016,12,27,17,0,241.0,42.0,0.8,18.0,69.0,50.11,27.42
2016,12,27,17,15,120.5,21.0,0.8,17.5,34.5,16.24,4.02
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,28.57,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,62.89,41.83
2016,12,28,8,15,93.0,56.0,3.9,18.5,71.0,105.86,79.81
2016,12,28,8,30,136.0,77.0,4.1,19.0,102.0,151.65,118.98
2016,12,28,8,45,169.0,96.0,4.3,19.5,136.0,199.3,159.38
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,243.35,196.27
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.5,281.43,227.5
2016,12,28,9,30,246.0,150.0,4.6,21.0,237.0,320.41,258.76
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.5,353.63,284.8
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,386.85,310.35
2016,12,28,10,15,294.0,191.5,4.8,22.5,324.5,415.3,331.84
2016,12,28,10,30,313.0,201.0,4.8,23.0,351.0,443.67,352.95
2016,12,28,10,45,309.0,217.5,4.85,23.5,373.0,463.44,366.7
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,481.83,379.25
2016,12,28,11,15,267.0,247.0,4.9,24.0,392.0,470.12,368.95
2016,12,28,11,30,229.0,260.0,4.9,24.0,389.0,448.79,351.57
2016,12,28,11,45,145.5,259.5,4.9,24.5,342.0,385.53,300.58
2016,12,28,12,0,62.0,259.0,4.9,25.0,295.0,314.33,243.27
2016,12,28,12,15,306.0,228.0,4.85,25.0,409.0,472.41,369.88
2016,12,28,12,30,550.0,197.0,4.8,25.0,523.0,619.37,483.14
2016,12,28,12,45,648.5,163.5,4.75,25.0,546.0,648.8,505.72
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,670.46,522.85
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,549.0,427.9
2016,12,28,13,30,239.0,262.0,4.5,25.0,398.0,427.9,332.21
2016,12,28,13,45,323.0,237.0,4.4,25.0,414.5,452.01,352.05
2016,12,28,14,0,407.0,212.0,4.3,25.0,431.0,465.5,362.99
2016,12,28,14,15,421.0,197.5,4.1,25.0,414.0,447.93,349.07
2016,12,28,14,30,435.0,183.0,3.9,25.0,397.0,423.95,330.14
2016,12,28,14,45,370.5,180.5,3.75,25.0,354.0,367.89,286.06
2016,12,28,15,0,306.0,178.0,3.6,25.0,311.0,319.56,247.75
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,332.19,255.63
2016,12,28,15,30,641.0,90.0,2.8,24.0,326.0,327.93,247.64
2016,12,28,15,45,606.5,83.5,2.4,24.0,285.0,278.48,205.17
2016,12,28,16,0,572.0,77.0,2.0,24.0,244.0,231.29,164.38
2016,12,28,16,15,515.5,69.5,1.8,23.0,200.5,180.92,122.67
2016,12,28,16,30,459.0,62.0,1.6,22.0,157.0,135.75,86.03
2016,12,28,16,45,379.5,50.5,1.45,21.5,115.0,89.68,51.56
2016,12,28,17,0,300.0,39.0,1.3,21.0,73.0,51.99,26.67
2016,12,28,17,15,150.0,19.5,1.35,20.5,36.5,15.13,3.77
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.0,16.0,5.4,10.0,19.0,28.19,0.0
2016,12,29,8,0,62.0,32.0,5.4,10.0,38.0,62.29,42.42
2016,12,29,8,15,80.5,51.5,5.5,10.0,64.0,94.48,73.11
2016,12,29,8,30,99.0,71.0,5.6,10.0,90.0,127.42,102.91
2016,12,29,8,45,109.5,90.5,5.7,10.5,116.5,157.63,129.85
2016,12,29,9,0,120.0,110.0,5.8,11.0,143.0,188.26,156.57
2016,12,29,9,15,124.5,129.0,5.95,11.0,168.5,215.35,180.01
2016,12,29,9,30,129.0,148.0,6.1,11.0,194.0,242.34,202.93
2016,12,29,9,45,130.5,166.0,6.3,11.5,217.0,266.13,222.39
2016,12,29,10,0,132.0,184.0,6.5,12.0,240.0,289.57,241.22
2016,12,29,10,15,111.5,198.5,6.45,12.0,248.5,293.81,243.81
2016,12,29,10,30,91.0,213.0,6.4,12.0,257.0,288.94,238.85
2016,12,29,10,45,83.5,224.0,6.4,12.0,266.0,295.83,243.9
2016,12,29,11,0,76.0,235.0,6.4,12.0,275.0,302.29,248.55
2016,12,29,11,15,116.5,249.5,6.35,12.0,313.5,355.22,292.33
2016,12,29,11,30,157.0,264.0,6.3,12.0,352.0,400.41,329.42
2016,12,29,11,45,237.0,261.0,6.3,12.5,397.5,455.0,374.36
2016,12,29,12,0,317.0,258.0,6.3,13.0,443.0,516.65,424.05
2016,12,29,12,15,202.0,265.5,6.2,13.0,384.0,429.99,351.9
2016,12,29,12,30,87.0,273.0,6.1,13.0,325.0,344.76,280.38
2016,12,29,12,45,332.5,229.0,6.1,13.5,425.0,483.72,397.41
2016,12,29,13,0,578.0,185.0,6.1,14.0,525.0,608.62,499.22
2016,12,29,13,15,580.0,179.5,6.0,14.0,515.5,591.57,484.98
2016,12,29,13,30,582.0,174.0,5.9,14.0,506.0,572.46,469.49
2016,12,29,13,45,305.5,194.0,5.8,14.0,367.5,396.55,325.35
2016,12,29,14,0,29.0,214.0,5.7,14.0,229.0,231.88,187.17
2016,12,29,14,15,28.0,204.0,5.65,14.0,218.5,216.16,174.74
2016,12,29,14,30,27.0,194.0,5.6,14.0,208.0,204.4,165.3
2016,12,29,14,45,177.0,184.5,5.55,14.0,263.0,273.54,223.3
2016,12,29,15,0,327.0,175.0,5.5,14.0,318.0,326.77,266.04
2016,12,29,15,15,573.0,119.5,5.25,13.5,343.0,361.41,291.52
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,368.88,291.19
2016,12,29,15,45,786.0,60.5,4.8,13.0,323.0,314.75,241.63
2016,12,29,16,0,753.0,57.0,4.6,13.0,278.0,262.33,193.18
2016,12,29,16,15,701.5,52.0,4.15,12.0,230.5,206.42,143.16
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,154.87,98.09
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,102.43,56.66
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,57.4,26.48
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,19.34,7.52
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.33
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.0,62.5,60.42,45.99
2016,12,30,11,0,0.0,66.0,2.5,11.0,66.0,63.81,48.78
2016,12,30,11,15,1.5,122.0,2.55,11.0,123.0,120.31,96.2
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,178.62,144.25
2016,12,30,11,45,17.0,207.5,2.7,11.0,217.5,219.28,177.7
2016,12,30,12,0,31.0,237.0,2.8,11.0,255.0,267.34,216.8
2016,12,30,12,15,15.5,201.5,2.85,11.0,210.5,210.98,170.52
2016,12,30,12,30,0.0,166.0,2.9,11.0,166.0,163.01,130.86
2016,12,30,12,45,17.0,203.5,2.95,11.0,214.0,213.18,172.6
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,269.06,218.23
2016,12,30,13,15,24.0,224.0,3.0,10.5,239.0,237.79,192.97
2016,12,30,13,30,14.0,207.0,3.0,10.0,216.0,213.07,173.09
2016,12,30,13,45,7.0,174.0,3.05,10.0,178.5,174.81,141.69
2016,12,30,14,0,0.0,141.0,3.1,10.0,141.0,137.36,110.68
2016,12,30,14,15,0.0,84.5,3.1,10.0,84.5,81.74,64.15
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.0,3.1,10.0,91.5,88.36,70.16
2016,12,30,15,0,5.0,152.0,3.1,10.0,155.0,150.18,122.46
2016,12,30,15,15,2.5,139.0,3.05,10.0,140.5,135.99,110.66
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,122.06,99.15
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,106.33,85.97
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,90.67,72.68
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,74.62,58.97
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,58.66,45.1
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,43.28,31.46
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,17.8
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.69
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
